Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.5,4.95,-4.0,5.5,4.16,0.0
2016,1,22,8,0,0.0,11.0,4.9,-4.0,11.0,8.34,1.51
2016,1,22,8,15,0.0,19.0,4.8,-4.0,19.0,14.45,7.75
2016,1,22,8,30,0.0,27.0,4.7,-4.0,27.0,20.57,13.77
2016,1,22,8,45,0.0,36.0,4.65,-4.0,36.0,27.47,20.51
2016,1,22,9,0,0.0,45.0,4.6,-4.0,45.0,34.4,27.2
2016,1,22,9,15,0.0,53.5,4.55,-4.0,53.5,40.95,33.48
2016,1,22,9,30,0.0,62.0,4.5,-4.0,62.0,47.51,39.69
2016,1,22,9,45,0.0,79.0,4.5,-4.0,79.0,60.16,51.62
2016,1,22,10,0,0.0,96.0,4.5,-4.0,96.0,72.29,62.95
2016,1,22,10,15,0.0,94.0,4.65,-4.0,94.0,71.25,61.83
2016,1,22,10,30,0.0,92.0,4.8,-4.0,92.0,70.1,60.63
2016,1,22,10,45,1.5,129.0,4.95,-4.0,130.0,95.69,84.46
2016,1,22,11,0,3.0,166.0,5.1,-4.0,168.0,119.99,106.9
2016,1,22,11,15,1.5,150.0,5.15,-4.0,151.0,110.92,93.89
2016,1,22,11,30,0.0,134.0,5.2,-4.0,134.0,100.73,84.78
2016,1,22,11,45,0.0,127.0,5.3,-4.0,127.0,96.28,80.76
2016,1,22,12,0,0.0,120.0,5.4,-4.0,120.0,91.55,76.5
2016,1,22,12,15,0.0,103.0,5.4,-4.0,103.0,79.09,65.37
2016,1,22,12,30,0.0,86.0,5.4,-4.0,86.0,66.19,53.85
2016,1,22,12,45,0.0,117.0,5.4,-4.0,117.0,90.01,75.12
2016,1,22,13,0,0.0,148.0,5.4,-4.0,148.0,114.35,96.75
2016,1,22,13,15,0.0,93.5,5.3,-4.0,93.5,72.02,59.11
2016,1,22,13,30,0.0,39.0,5.2,-4.0,39.0,29.86,21.32
2016,1,22,13,45,0.0,41.5,5.15,-4.0,41.5,31.77,23.09
2016,1,22,14,0,0.0,44.0,5.1,-4.0,44.0,33.69,24.85
2016,1,22,14,15,0.0,48.0,5.2,-3.5,48.0,36.75,27.61
2016,1,22,14,30,0.0,52.0,5.3,-3.0,52.0,39.82,30.38
2016,1,22,14,45,0.0,77.0,5.45,-3.0,77.0,59.14,47.87
2016,1,22,15,0,0.0,102.0,5.6,-3.0,102.0,81.14,67.79
2016,1,22,15,15,0.0,92.0,5.6,-3.0,92.0,73.11,60.68
2016,1,22,15,30,0.0,82.0,5.6,-3.0,82.0,65.01,53.46
2016,1,22,15,45,0.0,71.0,5.6,-3.5,71.0,55.89,45.34
2016,1,22,16,0,0.0,60.0,5.6,-4.0,60.0,46.67,37.0
2016,1,22,16,15,0.0,48.5,5.5,-4.0,48.5,37.12,28.19
2016,1,22,16,30,0.0,37.0,5.4,-4.0,37.0,28.27,19.94
2016,1,22,16,45,0.0,26.0,5.3,-4.0,26.0,19.82,12.02
2016,1,22,17,0,0.0,15.0,5.2,-4.0,15.0,11.4,3.99
2016,1,22,17,15,0.0,7.5,5.2,-4.0,7.5,5.69,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,11.0,4.2,-5.0,11.0,8.37,0.0
2016,1,23,8,0,0.0,22.0,4.3,-5.0,22.0,16.79,8.93
2016,1,23,8,15,0.0,38.0,4.4,-4.5,38.0,28.66,20.98
2016,1,23,8,30,0.0,54.0,4.5,-4.0,54.0,40.23,32.3
2016,1,23,8,45,0.0,70.5,4.6,-3.5,70.5,52.01,43.69
2016,1,23,9,0,0.0,87.0,4.7,-3.0,87.0,63.67,54.79
2016,1,23,9,15,0.5,102.5,4.8,-2.5,103.0,74.58,65.02
2016,1,23,9,30,1.0,118.0,4.9,-2.0,119.0,85.37,74.97
2016,1,23,9,45,3.5,130.5,5.05,-2.0,132.5,94.22,83.12
2016,1,23,10,0,6.0,143.0,5.2,-2.0,146.0,102.98,91.11
2016,1,23,10,15,3.0,142.5,5.25,-1.5,144.0,103.46,91.2
2016,1,23,10,30,0.0,142.0,5.3,-1.0,142.0,103.73,91.11
2016,1,23,10,45,0.0,149.0,5.35,-1.0,149.0,108.74,95.56
2016,1,23,11,0,0.0,156.0,5.4,-1.0,156.0,113.67,99.94
2016,1,23,11,15,3.0,167.5,5.4,-1.0,169.5,122.6,103.09
2016,1,23,11,30,6.0,179.0,5.4,-1.0,183.0,132.22,111.22
2016,1,23,11,45,10.0,191.0,5.4,-1.0,197.0,142.93,120.28
2016,1,23,12,0,14.0,203.0,5.4,-1.0,211.0,154.35,130.05
2016,1,23,12,15,7.0,146.5,5.4,-1.0,150.5,113.54,94.68
2016,1,23,12,30,0.0,90.0,5.4,-1.0,90.0,69.3,55.97
2016,1,23,12,45,27.0,166.5,5.45,-1.0,182.0,141.42,119.02
2016,1,23,13,0,54.0,243.0,5.5,-1.0,274.0,218.16,185.66
2016,1,23,13,15,47.5,234.5,5.45,-1.0,261.0,214.72,183.09
2016,1,23,13,30,41.0,226.0,5.4,-1.0,248.0,210.21,179.6
2016,1,23,13,45,51.5,223.5,5.4,-1.5,250.5,219.96,188.95
2016,1,23,14,0,62.0,221.0,5.4,-2.0,253.0,230.65,199.26
2016,1,23,14,15,48.0,204.0,5.3,-2.0,228.0,212.05,183.32
2016,1,23,14,30,34.0,187.0,5.2,-2.0,203.0,191.72,165.71
2016,1,23,14,45,56.5,181.5,5.15,-2.5,206.0,207.8,181.23
2016,1,23,15,0,79.0,176.0,5.1,-3.0,209.0,225.5,198.29
2016,1,23,15,15,73.0,161.0,5.0,-3.0,189.0,212.06,186.79
2016,1,23,15,30,67.0,146.0,4.9,-3.0,169.0,198.02,174.65
2016,1,23,15,45,62.5,128.0,4.85,-3.0,147.5,180.58,159.34
2016,1,23,16,0,58.0,110.0,4.8,-3.0,126.0,162.38,143.05
2016,1,23,16,15,49.5,91.0,4.7,-3.0,103.0,138.73,121.35
2016,1,23,16,30,41.0,72.0,4.6,-3.0,80.0,113.99,98.24
2016,1,23,16,45,28.0,53.0,4.55,-3.5,58.0,84.25,70.27
2016,1,23,17,0,15.0,34.0,4.5,-4.0,36.0,51.99,39.22
2016,1,23,17,15,7.5,17.0,4.5,-4.0,18.0,21.94,1.35
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,264.5,13.5,2.2,-8.5,38.5,12.12,0.0
2016,1,24,8,0,529.0,27.0,2.3,-8.0,77.0,25.1,16.56
2016,1,24,8,15,618.0,35.0,2.4,-7.0,125.0,32.66,25.02
2016,1,24,8,30,707.0,43.0,2.5,-6.0,173.0,40.27,32.65
2016,1,24,8,45,761.0,48.0,2.7,-5.0,222.0,45.08,37.4
2016,1,24,9,0,815.0,53.0,2.9,-4.0,271.0,49.92,41.99
2016,1,24,9,15,847.0,57.5,2.9,-3.0,317.0,54.09,45.81
2016,1,24,9,30,879.0,62.0,2.9,-2.0,363.0,58.21,49.48
2016,1,24,9,45,900.5,65.5,2.9,-1.5,404.0,61.35,52.24
2016,1,24,10,0,922.0,69.0,2.9,-1.0,445.0,64.44,54.92
2016,1,24,10,15,936.0,71.5,2.65,-0.5,480.5,72.57,62.24
2016,1,24,10,30,950.0,74.0,2.4,0.0,516.0,75.13,64.35
2016,1,24,10,45,959.0,76.5,2.2,0.0,544.0,77.47,66.39
2016,1,24,11,0,968.0,79.0,2.0,0.0,572.0,79.71,68.32
2016,1,24,11,15,973.5,80.5,1.85,0.0,592.5,131.68,79.51
2016,1,24,11,30,979.0,82.0,1.7,0.0,613.0,192.29,118.22
2016,1,24,11,45,981.0,83.5,1.55,0.5,625.5,251.9,167.57
2016,1,24,12,0,983.0,85.0,1.4,1.0,638.0,310.52,220.9
2016,1,24,12,15,983.0,85.0,1.3,1.5,642.0,366.17,273.17
2016,1,24,12,30,983.0,85.0,1.2,2.0,646.0,420.1,323.51
2016,1,24,12,45,813.5,119.0,1.15,2.5,581.0,434.37,343.96
2016,1,24,13,0,644.0,153.0,1.1,3.0,516.0,431.51,348.02
2016,1,24,13,15,801.5,120.5,1.05,3.0,563.5,515.51,417.34
2016,1,24,13,30,959.0,88.0,1.0,3.0,611.0,604.76,489.26
2016,1,24,13,45,949.5,87.0,0.95,3.5,590.0,639.91,517.88
2016,1,24,14,0,940.0,86.0,0.9,4.0,569.0,676.11,546.75
2016,1,24,14,15,928.0,83.5,0.8,4.0,540.5,701.66,567.32
2016,1,24,14,30,916.0,81.0,0.7,4.0,512.0,723.24,584.41
2016,1,24,14,45,897.5,78.5,0.65,4.0,477.0,736.32,595.56
2016,1,24,15,0,879.0,76.0,0.6,4.0,442.0,745.13,602.25
2016,1,24,15,15,856.0,72.5,0.55,3.5,401.5,745.26,603.58
2016,1,24,15,30,833.0,69.0,0.5,3.0,361.0,741.13,601.75
2016,1,24,15,45,798.0,64.0,0.5,3.0,315.5,721.9,588.28
2016,1,24,16,0,763.0,59.0,0.5,3.0,270.0,698.5,571.1
2016,1,24,16,15,711.0,53.0,0.55,2.5,222.5,656.76,540.48
2016,1,24,16,30,659.0,47.0,0.6,2.0,175.0,611.32,504.7
2016,1,24,16,45,573.0,39.0,0.7,2.0,128.5,534.13,440.54
2016,1,24,17,0,487.0,31.0,0.8,2.0,82.0,454.66,364.91
2016,1,24,17,15,243.5,15.5,0.85,1.5,41.0,242.93,97.83
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,70.5,17.5,1.6,-1.5,24.0,13.35,0.0
2016,1,25,8,0,141.0,35.0,1.8,-1.0,48.0,26.19,17.14
2016,1,25,8,15,181.0,53.0,1.85,-0.5,80.0,39.06,30.26
2016,1,25,8,30,221.0,71.0,1.9,0.0,112.0,51.69,42.5
2016,1,25,8,45,247.5,87.5,1.95,0.0,145.0,63.03,53.43
2016,1,25,9,0,274.0,104.0,2.0,0.0,178.0,74.12,63.94
2016,1,25,9,15,302.0,116.0,1.95,0.0,209.5,82.28,71.56
2016,1,25,9,30,330.0,128.0,1.9,0.0,241.0,90.28,78.89
2016,1,25,9,45,337.5,143.0,1.85,0.5,270.5,99.55,87.14
2016,1,25,10,0,345.0,158.0,1.8,1.0,300.0,108.56,95.03
2016,1,25,10,15,296.5,180.0,1.9,1.5,309.0,120.18,105.23
2016,1,25,10,30,248.0,202.0,2.0,2.0,318.0,131.26,114.83
2016,1,25,10,45,367.5,191.0,2.1,2.5,373.5,127.62,111.13
2016,1,25,11,0,487.0,180.0,2.2,3.0,429.0,119.39,103.37
2016,1,25,11,15,540.0,170.5,2.3,3.5,457.0,147.88,105.75
2016,1,25,11,30,593.0,161.0,2.4,4.0,485.0,188.88,130.81
2016,1,25,11,45,623.5,155.5,2.55,4.5,502.5,230.66,163.94
2016,1,25,12,0,654.0,150.0,2.7,5.0,520.0,274.96,202.68
2016,1,25,12,15,693.5,139.0,2.7,5.0,534.5,319.81,243.47
2016,1,25,12,30,733.0,128.0,2.7,5.0,549.0,366.97,286.82
2016,1,25,12,45,748.0,122.5,2.7,5.5,549.5,410.93,327.36
2016,1,25,13,0,763.0,117.0,2.7,6.0,550.0,454.34,366.69
2016,1,25,13,15,769.0,112.0,2.65,6.0,541.0,492.97,402.0
2016,1,25,13,30,775.0,107.0,2.6,6.0,532.0,529.36,434.78
2016,1,25,13,45,751.0,108.5,2.6,6.0,509.5,553.88,457.55
2016,1,25,14,0,727.0,110.0,2.6,6.0,487.0,573.97,476.26
2016,1,25,14,15,667.0,119.5,2.45,5.5,452.0,575.04,479.43
2016,1,25,14,30,607.0,129.0,2.3,5.0,417.0,569.72,477.12
2016,1,25,14,45,602.5,120.5,2.15,5.0,390.0,579.75,486.64
2016,1,25,15,0,598.0,112.0,2.0,5.0,363.0,586.83,493.46
2016,1,25,15,15,568.0,108.5,1.85,4.5,329.5,577.08,487.24
2016,1,25,15,30,538.0,105.0,1.7,4.0,296.0,563.45,477.68
2016,1,25,15,45,512.5,95.0,1.6,3.5,259.0,537.02,458.1
2016,1,25,16,0,487.0,85.0,1.5,3.0,222.0,514.58,440.72
2016,1,25,16,15,444.0,74.5,1.5,2.5,182.5,475.28,408.69
2016,1,25,16,30,401.0,64.0,1.5,2.0,143.0,434.03,373.35
2016,1,25,16,45,335.0,51.0,1.55,1.5,105.0,369.73,316.49
2016,1,25,17,0,269.0,38.0,1.6,1.0,67.0,305.44,253.88
2016,1,25,17,15,134.5,19.0,1.6,1.0,33.5,161.06,79.48
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,153.0,18.5,2.25,0.0,33.5,14.16,0.0
2016,1,26,8,0,306.0,37.0,2.3,0.0,67.0,30.62,21.05
2016,1,26,8,15,400.0,49.5,2.3,0.5,111.0,40.71,31.68
2016,1,26,8,30,494.0,62.0,2.3,1.0,155.0,50.76,41.49
2016,1,26,8,45,552.0,71.5,2.35,1.5,201.0,57.99,48.48
2016,1,26,9,0,610.0,81.0,2.4,2.0,247.0,65.17,55.2
2016,1,26,9,15,650.0,88.5,2.4,2.5,291.5,70.53,60.07
2016,1,26,9,30,690.0,96.0,2.4,3.0,336.0,75.84,64.78
2016,1,26,9,45,717.0,102.5,2.4,3.5,376.5,80.16,68.51
2016,1,26,10,0,744.0,109.0,2.4,4.0,417.0,84.44,72.13
2016,1,26,10,15,632.5,130.5,2.55,4.5,407.0,96.63,82.9
2016,1,26,10,30,521.0,152.0,2.7,5.0,397.0,104.6,89.75
2016,1,26,10,45,551.5,152.5,2.9,6.0,425.0,105.01,89.62
2016,1,26,11,0,582.0,153.0,3.1,7.0,453.0,105.5,89.58
2016,1,26,11,15,643.0,140.5,3.1,7.5,484.0,138.26,92.75
2016,1,26,11,30,704.0,128.0,3.1,8.0,515.0,180.61,117.21
2016,1,26,11,45,685.5,138.0,3.15,8.5,521.5,230.15,158.67
2016,1,26,12,0,667.0,148.0,3.2,9.0,528.0,277.28,201.48
2016,1,26,12,15,645.0,156.5,3.1,9.0,526.0,319.69,241.69
2016,1,26,12,30,623.0,165.0,3.0,9.0,524.0,359.0,279.04
2016,1,26,12,45,633.5,160.5,2.95,9.0,524.0,397.74,314.73
2016,1,26,13,0,644.0,156.0,2.9,9.0,524.0,435.88,349.38
2016,1,26,13,15,601.0,166.0,2.65,9.0,504.0,459.07,371.25
2016,1,26,13,30,558.0,176.0,2.4,9.0,484.0,471.85,383.93
2016,1,26,13,45,613.5,152.5,2.2,9.0,481.0,517.59,422.32
2016,1,26,14,0,669.0,129.0,2.0,9.0,478.0,558.69,456.5
2016,1,26,14,15,579.0,146.0,1.85,8.5,437.5,544.93,447.26
2016,1,26,14,30,489.0,163.0,1.7,8.0,397.0,517.96,427.5
2016,1,26,14,45,426.5,162.0,1.6,7.5,356.0,492.51,409.06
2016,1,26,15,0,364.0,161.0,1.5,7.0,315.0,445.94,373.57
2016,1,26,15,15,313.5,161.0,1.5,6.5,285.0,422.66,356.21
2016,1,26,15,30,263.0,161.0,1.5,6.0,255.0,397.6,336.62
2016,1,26,15,45,251.5,141.5,1.5,5.5,222.5,376.21,320.69
2016,1,26,16,0,240.0,122.0,1.5,5.0,190.0,352.78,302.41
2016,1,26,16,15,213.0,103.0,1.5,4.5,156.0,315.94,271.71
2016,1,26,16,30,186.0,84.0,1.5,4.0,122.0,277.42,238.36
2016,1,26,16,45,147.5,64.0,1.5,3.5,89.0,226.52,192.8
2016,1,26,17,0,109.0,44.0,1.5,3.0,56.0,173.78,143.1
2016,1,26,17,15,54.5,22.0,1.5,3.0,28.0,90.34,48.46
2016,1,26,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,80.5,20.0,1.95,2.0,28.0,15.16,0.0
2016,1,27,8,0,161.0,40.0,2.0,2.0,56.0,29.66,20.19
2016,1,27,8,15,225.0,58.0,2.25,2.5,93.5,42.84,33.4
2016,1,27,8,30,289.0,76.0,2.5,3.0,131.0,55.64,45.67
2016,1,27,8,45,365.5,86.0,2.8,3.5,174.0,62.98,52.7
2016,1,27,9,0,442.0,96.0,3.1,4.0,217.0,70.33,59.53
2016,1,27,9,15,518.0,92.0,3.25,4.0,256.5,71.36,60.49
2016,1,27,9,30,594.0,88.0,3.4,4.0,296.0,68.44,57.75
2016,1,27,9,45,445.5,128.0,3.55,4.5,294.0,90.0,77.24
2016,1,27,10,0,297.0,168.0,3.7,5.0,292.0,113.42,98.14
2016,1,27,10,15,234.5,190.0,3.6,5.0,293.0,124.52,107.9
2016,1,27,10,30,172.0,212.0,3.5,5.0,294.0,138.71,120.37
2016,1,27,10,45,380.0,182.0,3.45,5.5,375.5,122.87,105.76
2016,1,27,11,0,588.0,152.0,3.4,6.0,457.0,106.76,91.02
2016,1,27,11,15,401.0,203.0,3.3,6.0,414.5,158.21,117.73
2016,1,27,11,30,214.0,254.0,3.2,6.0,372.0,199.36,155.43
2016,1,27,11,45,330.5,237.0,3.1,6.5,424.5,228.59,174.09
2016,1,27,12,0,447.0,220.0,3.0,7.0,477.0,272.18,207.0
2016,1,27,12,15,607.5,169.5,2.95,7.0,521.0,319.17,244.08
2016,1,27,12,30,768.0,119.0,2.9,7.0,565.0,373.79,289.93
2016,1,27,12,45,786.0,112.5,2.9,7.0,567.0,421.32,333.82
2016,1,27,13,0,804.0,106.0,2.9,7.0,569.0,466.22,375.0
2016,1,27,13,15,750.5,119.5,2.85,7.0,545.0,493.31,401.32
2016,1,27,13,30,697.0,133.0,2.8,7.0,521.0,515.18,422.32
2016,1,27,13,45,707.5,124.5,2.75,7.0,507.0,547.25,450.88
2016,1,27,14,0,718.0,116.0,2.7,7.0,493.0,577.39,477.42
2016,1,27,14,15,730.0,105.5,2.6,6.5,473.0,604.25,501.79
2016,1,27,14,30,742.0,95.0,2.5,6.0,453.0,628.64,524.0
2016,1,27,14,45,626.0,115.0,2.45,6.0,403.0,593.64,496.97
2016,1,27,15,0,510.0,135.0,2.4,6.0,353.0,542.14,456.58
2016,1,27,15,15,481.0,130.0,2.2,5.5,321.0,530.9,449.31
2016,1,27,15,30,452.0,125.0,2.0,5.0,289.0,516.66,438.96
2016,1,27,15,45,440.5,110.5,1.8,4.5,254.0,502.25,428.55
2016,1,27,16,0,429.0,96.0,1.6,4.0,219.0,485.19,415.33
2016,1,27,16,15,395.5,83.0,1.5,3.5,181.5,450.19,386.59
2016,1,27,16,30,362.0,70.0,1.4,3.0,144.0,413.16,354.72
2016,1,27,16,45,313.0,55.0,1.3,2.5,107.0,359.47,306.86
2016,1,27,17,0,264.0,40.0,1.2,2.0,70.0,305.01,254.32
2016,1,27,17,15,132.0,25.5,1.2,1.5,40.5,176.42,109.81
2016,1,27,17,30,0.0,11.0,1.2,1.0,11.0,8.65,0.0
2016,1,27,17,45,0.0,5.5,1.25,1.0,5.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,36.0,19.0,1.4,-0.5,22.5,14.55,0.0
2016,1,28,8,0,72.0,38.0,1.5,0.0,45.0,28.13,19.18
2016,1,28,8,15,96.0,58.0,1.35,0.0,73.0,42.01,33.06
2016,1,28,8,30,120.0,78.0,1.2,0.0,101.0,55.63,46.25
2016,1,28,8,45,136.5,98.0,1.05,0.5,130.5,68.9,58.84
2016,1,28,9,0,153.0,118.0,0.9,1.0,160.0,81.88,70.88
2016,1,28,9,15,176.5,132.0,0.85,1.5,188.0,91.41,79.51
2016,1,28,9,30,200.0,146.0,0.8,2.0,216.0,100.76,87.78
2016,1,28,9,45,238.5,159.5,0.75,2.5,252.5,107.48,93.52
2016,1,28,10,0,277.0,173.0,0.7,3.0,289.0,115.88,100.69
2016,1,28,10,15,238.0,192.5,0.7,3.5,298.0,125.95,109.28
2016,1,28,10,30,199.0,212.0,0.7,4.0,307.0,139.37,120.74
2016,1,28,10,45,243.0,219.5,0.7,4.5,342.5,140.32,121.07
2016,1,28,11,0,287.0,227.0,0.7,5.0,378.0,145.04,124.81
2016,1,28,11,15,309.0,232.5,0.85,5.0,400.0,171.8,131.62
2016,1,28,11,30,331.0,238.0,1.0,5.0,422.0,203.42,153.06
2016,1,28,11,45,299.5,250.0,1.2,5.0,419.0,231.31,177.44
2016,1,28,12,0,268.0,262.0,1.4,5.0,416.0,255.93,200.62
2016,1,28,12,15,199.5,268.5,1.4,5.0,384.0,260.45,208.39
2016,1,28,12,30,131.0,275.0,1.4,5.0,352.0,258.12,209.64
2016,1,28,12,45,126.5,273.0,1.4,5.0,347.5,268.26,219.14
2016,1,28,13,0,122.0,271.0,1.4,5.0,343.0,277.54,227.75
2016,1,28,13,15,300.0,238.5,1.4,5.0,408.5,359.15,294.85
2016,1,28,13,30,478.0,206.0,1.4,5.0,474.0,456.9,374.58
2016,1,28,13,45,538.0,179.5,1.45,5.0,472.0,494.68,406.83
2016,1,28,14,0,598.0,153.0,1.5,5.0,470.0,540.03,445.34
2016,1,28,14,15,679.0,122.5,1.35,5.0,465.5,590.16,486.35
2016,1,28,14,30,760.0,92.0,1.2,5.0,461.0,636.82,524.12
2016,1,28,14,45,380.0,112.0,1.1,5.0,296.5,408.02,342.58
2016,1,28,15,0,0.0,132.0,1.0,5.0,132.0,108.14,88.09
2016,1,28,15,15,0.0,120.5,0.95,4.5,120.5,99.24,81.54
2016,1,28,15,30,0.0,109.0,0.9,4.0,109.0,90.29,74.09
2016,1,28,15,45,0.0,95.5,0.85,3.5,95.5,79.24,64.68
2016,1,28,16,0,0.0,82.0,0.8,3.0,82.0,68.05,55.0
2016,1,28,16,15,0.0,68.0,0.8,2.5,68.0,56.13,44.49
2016,1,28,16,30,0.0,54.0,0.8,2.0,54.0,43.95,33.56
2016,1,28,16,45,0.0,40.5,0.85,2.0,40.5,31.97,22.6
2016,1,28,17,0,0.0,27.0,0.9,2.0,27.0,20.62,12.12
2016,1,28,17,15,0.0,15.5,0.9,2.0,15.5,11.8,2.54
2016,1,28,17,30,0.0,4.0,0.9,2.0,4.0,3.15,0.0
2016,1,28,17,45,0.0,2.0,0.95,2.0,2.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,221.0,16.0,2.8,0.5,39.0,13.06,0.0
2016,1,29,8,0,442.0,32.0,3.0,1.0,78.0,26.85,18.05
2016,1,29,8,15,534.0,40.0,3.15,1.5,124.0,33.61,25.18
2016,1,29,8,30,626.0,48.0,3.3,2.0,170.0,43.9,35.08
2016,1,29,8,45,685.0,53.0,3.45,3.0,218.0,48.5,39.46
2016,1,29,9,0,744.0,58.0,3.6,4.0,266.0,53.17,43.73
2016,1,29,9,15,780.0,62.0,3.9,4.5,311.5,56.78,46.97
2016,1,29,9,30,816.0,66.0,4.2,5.0,357.0,60.39,50.13
2016,1,29,9,45,842.0,68.5,4.5,5.5,398.0,62.68,52.03
2016,1,29,10,0,868.0,71.0,4.8,6.0,439.0,64.98,53.91
2016,1,29,10,15,885.0,73.5,4.85,6.0,474.0,67.1,55.71
2016,1,29,10,30,902.0,76.0,4.9,6.0,509.0,75.8,63.47
2016,1,29,10,45,916.0,76.5,4.95,6.5,538.0,76.87,64.18
2016,1,29,11,0,930.0,77.0,5.0,7.0,567.0,77.87,64.85
2016,1,29,11,15,938.0,78.0,5.0,7.0,587.5,131.9,77.29
2016,1,29,11,30,946.0,79.0,5.0,7.0,608.0,190.83,115.57
2016,1,29,11,45,952.5,79.0,5.0,7.0,621.5,248.68,163.91
2016,1,29,12,0,959.0,79.0,5.0,7.0,635.0,306.02,216.81
2016,1,29,12,15,960.0,79.0,4.95,7.0,640.0,360.95,269.62
2016,1,29,12,30,961.0,79.0,4.9,7.0,645.0,414.33,321.13
2016,1,29,12,45,962.0,78.0,4.9,7.0,641.5,465.05,369.78
2016,1,29,13,0,963.0,77.0,4.9,7.0,638.0,513.73,415.74
2016,1,29,13,15,959.0,76.5,4.85,7.0,626.5,558.16,457.11
2016,1,29,13,30,955.0,76.0,4.8,7.0,615.0,599.77,495.17
2016,1,29,13,45,948.0,75.0,4.8,7.0,595.5,636.16,528.37
2016,1,29,14,0,941.0,74.0,4.8,7.0,576.0,669.21,558.24
2016,1,29,14,15,930.5,72.5,4.65,6.5,549.0,696.02,583.07
2016,1,29,14,30,920.0,71.0,4.5,6.0,522.0,719.11,604.54
2016,1,29,14,45,905.5,69.0,4.4,6.0,488.0,735.04,618.11
2016,1,29,15,0,891.0,67.0,4.3,6.0,454.0,747.05,628.13
2016,1,29,15,15,869.5,64.5,3.95,5.5,414.5,756.62,635.91
2016,1,29,15,30,848.0,62.0,3.6,5.0,375.0,755.1,635.49
2016,1,29,15,45,819.0,58.0,3.25,5.0,331.0,741.81,624.38
2016,1,29,16,0,790.0,54.0,2.9,5.0,287.0,724.53,609.5
2016,1,29,16,15,743.0,49.5,2.55,4.0,239.5,688.51,580.86
2016,1,29,16,30,696.0,45.0,2.2,3.0,192.0,648.95,547.42
2016,1,29,16,45,622.5,38.5,1.9,2.0,145.5,582.75,490.21
2016,1,29,17,0,549.0,32.0,1.6,1.0,99.0,514.18,425.72
2016,1,29,17,15,400.5,22.0,1.55,0.5,59.0,378.86,267.83
2016,1,29,17,30,252.0,12.0,1.5,0.0,19.0,203.32,0.0
2016,1,29,17,45,126.0,6.0,1.5,0.0,9.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,238.5,14.5,1.3,0.0,40.5,12.92,0.77
2016,1,30,8,0,477.0,29.0,1.5,0.0,81.0,26.64,18.09
2016,1,30,8,15,565.0,36.0,1.5,0.5,127.0,33.19,24.97
2016,1,30,8,30,653.0,43.0,1.5,1.0,173.0,39.84,31.52
2016,1,30,8,45,706.5,48.0,1.55,1.5,220.0,44.57,36.09
2016,1,30,9,0,760.0,53.0,1.6,2.0,267.0,49.32,40.53
2016,1,30,9,15,794.0,56.0,1.8,2.5,312.0,52.26,43.17
2016,1,30,9,30,828.0,59.0,2.0,3.0,357.0,55.21,45.75
2016,1,30,9,45,853.5,61.5,2.25,4.0,397.5,63.21,52.82
2016,1,30,10,0,879.0,64.0,2.5,5.0,438.0,66.16,55.18
2016,1,30,10,15,894.5,65.5,2.65,5.5,472.5,68.14,56.75
2016,1,30,10,30,910.0,67.0,2.8,6.0,507.0,70.04,58.23
2016,1,30,10,45,921.5,68.0,2.95,6.5,535.0,71.43,59.25
2016,1,30,11,0,933.0,69.0,3.1,7.0,563.0,72.74,60.22
2016,1,30,11,15,939.5,70.0,3.15,7.0,583.5,127.66,73.11
2016,1,30,11,30,946.0,71.0,3.2,7.0,604.0,186.3,111.33
2016,1,30,11,45,950.0,71.5,3.25,7.5,616.5,243.88,159.16
2016,1,30,12,0,954.0,72.0,3.3,8.0,629.0,300.7,210.95
2016,1,30,12,15,955.0,72.5,3.3,8.0,633.5,355.64,263.11
2016,1,30,12,30,956.0,73.0,3.3,8.0,638.0,409.06,313.93
2016,1,30,12,45,953.5,73.0,3.35,8.5,634.5,458.89,360.5
2016,1,30,13,0,951.0,73.0,3.4,9.0,631.0,506.41,403.99
2016,1,30,13,15,946.5,72.5,3.4,9.0,619.0,549.99,443.83
2016,1,30,13,30,942.0,72.0,3.4,9.0,607.0,590.73,480.43
2016,1,30,13,45,934.5,71.0,3.4,9.0,587.5,626.23,512.1
2016,1,30,14,0,927.0,70.0,3.4,9.0,568.0,658.39,540.51
2016,1,30,14,15,916.5,68.5,3.25,9.0,541.0,684.61,563.23
2016,1,30,14,30,906.0,67.0,3.1,9.0,514.0,707.15,582.63
2016,1,30,14,45,890.5,65.5,3.0,9.0,481.0,722.44,595.09
2016,1,30,15,0,875.0,64.0,2.9,9.0,448.0,733.84,604.38
2016,1,30,15,15,853.5,61.5,2.6,8.5,409.0,735.64,606.31
2016,1,30,15,30,832.0,59.0,2.3,8.0,370.0,741.18,610.83
2016,1,30,15,45,794.5,57.0,2.0,7.5,325.5,723.48,597.19
2016,1,30,16,0,757.0,55.0,1.7,7.0,281.0,701.74,579.87
2016,1,30,16,15,709.0,50.5,1.6,6.0,235.0,664.64,552.28
2016,1,30,16,30,661.0,46.0,1.5,5.0,189.0,624.1,520.15
2016,1,30,16,45,581.0,39.5,1.45,4.5,142.5,552.53,460.42
2016,1,30,17,0,501.0,33.0,1.4,4.0,96.0,478.72,394.17
2016,1,30,17,15,357.5,23.0,1.45,3.5,58.0,349.06,254.06
2016,1,30,17,30,214.0,13.0,1.5,3.0,20.0,175.47,0.0
2016,1,30,17,45,107.0,6.5,1.55,3.0,10.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,185.5,18.0,2.05,1.5,38.5,14.59,2.5
2016,1,31,8,0,371.0,36.0,2.1,2.0,77.0,29.82,20.82
2016,1,31,8,15,462.0,45.5,2.15,2.5,121.5,37.56,28.77
2016,1,31,8,30,553.0,55.0,2.2,3.0,166.0,45.35,36.33
2016,1,31,8,45,611.0,61.5,2.25,3.5,212.5,50.5,41.28
2016,1,31,9,0,669.0,68.0,2.3,4.0,259.0,55.69,46.08
2016,1,31,9,15,707.0,72.5,2.4,4.5,303.0,59.15,49.16
2016,1,31,9,30,745.0,77.0,2.5,5.0,347.0,62.63,52.18
2016,1,31,9,45,777.0,79.0,2.65,6.0,388.0,69.5,58.13
2016,1,31,10,0,809.0,81.0,2.8,7.0,429.0,71.27,59.36
2016,1,31,10,15,827.5,83.5,2.95,7.5,463.5,73.18,60.83
2016,1,31,10,30,846.0,86.0,3.1,8.0,498.0,75.09,62.3
2016,1,31,10,45,861.5,86.5,3.3,9.0,526.5,75.54,62.34
2016,1,31,11,0,877.0,87.0,3.5,10.0,555.0,76.03,62.42
2016,1,31,11,15,885.5,88.5,3.6,10.5,575.5,130.82,76.17
2016,1,31,11,30,894.0,90.0,3.7,11.0,596.0,188.6,113.8
2016,1,31,11,45,742.0,135.0,3.85,11.5,561.5,243.04,165.26
2016,1,31,12,0,590.0,180.0,4.0,12.0,527.0,282.72,207.09
2016,1,31,12,15,599.0,178.5,4.1,12.5,533.5,326.79,246.6
2016,1,31,12,30,608.0,177.0,4.2,13.0,540.0,367.62,283.55
2016,1,31,12,45,607.0,176.5,4.35,13.5,537.0,404.85,317.44
2016,1,31,13,0,606.0,176.0,4.5,14.0,534.0,440.6,349.5
2016,1,31,13,15,752.5,132.0,4.5,14.0,568.5,511.38,408.69
2016,1,31,13,30,899.0,88.0,4.5,14.0,603.0,584.82,470.18
2016,1,31,13,45,891.5,87.0,4.55,14.0,583.5,623.11,503.58
2016,1,31,14,0,884.0,86.0,4.6,14.0,564.0,655.12,531.76
2016,1,31,14,15,872.5,84.5,4.5,14.0,537.5,680.59,553.84
2016,1,31,14,30,861.0,83.0,4.4,14.0,511.0,702.34,572.66
2016,1,31,14,45,687.5,112.0,4.3,14.0,440.0,640.96,525.27
2016,1,31,15,0,514.0,141.0,4.2,14.0,369.0,556.67,459.2
2016,1,31,15,15,492.5,133.5,4.1,13.5,336.5,548.4,455.12
2016,1,31,15,30,471.0,126.0,4.0,13.0,304.0,537.2,448.2
2016,1,31,15,45,453.0,113.0,3.95,13.0,268.0,519.58,435.29
2016,1,31,16,0,435.0,100.0,3.9,13.0,232.0,499.25,419.67
2016,1,31,16,15,522.0,77.0,3.8,12.5,209.5,553.94,464.66
2016,1,31,16,30,609.0,54.0,3.7,12.0,187.0,601.37,500.61
2016,1,31,16,45,523.5,46.5,3.65,11.5,141.5,525.06,436.29
2016,1,31,17,0,438.0,39.0,3.6,11.0,96.0,447.15,367.06
2016,1,31,17,15,299.0,27.0,3.5,10.5,58.0,321.66,238.11
2016,1,31,17,30,160.0,15.0,3.4,10.0,20.0,135.8,0.0
2016,1,31,17,45,80.0,7.5,3.35,10.0,10.0,5.9,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,148.5,20.0,2.85,7.5,36.5,15.3,3.54
2016,2,1,8,0,297.0,40.0,2.9,8.0,73.0,30.5,20.95
2016,2,1,8,15,385.5,51.0,2.95,8.5,115.5,41.52,31.62
2016,2,1,8,30,474.0,62.0,3.0,9.0,158.0,50.23,39.87
2016,2,1,8,45,541.0,67.5,3.05,9.5,203.5,54.38,43.8
2016,2,1,9,0,608.0,73.0,3.1,10.0,249.0,58.67,47.68
2016,2,1,9,15,646.5,78.5,3.25,10.5,291.5,62.66,51.17
2016,2,1,9,30,685.0,84.0,3.4,11.0,334.0,66.65,54.56
2016,2,1,9,45,342.5,112.0,3.55,12.0,237.0,77.96,64.31
2016,2,1,10,0,0.0,140.0,3.7,13.0,140.0,101.77,84.91
2016,2,1,10,15,40.0,178.0,3.8,13.5,197.5,121.92,102.16
2016,2,1,10,30,80.0,216.0,3.9,14.0,255.0,143.75,120.66
2016,2,1,10,45,453.0,155.0,4.05,14.5,396.0,103.87,85.65
2016,2,1,11,0,826.0,94.0,4.2,15.0,537.0,79.63,64.32
2016,2,1,11,15,835.0,95.0,4.3,15.5,557.5,132.54,77.42
2016,2,1,11,30,844.0,96.0,4.4,16.0,578.0,187.34,112.79
2016,2,1,11,45,850.0,96.5,4.5,16.5,591.0,241.44,156.63
2016,2,1,12,0,856.0,97.0,4.6,17.0,604.0,295.2,204.12
2016,2,1,12,15,857.5,97.5,4.65,17.0,608.5,347.02,251.87
2016,2,1,12,30,859.0,98.0,4.7,17.0,613.0,397.55,298.58
2016,2,1,12,45,858.5,97.5,4.8,17.5,610.0,444.91,341.6
2016,2,1,13,0,858.0,97.0,4.9,18.0,607.0,490.33,382.08
2016,2,1,13,15,853.0,96.0,4.9,18.0,595.5,530.88,418.41
2016,2,1,13,30,848.0,95.0,4.9,18.0,584.0,568.71,451.78
