Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.5,2.3,-3.5,4.5,3.54,0.0
2016,2,12,7,30,0.0,9.0,2.3,-3.0,9.0,6.83,0.0
2016,2,12,7,45,0.0,22.5,2.3,-3.0,22.5,17.16,9.59
2016,2,12,8,0,0.0,36.0,2.3,-3.0,36.0,27.47,19.94
2016,2,12,8,15,0.0,51.5,2.25,-3.0,51.5,38.84,31.04
2016,2,12,8,30,0.0,67.0,2.2,-3.0,67.0,50.1,41.94
2016,2,12,8,45,0.0,82.5,2.15,-3.0,82.5,61.26,52.59
2016,2,12,9,0,0.0,98.0,2.1,-3.0,98.0,72.32,62.99
2016,2,12,9,15,0.0,78.5,2.0,-2.5,78.5,59.78,50.98
2016,2,12,9,30,0.0,59.0,1.9,-2.0,59.0,45.2,37.09
2016,2,12,9,45,72.0,135.5,1.8,-2.0,170.0,97.59,85.83
2016,2,12,10,0,144.0,212.0,1.7,-2.0,281.0,138.2,122.76
2016,2,12,10,15,90.0,214.5,1.5,-1.5,259.0,143.9,127.25
2016,2,12,10,30,36.0,217.0,1.3,-1.0,237.0,145.07,127.72
2016,2,12,10,45,38.5,230.0,1.15,-1.0,252.0,152.73,134.28
2016,2,12,11,0,41.0,243.0,1.0,-1.0,267.0,162.23,135.54
2016,2,12,11,15,34.0,243.0,0.9,-0.5,263.5,169.09,140.05
2016,2,12,11,30,27.0,243.0,0.8,0.0,260.0,179.73,148.65
2016,2,12,11,45,48.5,266.5,0.75,0.0,297.5,199.92,164.49
2016,2,12,12,0,70.0,290.0,0.7,0.0,335.0,228.8,187.84
2016,2,12,12,15,235.0,280.5,0.85,0.0,432.5,287.56,232.68
2016,2,12,12,30,400.0,271.0,1.0,0.0,530.0,366.44,295.87
2016,2,12,12,45,252.0,287.0,1.2,0.0,450.0,342.77,281.44
2016,2,12,13,0,104.0,303.0,1.4,0.0,370.0,291.43,242.29
2016,2,12,13,15,155.0,299.5,1.55,0.0,397.0,334.49,279.26
2016,2,12,13,30,206.0,296.0,1.7,0.0,424.0,375.3,314.18
2016,2,12,13,45,166.5,287.0,1.9,0.0,388.5,358.95,301.83
2016,2,12,14,0,127.0,278.0,2.1,0.0,353.0,338.59,285.92
2016,2,12,14,15,332.5,228.5,2.2,0.0,413.0,458.72,389.76
2016,2,12,14,30,538.0,179.0,2.3,0.0,473.0,592.14,501.63
2016,2,12,14,45,651.5,145.5,2.4,0.0,481.0,673.07,568.86
2016,2,12,15,0,765.0,112.0,2.5,0.0,489.0,748.15,630.79
2016,2,12,15,15,742.5,108.0,2.5,0.0,449.5,746.91,630.59
2016,2,12,15,30,720.0,104.0,2.5,0.0,410.0,741.61,627.99
2016,2,12,15,45,698.0,96.0,2.5,0.0,367.5,728.28,619.05
2016,2,12,16,0,676.0,88.0,2.5,0.0,325.0,711.18,606.9
2016,2,12,16,15,630.0,81.5,2.2,0.0,277.5,672.02,574.79
2016,2,12,16,30,584.0,75.0,1.9,0.0,230.0,629.33,538.84
2016,2,12,16,45,526.0,64.5,1.6,-0.5,183.0,569.18,487.95
2016,2,12,17,0,468.0,54.0,1.3,-1.0,136.0,506.81,432.63
2016,2,12,17,15,359.0,41.5,1.3,-1.0,92.5,399.16,337.2
2016,2,12,17,30,250.0,29.0,1.3,-1.0,49.0,288.92,211.52
2016,2,12,17,45,125.0,14.5,1.35,-1.5,24.5,111.03,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,194.5,9.5,3.5,-5.5,20.0,7.47,0.0
2016,2,13,7,30,389.0,19.0,3.7,-5.0,40.0,17.44,0.0
2016,2,13,7,45,517.0,27.5,3.95,-4.5,87.0,25.48,17.22
2016,2,13,8,0,645.0,36.0,4.2,-4.0,134.0,33.71,25.86
2016,2,13,8,15,713.0,41.5,4.3,-3.5,186.5,39.08,31.32
2016,2,13,8,30,781.0,47.0,4.4,-3.0,239.0,44.54,36.66
2016,2,13,8,45,822.0,51.5,4.55,-3.0,290.5,48.91,40.89
2016,2,13,9,0,863.0,56.0,4.7,-3.0,342.0,57.79,49.27
2016,2,13,9,15,891.0,59.0,4.65,-3.0,390.5,61.5,52.68
2016,2,13,9,30,919.0,62.0,4.6,-3.0,439.0,65.09,55.93
2016,2,13,9,45,937.5,64.5,4.6,-3.0,482.0,68.06,58.55
2016,2,13,10,0,956.0,67.0,4.6,-3.0,525.0,70.9,61.05
2016,2,13,10,15,969.5,68.5,4.55,-2.5,562.5,72.85,62.61
2016,2,13,10,30,983.0,70.0,4.5,-2.0,600.0,74.71,64.07
2016,2,13,10,45,993.5,71.0,4.45,-2.0,630.0,76.08,65.2
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,660.0,97.09,64.69
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,682.0,161.24,94.86
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,704.0,225.32,143.69
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,718.0,287.91,200.44
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,732.0,349.64,260.02
2016,2,13,12,15,1025.0,74.0,4.25,-0.5,737.0,409.25,318.03
2016,2,13,12,30,1026.0,74.0,4.2,0.0,742.0,467.19,373.73
2016,2,13,12,45,1021.0,76.0,4.2,0.0,738.0,522.35,426.6
2016,2,13,13,0,1016.0,78.0,4.2,0.0,734.0,574.9,475.91
2016,2,13,13,15,1012.5,77.5,4.2,0.0,722.0,623.11,520.43
2016,2,13,13,30,1009.0,77.0,4.2,0.0,710.0,668.36,561.43
2016,2,13,13,45,1003.5,76.0,4.2,0.0,690.0,708.73,597.63
2016,2,13,14,0,998.0,75.0,4.2,0.0,670.0,745.64,630.37
2016,2,13,14,15,989.0,73.5,4.2,0.0,642.0,776.0,657.42
2016,2,13,14,30,980.0,72.0,4.2,0.0,614.0,802.45,679.23
2016,2,13,14,45,968.5,70.0,4.2,-0.5,578.5,822.49,697.31
2016,2,13,15,0,957.0,68.0,4.2,-1.0,543.0,838.41,712.42
2016,2,13,15,15,939.0,66.0,4.15,-1.0,501.5,845.07,718.79
2016,2,13,15,30,921.0,64.0,4.1,-1.0,460.0,847.53,722.0
2016,2,13,15,45,896.0,61.0,4.1,-1.5,413.0,838.81,718.12
2016,2,13,16,0,871.0,58.0,4.1,-2.0,366.0,826.1,710.85
2016,2,13,16,15,833.5,54.5,3.9,-2.0,315.5,806.81,694.87
2016,2,13,16,30,796.0,51.0,3.7,-2.0,265.0,775.05,668.18
2016,2,13,16,45,736.5,46.0,3.5,-2.5,213.0,719.21,621.47
2016,2,13,17,0,677.0,41.0,3.3,-3.0,161.0,660.36,569.02
2016,2,13,17,15,569.5,33.0,3.15,-3.5,111.5,556.0,474.32
2016,2,13,17,30,462.0,25.0,3.0,-4.0,62.0,449.76,343.17
2016,2,13,17,45,231.0,12.5,2.9,-4.5,31.0,194.63,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,78.5,11.0,1.85,-9.5,15.5,8.65,0.0
2016,2,14,7,30,157.0,22.0,2.1,-9.0,31.0,16.76,2.1
2016,2,14,7,45,241.0,38.0,2.4,-8.5,68.0,28.79,20.74
2016,2,14,8,0,325.0,54.0,2.7,-8.0,105.0,40.73,32.99
2016,2,14,8,15,378.0,67.0,2.7,-7.5,146.5,50.24,42.52
2016,2,14,8,30,431.0,80.0,2.7,-7.0,188.0,59.6,51.68
2016,2,14,8,45,475.5,87.0,2.7,-7.0,228.5,64.74,56.69
2016,2,14,9,0,520.0,94.0,2.7,-7.0,269.0,72.18,63.76
2016,2,14,9,15,662.0,88.5,2.6,-6.5,342.5,69.32,60.79
2016,2,14,9,30,804.0,83.0,2.5,-6.0,416.0,72.82,63.86
2016,2,14,9,45,568.5,139.5,2.45,-5.5,386.5,98.33,87.52
2016,2,14,10,0,333.0,196.0,2.4,-5.0,357.0,129.67,116.21
2016,2,14,10,15,600.0,147.0,2.3,-4.5,463.0,103.88,91.83
2016,2,14,10,30,867.0,98.0,2.2,-4.0,569.0,83.23,72.38
2016,2,14,10,45,716.0,142.0,2.1,-4.0,544.5,100.56,88.29
2016,2,14,11,0,565.0,186.0,2.0,-4.0,520.0,136.72,106.0
2016,2,14,11,15,539.5,203.0,1.85,-3.5,530.5,185.37,135.0
2016,2,14,11,30,514.0,220.0,1.7,-3.0,541.0,231.46,172.09
2016,2,14,11,45,321.5,264.5,1.6,-3.0,467.0,256.2,202.74
2016,2,14,12,0,129.0,309.0,1.5,-3.0,393.0,257.7,212.76
2016,2,14,12,15,210.5,305.0,1.45,-2.5,443.0,297.41,244.46
2016,2,14,12,30,292.0,301.0,1.4,-2.0,493.0,348.4,286.16
2016,2,14,12,45,262.5,304.5,1.35,-2.0,476.5,362.18,299.59
2016,2,14,13,0,233.0,308.0,1.3,-2.0,460.0,365.8,304.34
2016,2,14,13,15,226.0,303.0,1.35,-2.0,448.5,376.5,314.79
2016,2,14,13,30,219.0,298.0,1.4,-2.0,437.0,385.74,323.79
2016,2,14,13,45,116.5,256.5,1.45,-2.0,330.5,301.03,254.48
2016,2,14,14,0,14.0,215.0,1.5,-2.0,224.0,182.02,153.53
2016,2,14,14,15,11.0,201.5,1.5,-2.0,208.5,170.68,144.45
2016,2,14,14,30,8.0,188.0,1.5,-2.0,193.0,158.87,134.53
2016,2,14,14,45,17.5,191.5,1.55,-2.0,201.0,171.89,146.47
2016,2,14,15,0,27.0,195.0,1.6,-2.0,209.0,186.37,159.68
2016,2,14,15,15,48.5,189.0,1.55,-2.0,211.5,218.92,188.88
2016,2,14,15,30,70.0,183.0,1.5,-2.0,214.0,237.66,206.16
2016,2,14,15,45,57.0,166.0,1.5,-2.0,189.5,215.0,186.74
2016,2,14,16,0,44.0,149.0,1.5,-2.0,165.0,191.69,166.62
2016,2,14,16,15,37.0,128.5,1.45,-2.0,140.5,168.01,146.03
2016,2,14,16,30,30.0,108.0,1.4,-2.0,116.0,143.5,124.29
2016,2,14,16,45,20.0,86.5,1.4,-2.5,91.5,113.87,97.59
2016,2,14,17,0,10.0,65.0,1.4,-3.0,67.0,71.8,59.25
2016,2,14,17,15,5.0,44.0,1.4,-3.0,45.0,46.23,35.43
2016,2,14,17,30,0.0,23.0,1.4,-3.0,23.0,17.82,8.65
2016,2,14,17,45,0.0,11.5,1.4,-3.0,11.5,9.05,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,3.5,2.15,-5.0,3.5,2.75,0.0
2016,2,15,7,30,0.0,7.0,2.1,-5.0,7.0,5.3,0.0
2016,2,15,7,45,0.0,16.5,2.1,-5.0,16.5,12.54,5.8
2016,2,15,8,0,0.0,26.0,2.1,-5.0,26.0,19.81,13.04
2016,2,15,8,15,0.0,37.0,2.1,-5.0,37.0,28.25,21.32
2016,2,15,8,30,0.0,48.0,2.1,-5.0,48.0,36.72,29.56
2016,2,15,8,45,0.0,59.0,2.1,-5.0,59.0,45.21,37.72
2016,2,15,9,0,0.0,70.0,2.1,-5.0,70.0,53.53,45.61
2016,2,15,9,15,0.0,88.0,2.1,-4.5,88.0,66.51,57.71
2016,2,15,9,30,0.0,106.0,2.1,-4.0,106.0,79.29,69.44
2016,2,15,9,45,0.0,109.5,2.1,-4.0,109.5,82.16,71.92
2016,2,15,10,0,0.0,113.0,2.1,-4.0,113.0,84.96,74.34
2016,2,15,10,15,17.5,167.5,2.05,-4.0,177.0,121.63,108.08
2016,2,15,10,30,35.0,222.0,2.0,-4.0,241.0,148.1,131.97
2016,2,15,10,45,17.5,169.0,2.0,-4.0,178.5,123.78,109.45
2016,2,15,11,0,0.0,116.0,2.0,-4.0,116.0,88.06,73.05
2016,2,15,11,15,19.5,189.5,1.95,-3.5,201.5,141.09,118.47
2016,2,15,11,30,39.0,263.0,1.9,-3.0,287.0,189.36,158.51
2016,2,15,11,45,26.5,247.0,1.85,-3.0,263.5,186.97,156.87
2016,2,15,12,0,14.0,231.0,1.8,-3.0,240.0,176.02,148.05
2016,2,15,12,15,19.0,243.5,1.8,-3.0,256.5,189.23,159.33
2016,2,15,12,30,24.0,256.0,1.8,-3.0,273.0,203.34,171.38
2016,2,15,12,45,23.0,253.5,1.8,-3.0,269.5,204.38,172.46
2016,2,15,13,0,22.0,251.0,1.8,-3.0,266.0,205.17,173.37
2016,2,15,13,15,21.5,246.5,1.75,-3.0,261.0,204.45,172.97
2016,2,15,13,30,21.0,242.0,1.7,-3.0,256.0,203.56,172.45
2016,2,15,13,45,10.5,140.5,1.7,-3.0,147.5,116.18,97.3
2016,2,15,14,0,0.0,39.0,1.7,-3.0,39.0,29.9,21.16
2016,2,15,14,15,0.0,48.0,1.55,-2.5,48.0,36.82,27.39
2016,2,15,14,30,0.0,57.0,1.4,-2.0,57.0,43.74,33.57
2016,2,15,14,45,0.0,53.5,1.25,-2.0,53.5,41.02,31.22
2016,2,15,15,0,0.0,50.0,1.1,-2.0,50.0,38.3,28.87
2016,2,15,15,15,49.0,120.0,1.05,-2.0,141.5,145.22,125.64
2016,2,15,15,30,98.0,190.0,1.0,-2.0,233.0,269.05,233.55
2016,2,15,15,45,82.0,174.5,0.95,-2.0,208.0,246.54,213.73
2016,2,15,16,0,66.0,159.0,0.9,-2.0,183.0,223.55,194.14
2016,2,15,16,15,58.5,137.0,1.05,-2.0,156.0,198.09,172.64
2016,2,15,16,30,51.0,115.0,1.2,-2.0,129.0,171.58,149.61
2016,2,15,16,45,38.5,93.0,1.35,-2.0,102.5,139.64,120.91
2016,2,15,17,0,26.0,71.0,1.5,-2.0,76.0,106.29,90.27
2016,2,15,17,15,13.0,49.5,1.6,-2.0,52.0,61.45,49.04
2016,2,15,17,30,0.0,28.0,1.7,-2.0,28.0,25.97,15.49
2016,2,15,17,45,0.0,14.0,1.8,-2.0,14.0,11.02,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,16,7,15,32.5,11.5,4.5,6.0,14.0,9.05,0.0
2016,2,16,7,30,65.0,23.0,4.6,5.0,28.0,17.35,5.1
2016,2,16,7,45,137.0,41.0,4.7,4.5,61.0,30.5,21.35
2016,2,16,8,0,209.0,59.0,4.8,4.0,94.0,43.55,34.1
2016,2,16,8,15,240.5,78.0,4.75,4.0,130.5,56.75,46.7
2016,2,16,8,30,272.0,97.0,4.7,4.0,167.0,69.64,58.84
2016,2,16,8,45,302.5,112.0,4.7,4.0,204.0,79.79,68.26
2016,2,16,9,0,333.0,127.0,4.7,4.0,241.0,89.72,77.3
2016,2,16,9,15,586.0,99.0,4.7,4.5,333.5,75.41,63.91
2016,2,16,9,30,839.0,71.0,4.7,5.0,426.0,64.46,53.63
2016,2,16,9,45,864.0,73.0,4.7,5.5,469.5,66.33,55.09
2016,2,16,10,0,889.0,75.0,4.7,6.0,513.0,75.1,62.77
2016,2,16,10,15,904.5,77.5,4.55,6.5,550.0,77.58,64.73
2016,2,16,10,30,920.0,80.0,4.4,7.0,587.0,79.96,66.58
2016,2,16,10,45,932.0,81.0,4.3,7.5,617.0,81.21,67.44
2016,2,16,11,0,944.0,82.0,4.2,8.0,647.0,107.84,68.31
2016,2,16,11,15,950.5,83.0,4.05,8.0,669.0,168.98,98.96
2016,2,16,11,30,957.0,84.0,3.9,8.0,691.0,230.16,145.51
2016,2,16,11,45,960.5,84.5,3.75,8.5,704.5,290.1,198.18
2016,2,16,12,0,964.0,85.0,3.6,9.0,718.0,349.23,252.74
2016,2,16,12,15,965.0,85.5,3.55,9.0,722.5,406.47,306.63
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,462.17,358.5
2016,2,16,12,45,964.5,86.0,3.45,9.5,723.5,514.55,405.83
2016,2,16,13,0,963.0,86.0,3.4,10.0,720.0,564.67,449.88
2016,2,16,13,15,958.5,85.5,3.35,10.0,708.0,610.25,489.93
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,652.9,526.65
2016,2,16,13,45,946.0,84.5,3.25,10.0,675.5,690.27,558.45
2016,2,16,14,0,938.0,84.0,3.2,10.0,655.0,724.17,586.94
2016,2,16,14,15,927.5,82.5,3.05,10.0,627.0,751.71,609.64
2016,2,16,14,30,917.0,81.0,2.9,10.0,599.0,775.42,627.5
2016,2,16,14,45,715.5,125.5,2.75,10.0,515.5,710.75,578.69
2016,2,16,15,0,514.0,170.0,2.6,10.0,432.0,612.81,502.57
2016,2,16,15,15,277.0,174.0,2.3,9.5,314.0,422.51,351.67
2016,2,16,15,30,40.0,178.0,2.0,9.0,196.0,206.16,170.71
2016,2,16,15,45,404.0,124.5,1.75,8.5,274.0,513.72,432.39
2016,2,16,16,0,768.0,71.0,1.5,8.0,352.0,772.1,629.93
2016,2,16,16,15,726.0,66.0,1.4,7.0,302.5,737.36,603.12
2016,2,16,16,30,684.0,61.0,1.3,6.0,253.0,705.95,581.05
2016,2,16,16,45,615.0,55.5,1.25,5.0,203.0,641.96,532.71
2016,2,16,17,0,546.0,50.0,1.2,4.0,153.0,575.75,479.68
2016,2,16,17,15,442.0,40.0,1.2,3.5,107.0,473.13,393.12
2016,2,16,17,30,338.0,30.0,1.2,3.0,61.0,371.99,292.06
2016,2,16,17,45,169.0,15.0,1.25,2.5,30.5,187.95,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,118.5,13.0,1.45,0.5,21.0,10.23,0.0
2016,2,17,7,30,237.0,26.0,1.7,1.0,42.0,21.43,9.22
2016,2,17,7,45,369.0,37.0,2.0,2.0,87.0,30.5,21.74
2016,2,17,8,0,501.0,48.0,2.3,3.0,132.0,39.71,30.83
2016,2,17,8,15,572.0,55.5,2.4,3.5,182.0,45.75,36.73
2016,2,17,8,30,643.0,63.0,2.5,4.0,232.0,51.83,42.47
2016,2,17,8,45,700.0,66.5,2.7,4.5,283.0,54.81,45.18
2016,2,17,9,0,757.0,70.0,2.9,5.0,334.0,62.63,52.22
2016,2,17,9,15,788.0,73.5,2.95,5.5,381.0,65.57,54.68
2016,2,17,9,30,819.0,77.0,3.0,6.0,428.0,68.5,57.09
2016,2,17,9,45,854.0,76.0,3.05,6.5,472.5,68.27,56.61
2016,2,17,10,0,889.0,75.0,3.1,7.0,517.0,75.18,62.57
2016,2,17,10,15,904.0,77.0,3.1,7.0,553.5,77.32,64.33
2016,2,17,10,30,919.0,79.0,3.1,7.0,590.0,79.36,66.01
2016,2,17,10,45,930.5,80.5,3.15,7.5,620.0,80.91,67.13
2016,2,17,11,0,942.0,82.0,3.2,8.0,650.0,110.16,68.95
2016,2,17,11,15,949.0,83.0,3.15,8.0,672.0,171.31,100.41
2016,2,17,11,30,956.0,84.0,3.1,8.0,694.0,232.57,147.33
2016,2,17,11,45,960.0,84.5,3.1,8.5,708.0,292.64,200.16
2016,2,17,12,0,964.0,85.0,3.1,9.0,722.0,351.95,254.81
2016,2,17,12,15,966.0,85.5,3.1,9.0,727.5,409.6,308.85
2016,2,17,12,30,968.0,86.0,3.1,9.0,733.0,465.8,360.94
2016,2,17,12,45,962.0,88.0,3.1,9.5,729.0,518.01,408.0
2016,2,17,13,0,956.0,90.0,3.1,10.0,725.0,567.63,451.51
2016,2,17,13,15,952.0,89.5,3.05,10.0,713.0,613.32,491.37
2016,2,17,13,30,948.0,89.0,3.0,10.0,701.0,656.14,527.95
2016,2,17,13,45,937.0,90.0,2.95,10.0,680.0,692.96,559.04
2016,2,17,14,0,926.0,91.0,2.9,10.0,659.0,726.19,586.74
2016,2,17,14,15,915.5,89.5,2.85,9.5,631.0,753.55,610.71
2016,2,17,14,30,905.0,88.0,2.8,9.0,603.0,777.11,630.23
2016,2,17,14,45,886.0,87.5,2.75,9.0,567.5,799.15,647.35
2016,2,17,15,0,867.0,87.0,2.7,9.0,532.0,809.81,656.14
2016,2,17,15,15,846.5,84.0,2.5,8.5,491.0,812.12,659.07
2016,2,17,15,30,826.0,81.0,2.3,8.0,450.0,810.16,658.87
2016,2,17,15,45,793.0,78.5,2.1,8.0,403.5,794.07,646.91
2016,2,17,16,0,760.0,76.0,1.9,8.0,357.0,773.69,631.61
2016,2,17,16,15,719.0,71.0,1.75,7.0,307.5,746.39,613.28
2016,2,17,16,30,678.0,66.0,1.6,6.0,258.0,709.8,586.85
2016,2,17,16,45,610.5,59.5,1.45,5.0,207.5,645.4,537.3
2016,2,17,17,0,543.0,53.0,1.3,4.0,157.0,578.67,483.11
2016,2,17,17,15,439.5,42.5,1.4,3.5,110.5,475.36,396.67
2016,2,17,17,30,336.0,32.0,1.5,3.0,64.0,373.21,297.56
2016,2,17,17,45,168.0,16.0,1.6,2.5,32.0,190.76,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,141.0,13.5,1.65,-0.5,24.0,10.62,0.0
2016,2,18,7,30,282.0,27.0,1.9,0.0,48.0,22.37,11.01
2016,2,18,7,45,394.5,39.5,2.15,0.5,93.5,32.66,23.94
2016,2,18,8,0,507.0,52.0,2.4,1.0,139.0,42.95,34.11
2016,2,18,8,15,576.0,60.5,2.5,1.5,189.5,49.67,40.69
2016,2,18,8,30,645.0,69.0,2.6,2.0,240.0,56.39,47.05
2016,2,18,8,45,688.5,75.0,2.75,2.5,290.0,60.89,51.17
2016,2,18,9,0,732.0,81.0,2.9,3.0,340.0,65.39,55.15
2016,2,18,9,15,763.0,86.0,2.7,3.5,387.0,68.94,58.18
2016,2,18,9,30,794.0,91.0,2.5,4.0,434.0,78.44,66.59
2016,2,18,9,45,813.5,95.0,2.4,4.5,475.5,81.18,68.76
2016,2,18,10,0,833.0,99.0,2.3,5.0,517.0,83.89,70.88
2016,2,18,10,15,848.5,102.0,2.15,5.0,553.0,85.76,72.39
2016,2,18,10,30,864.0,105.0,2.0,5.0,589.0,87.62,73.89
2016,2,18,10,45,872.5,108.0,1.95,5.5,617.5,89.31,75.1
2016,2,18,11,0,881.0,111.0,1.9,6.0,646.0,120.52,78.22
2016,2,18,11,15,888.0,112.5,1.85,6.0,667.5,180.16,110.43
2016,2,18,11,30,895.0,114.0,1.8,6.0,689.0,240.1,156.77
2016,2,18,11,45,895.5,116.5,1.75,6.5,701.5,299.29,208.66
2016,2,18,12,0,896.0,119.0,1.7,7.0,714.0,357.59,261.7
2016,2,18,12,15,897.0,119.0,1.7,7.0,719.0,412.96,312.89
2016,2,18,12,30,898.0,119.0,1.7,7.0,724.0,466.9,362.07
2016,2,18,12,45,916.0,109.5,1.7,7.5,724.0,517.78,406.85
2016,2,18,13,0,934.0,100.0,1.7,8.0,724.0,568.15,450.01
2016,2,18,13,15,929.5,99.5,1.65,8.0,712.0,612.88,488.16
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,654.75,523.04
2016,2,18,13,45,912.0,100.0,1.6,8.0,678.5,689.63,552.14
2016,2,18,14,0,899.0,101.0,1.6,8.0,657.0,726.81,582.12
2016,2,18,14,15,888.5,99.5,1.55,8.0,629.5,754.32,604.2
2016,2,18,14,30,878.0,98.0,1.5,8.0,602.0,778.0,622.41
2016,2,18,14,45,858.5,97.0,1.5,8.0,566.0,791.41,633.09
2016,2,18,15,0,839.0,96.0,1.5,8.0,530.0,800.48,640.9
2016,2,18,15,15,818.0,93.0,1.4,7.5,489.5,801.86,643.29
2016,2,18,15,30,797.0,90.0,1.3,7.0,449.0,798.97,642.71
2016,2,18,15,45,764.0,86.5,1.2,7.0,403.0,787.14,634.46
2016,2,18,16,0,731.0,83.0,1.1,7.0,357.0,766.23,619.48
2016,2,18,16,15,689.5,77.5,1.05,6.0,308.0,731.71,596.87
2016,2,18,16,30,648.0,72.0,1.0,5.0,259.0,693.72,570.61
2016,2,18,16,45,586.0,64.0,0.95,4.5,209.0,631.88,523.42
2016,2,18,17,0,524.0,56.0,0.9,4.0,159.0,567.67,471.73
2016,2,18,17,15,425.0,45.0,0.95,3.0,112.5,467.24,389.12
2016,2,18,17,30,326.0,34.0,1.0,2.0,66.0,367.66,295.64
2016,2,18,17,45,163.0,17.0,1.05,1.5,33.0,190.33,0.0
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,124.5,14.5,1.9,-1.5,24.0,11.41,0.0
2016,2,19,7,30,249.0,29.0,2.0,-1.0,48.0,23.91,13.12
2016,2,19,7,45,357.5,41.5,2.1,-0.5,92.0,34.07,25.42
2016,2,19,8,0,466.0,54.0,2.2,0.0,136.0,44.21,35.46
2016,2,19,8,15,534.0,62.5,2.25,0.5,185.0,50.78,41.92
2016,2,19,8,30,602.0,71.0,2.3,1.0,234.0,57.36,48.15
2016,2,19,8,45,649.5,76.5,2.35,1.5,283.0,61.43,51.86
2016,2,19,9,0,697.0,82.0,2.4,2.0,332.0,65.52,55.47
2016,2,19,9,15,728.5,86.5,2.4,2.5,377.5,68.65,58.12
2016,2,19,9,30,760.0,91.0,2.4,3.0,423.0,71.77,60.7
2016,2,19,9,45,785.5,93.5,2.45,3.5,464.5,79.45,67.42
2016,2,19,10,0,811.0,96.0,2.5,4.0,506.0,81.2,68.69
2016,2,19,10,15,826.5,98.5,2.6,4.5,541.5,82.74,69.78
2016,2,19,10,30,842.0,101.0,2.7,5.0,577.0,84.28,70.88
2016,2,19,10,45,856.0,101.5,2.8,5.5,606.5,84.47,70.77
2016,2,19,11,0,870.0,102.0,2.9,6.0,636.0,116.19,73.64
2016,2,19,11,15,877.5,103.5,2.95,6.5,657.0,175.1,106.26
2016,2,19,11,30,885.0,105.0,3.0,7.0,678.0,234.37,152.52
2016,2,19,11,45,891.5,105.0,3.1,7.5,692.0,292.39,203.83
2016,2,19,12,0,898.0,105.0,3.2,8.0,706.0,352.86,259.22
2016,2,19,12,15,899.5,105.5,3.25,8.0,711.0,407.36,310.48
2016,2,19,12,30,901.0,106.0,3.3,8.0,716.0,460.49,359.92
2016,2,19,12,45,902.0,104.5,3.35,8.5,713.5,510.18,404.85
2016,2,19,13,0,903.0,103.0,3.4,9.0,711.0,557.9,446.95
2016,2,19,13,15,899.5,102.5,3.45,9.0,699.5,601.84,485.79
2016,2,19,13,30,896.0,102.0,3.5,9.0,688.0,643.09,521.64
2016,2,19,13,45,889.5,101.0,3.6,9.0,668.5,684.21,556.69
2016,2,19,14,0,883.0,100.0,3.7,9.0,649.0,717.91,585.62
2016,2,19,14,15,873.0,98.0,3.75,9.0,622.0,744.65,608.73
2016,2,19,14,30,863.0,96.0,3.8,9.0,595.0,767.62,627.88
2016,2,19,14,45,850.5,93.5,3.85,9.0,561.5,784.31,641.81
2016,2,19,15,0,838.0,91.0,3.9,9.0,528.0,797.03,652.96
2016,2,19,15,15,819.0,88.0,3.75,9.0,488.5,799.9,655.92
2016,2,19,15,30,800.0,85.0,3.6,9.0,449.0,798.64,655.87
2016,2,19,15,45,776.5,80.5,3.5,9.0,404.5,787.79,648.83
2016,2,19,16,0,753.0,76.0,3.4,9.0,360.0,772.95,638.63
2016,2,19,16,15,714.0,71.0,3.2,8.0,311.5,746.8,621.11
2016,2,19,16,30,675.0,66.0,3.0,7.0,263.0,711.66,595.65
2016,2,19,16,45,621.0,58.5,2.85,6.5,214.0,657.2,552.59
2016,2,19,17,0,567.0,51.0,2.7,6.0,165.0,600.5,505.18
2016,2,19,17,15,470.5,41.5,2.75,5.5,118.0,503.56,422.57
2016,2,19,17,30,374.0,32.0,2.8,5.0,71.0,407.56,330.54
2016,2,19,17,45,187.0,16.0,2.9,5.0,35.5,210.78,38.73
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,45.0,15.5,2.85,4.0,19.5,12.2,0.0
2016,2,20,7,30,90.0,31.0,2.9,4.0,39.0,23.09,12.81
2016,2,20,7,45,156.5,51.5,3.0,4.5,75.5,37.76,28.27
2016,2,20,8,0,223.0,72.0,3.1,5.0,112.0,52.23,42.09
2016,2,20,8,15,267.5,90.0,3.15,5.5,153.0,64.77,53.9
2016,2,20,8,30,312.0,108.0,3.2,6.0,194.0,77.07,65.23
2016,2,20,8,45,376.0,113.0,3.25,7.0,235.5,80.27,67.89
2016,2,20,9,0,440.0,118.0,3.3,8.0,277.0,83.9,70.81
2016,2,20,9,15,343.0,152.0,3.3,8.5,285.5,105.02,89.45
2016,2,20,9,30,246.0,186.0,3.3,9.0,294.0,122.55,104.6
2016,2,20,9,45,247.5,205.0,3.35,9.5,322.5,132.83,113.17
2016,2,20,10,0,249.0,224.0,3.4,10.0,351.0,142.74,121.34
2016,2,20,10,15,184.0,243.5,3.35,10.0,341.0,156.45,132.98
2016,2,20,10,30,119.0,263.0,3.3,10.0,331.0,164.9,139.99
2016,2,20,10,45,119.0,276.5,3.3,10.5,347.5,171.75,145.36
2016,2,20,11,0,119.0,290.0,3.3,11.0,364.0,187.51,148.44
2016,2,20,11,15,137.0,302.0,3.25,11.0,389.5,211.4,164.88
2016,2,20,11,30,155.0,314.0,3.2,11.0,415.0,237.76,184.96
2016,2,20,11,45,199.0,317.5,3.15,11.5,450.0,267.83,207.73
2016,2,20,12,0,243.0,321.0,3.1,12.0,485.0,302.72,235.28
2016,2,20,12,15,208.0,327.0,3.05,12.0,468.0,315.94,248.47
2016,2,20,12,30,173.0,333.0,3.0,12.0,451.0,325.23,257.94
2016,2,20,12,45,194.0,330.0,3.0,12.0,462.0,349.94,278.71
2016,2,20,13,0,215.0,327.0,3.0,12.0,473.0,376.12,300.65
2016,2,20,13,15,287.0,307.5,3.0,12.0,498.5,427.2,342.39
2016,2,20,13,30,359.0,288.0,3.0,12.0,524.0,475.84,382.35
2016,2,20,13,45,260.0,293.5,3.05,12.5,462.0,440.72,354.77
2016,2,20,14,0,161.0,299.0,3.1,13.0,400.0,383.84,309.56
2016,2,20,14,15,163.0,285.5,3.1,13.0,384.0,385.97,312.57
2016,2,20,14,30,165.0,272.0,3.1,13.0,368.0,387.14,314.59
2016,2,20,14,45,239.0,247.0,3.1,13.0,377.5,431.23,352.39
2016,2,20,15,0,313.0,222.0,3.1,13.0,387.0,495.16,405.22
2016,2,20,15,15,265.5,210.0,3.1,13.0,342.5,457.2,375.59
2016,2,20,15,30,218.0,198.0,3.1,13.0,298.0,397.13,328.59
2016,2,20,15,45,185.5,188.0,3.1,13.0,267.0,369.06,306.54
2016,2,20,16,0,153.0,178.0,3.1,13.0,236.0,340.44,283.47
2016,2,20,16,15,137.0,156.0,3.05,12.5,203.0,308.8,258.59
2016,2,20,16,30,121.0,134.0,3.0,12.0,170.0,275.84,231.92
2016,2,20,16,45,108.0,110.0,3.0,12.0,137.5,240.93,202.56
2016,2,20,17,0,95.0,86.0,3.0,12.0,105.0,204.24,170.76
2016,2,20,17,15,63.5,62.5,2.9,11.5,73.5,150.4,123.24
2016,2,20,17,30,32.0,39.0,2.8,11.0,42.0,78.23,59.38
2016,2,20,17,45,16.0,19.5,2.7,10.5,21.0,34.74,6.34
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,15.5,15.0,2.15,6.0,16.5,11.8,0.0
2016,2,21,7,30,31.0,30.0,2.2,6.0,33.0,22.45,12.68
2016,2,21,7,45,57.5,51.5,2.25,6.5,61.0,37.45,27.86
2016,2,21,8,0,84.0,73.0,2.3,7.0,89.0,52.14,41.74
2016,2,21,8,15,105.0,95.0,2.3,7.5,120.5,66.78,55.34
2016,2,21,8,30,126.0,117.0,2.3,8.0,152.0,81.1,68.37
2016,2,21,8,45,145.5,135.0,2.3,8.5,183.0,92.91,78.87
2016,2,21,9,0,165.0,153.0,2.3,9.0,214.0,104.46,88.91
2016,2,21,9,15,366.5,140.0,2.3,9.5,297.0,95.76,80.75
2016,2,21,9,30,568.0,127.0,2.3,10.0,380.0,92.84,77.8
2016,2,21,9,45,389.0,179.0,2.3,10.5,359.5,117.77,99.43
2016,2,21,10,0,210.0,231.0,2.3,11.0,339.0,150.2,127.21
2016,2,21,10,15,222.5,246.5,2.4,11.5,368.0,158.91,134.14
2016,2,21,10,30,235.0,262.0,2.5,12.0,397.0,167.38,140.86
2016,2,21,10,45,183.0,278.5,2.6,12.5,386.5,174.4,146.34
2016,2,21,11,0,131.0,295.0,2.7,13.0,376.0,191.43,149.85
2016,2,21,11,15,208.5,299.5,2.85,13.5,434.0,219.79,166.88
2016,2,21,11,30,286.0,304.0,3.0,14.0,492.0,253.34,189.55
2016,2,21,11,45,290.5,309.5,3.2,14.5,504.0,283.97,214.77
2016,2,21,12,0,295.0,315.0,3.4,15.0,516.0,315.01,241.01
2016,2,21,12,15,197.5,321.5,3.6,15.5,456.5,309.31,240.68
2016,2,21,12,30,100.0,328.0,3.8,16.0,397.0,289.54,227.64
2016,2,21,12,45,84.0,320.0,4.0,16.5,377.5,287.42,226.59
2016,2,21,13,0,68.0,312.0,4.2,17.0,358.0,282.92,223.37
2016,2,21,13,15,34.0,209.0,4.35,17.0,232.0,187.73,148.14
2016,2,21,13,30,0.0,106.0,4.5,17.0,106.0,81.93,62.12
2016,2,21,13,45,0.0,71.5,4.7,17.5,71.5,55.04,40.0
2016,2,21,14,0,0.0,37.0,4.9,18.0,37.0,28.38,17.94
2016,2,21,14,15,19.0,139.5,4.85,18.0,151.0,130.69,102.74
2016,2,21,14,30,38.0,242.0,4.8,18.0,265.0,245.39,195.96
2016,2,21,14,45,179.5,232.5,4.8,18.0,329.5,369.89,299.3
2016,2,21,15,0,321.0,223.0,4.8,18.0,394.0,503.63,407.89
2016,2,21,15,15,161.5,188.0,4.7,17.5,274.0,327.8,267.51
2016,2,21,15,30,2.0,153.0,4.6,17.0,154.0,130.3,103.18
2016,2,21,15,45,1.0,137.5,4.5,16.5,138.0,117.06,92.83
2016,2,21,16,0,0.0,122.0,4.4,16.0,122.0,103.64,82.0
2016,2,21,16,15,0.0,105.0,4.3,15.5,105.0,89.3,70.28
2016,2,21,16,30,0.0,88.0,4.2,15.0,88.0,74.69,58.12
2016,2,21,16,45,0.0,71.5,4.1,15.0,71.5,60.31,45.85
2016,2,21,17,0,0.0,55.0,4.0,15.0,55.0,45.51,33.06
2016,2,21,17,15,0.0,39.0,4.0,15.0,39.0,30.7,20.16
2016,2,21,17,30,0.0,23.0,4.0,15.0,23.0,17.54,8.59
2016,2,21,17,45,0.0,11.5,4.0,15.0,11.5,8.74,0.0
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.0,2.25,7.5,10.0,7.6,0.0
2016,2,22,7,30,0.0,20.0,2.4,8.0,20.0,15.25,6.98
2016,2,22,7,45,0.0,36.5,2.6,8.5,36.5,27.69,19.04
2016,2,22,8,0,0.0,53.0,2.8,9.0,53.0,39.73,30.3
2016,2,22,8,15,0.0,71.5,2.85,9.0,71.5,52.98,42.59
2016,2,22,8,30,0.0,90.0,2.9,9.0,90.0,66.09,54.59
2016,2,22,8,45,0.5,108.0,2.95,9.5,108.5,78.75,65.87
2016,2,22,9,0,1.0,126.0,3.0,10.0,127.0,91.29,76.85
2016,2,22,9,15,0.5,134.0,3.1,10.5,134.5,97.43,81.96
2016,2,22,9,30,0.0,142.0,3.2,11.0,142.0,103.45,86.9
2016,2,22,9,45,3.0,158.0,3.3,11.5,159.5,114.52,96.23
2016,2,22,10,0,6.0,174.0,3.4,12.0,177.0,125.47,105.34
2016,2,22,10,15,3.0,132.0,3.35,12.0,133.5,98.69,81.69
2016,2,22,10,30,0.0,90.0,3.3,12.0,90.0,69.31,55.78
2016,2,22,10,45,3.5,143.5,3.3,12.0,146.0,107.09,88.74
2016,2,22,11,0,7.0,197.0,3.3,12.0,202.0,143.64,114.67
2016,2,22,11,15,8.5,207.5,3.25,12.0,213.5,152.79,121.81
2016,2,22,11,30,10.0,218.0,3.2,12.0,225.0,162.26,129.34
2016,2,22,11,45,10.5,220.5,3.2,12.5,228.0,166.31,132.32
