Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.5,8.0,2.55,0.0,9.5,6.29,0.0
2016,3,4,7,0,79.0,16.0,2.8,0.0,19.0,12.14,0.0
2016,3,4,7,15,199.5,34.5,2.9,0.5,58.5,26.06,16.83
2016,3,4,7,30,320.0,53.0,3.0,1.0,98.0,39.96,30.96
2016,3,4,7,45,416.5,64.5,3.1,1.5,149.0,48.83,39.72
2016,3,4,8,0,513.0,76.0,3.2,2.0,200.0,60.8,51.07
2016,3,4,8,15,264.0,99.5,3.25,2.5,164.0,71.56,61.03
2016,3,4,8,30,15.0,123.0,3.3,3.0,128.0,88.68,76.63
2016,3,4,8,45,371.5,111.5,3.4,3.5,268.5,78.37,66.85
2016,3,4,9,0,728.0,100.0,3.5,4.0,409.0,77.49,65.74
2016,3,4,9,15,755.0,105.0,3.5,4.5,456.0,80.52,68.16
2016,3,4,9,30,782.0,110.0,3.5,5.0,503.0,83.49,70.51
2016,3,4,9,45,807.0,111.5,3.55,6.0,546.5,91.18,76.94
2016,3,4,10,0,832.0,113.0,3.6,7.0,590.0,91.88,77.07
2016,3,4,10,15,846.0,116.0,3.55,7.0,626.0,93.36,78.2
2016,3,4,10,30,860.0,119.0,3.5,7.0,662.0,94.83,79.33
2016,3,4,10,45,869.5,121.0,3.5,7.5,691.0,111.03,77.36
2016,3,4,11,0,879.0,123.0,3.5,8.0,720.0,171.76,104.91
2016,3,4,11,15,594.0,227.0,3.45,8.0,636.0,243.43,171.49
2016,3,4,11,30,309.0,331.0,3.4,8.0,552.0,289.33,222.27
2016,3,4,11,45,385.5,311.5,3.35,8.5,592.0,327.34,252.08
2016,3,4,12,0,462.0,292.0,3.3,9.0,632.0,372.1,288.71
2016,3,4,12,15,289.0,327.5,3.25,9.0,541.0,362.06,287.06
2016,3,4,12,30,116.0,363.0,3.2,9.0,450.0,328.39,263.66
2016,3,4,12,45,314.5,317.5,3.15,9.5,550.0,417.67,334.89
2016,3,4,13,0,513.0,272.0,3.1,10.0,650.0,525.12,420.13
2016,3,4,13,15,307.5,308.0,3.1,10.0,534.0,454.95,366.17
2016,3,4,13,30,102.0,344.0,3.1,10.0,418.0,353.18,284.99
2016,3,4,13,45,273.5,308.5,3.1,10.0,497.5,476.69,386.35
2016,3,4,14,0,445.0,273.0,3.1,10.0,577.0,602.83,487.14
2016,3,4,14,15,341.0,285.0,3.1,10.0,513.0,544.55,441.62
2016,3,4,14,30,237.0,297.0,3.1,10.0,449.0,475.83,387.8
2016,3,4,14,45,533.5,205.5,3.1,10.0,522.0,679.15,552.93
2016,3,4,15,0,830.0,114.0,3.1,10.0,595.0,858.96,690.13
2016,3,4,15,15,425.5,153.0,3.0,9.5,399.5,565.93,466.99
2016,3,4,15,30,21.0,192.0,2.9,9.0,204.0,183.32,150.37
2016,3,4,15,45,113.5,187.5,2.8,9.0,238.0,305.98,256.94
2016,3,4,16,0,206.0,183.0,2.7,9.0,272.0,394.38,332.46
2016,3,4,16,15,434.5,135.5,2.45,8.5,294.5,595.53,499.59
2016,3,4,16,30,663.0,88.0,2.2,8.0,317.0,761.4,627.49
2016,3,4,16,45,615.5,79.5,2.0,7.5,265.0,708.55,586.0
2016,3,4,17,0,568.0,71.0,1.8,7.0,213.0,653.04,542.7
2016,3,4,17,15,487.5,60.5,1.75,6.5,162.5,563.56,471.11
2016,3,4,17,30,407.0,50.0,1.7,6.0,112.0,473.42,394.84
2016,3,4,17,45,282.0,35.0,1.65,5.5,69.5,342.53,276.9
2016,3,4,18,0,157.0,20.0,1.6,5.0,27.0,193.34,23.25
2016,3,4,18,15,78.5,10.0,1.6,4.5,13.5,72.04,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,44.0,9.5,1.5,-0.5,11.0,7.47,0.0
2016,3,5,7,0,88.0,19.0,1.7,0.0,22.0,14.37,0.0
2016,3,5,7,15,208.0,37.0,1.65,0.5,62.5,27.9,18.77
2016,3,5,7,30,328.0,55.0,1.6,1.0,103.0,41.42,32.42
2016,3,5,7,45,404.5,69.0,1.55,1.5,152.0,51.83,42.57
2016,3,5,8,0,481.0,83.0,1.5,2.0,201.0,62.15,52.35
2016,3,5,8,15,537.5,92.5,1.2,3.0,252.5,72.47,61.76
2016,3,5,8,30,594.0,102.0,0.9,4.0,304.0,78.96,67.38
2016,3,5,8,45,638.5,107.5,0.65,5.0,355.0,82.26,69.94
2016,3,5,9,0,683.0,113.0,0.4,6.0,406.0,85.6,72.43
2016,3,5,9,15,711.5,118.5,0.55,6.5,453.0,88.64,74.79
2016,3,5,9,30,740.0,124.0,0.7,7.0,500.0,91.63,77.09
2016,3,5,9,45,760.0,128.0,0.9,7.5,541.5,93.41,78.32
2016,3,5,10,0,780.0,132.0,1.1,8.0,583.0,95.19,79.55
2016,3,5,10,15,795.0,135.5,1.25,8.0,619.0,96.52,80.55
2016,3,5,10,30,810.0,139.0,1.4,8.0,655.0,97.86,81.57
2016,3,5,10,45,816.0,143.5,1.55,8.5,682.5,125.99,88.29
2016,3,5,11,0,822.0,148.0,1.7,9.0,710.0,185.06,116.74
2016,3,5,11,15,673.0,203.0,1.8,9.0,672.5,244.44,167.34
2016,3,5,11,30,524.0,258.0,1.9,9.0,635.0,292.86,214.67
2016,3,5,11,45,675.5,210.0,2.05,9.5,704.5,346.33,255.93
2016,3,5,12,0,827.0,162.0,2.2,10.0,774.0,415.5,312.13
2016,3,5,12,15,575.5,254.5,2.25,10.0,681.5,430.16,333.65
2016,3,5,12,30,324.0,347.0,2.3,10.0,589.0,418.91,330.8
2016,3,5,12,45,409.5,313.5,2.4,10.0,618.0,464.56,368.77
2016,3,5,13,0,495.0,280.0,2.5,10.0,647.0,523.23,416.76
2016,3,5,13,15,503.5,272.0,2.5,10.0,640.0,555.42,443.57
2016,3,5,13,30,512.0,264.0,2.5,10.0,633.0,586.42,469.26
2016,3,5,13,45,415.0,288.0,2.5,10.0,582.0,570.02,457.11
2016,3,5,14,0,318.0,312.0,2.5,10.0,531.0,533.5,429.3
2016,3,5,14,15,422.0,266.0,2.45,10.0,544.0,605.23,487.55
2016,3,5,14,30,526.0,220.0,2.4,10.0,557.0,667.03,537.4
2016,3,5,14,45,645.5,178.5,2.35,10.0,569.5,754.77,605.93
2016,3,5,15,0,765.0,137.0,2.3,10.0,582.0,836.91,667.39
2016,3,5,15,15,548.5,173.5,2.15,10.0,481.5,698.07,563.84
2016,3,5,15,30,332.0,210.0,2.0,10.0,381.0,539.89,441.53
2016,3,5,15,45,189.5,193.0,1.85,10.0,289.0,381.65,316.39
2016,3,5,16,0,47.0,176.0,1.7,10.0,197.0,219.87,181.86
2016,3,5,16,15,40.0,156.5,1.45,9.5,173.0,197.37,164.24
2016,3,5,16,30,33.0,137.0,1.2,9.0,149.0,174.32,145.31
2016,3,5,16,45,25.0,115.5,1.0,8.5,123.5,146.9,122.27
2016,3,5,17,0,17.0,94.0,0.8,8.0,98.0,104.59,86.0
2016,3,5,17,15,8.5,72.5,0.8,8.0,74.5,76.95,61.57
2016,3,5,17,30,0.0,51.0,0.8,8.0,51.0,48.13,35.78
2016,3,5,17,45,0.0,31.0,0.8,8.0,31.0,27.1,16.83
2016,3,5,18,0,0.0,11.0,0.8,8.0,11.0,8.36,0.0
2016,3,5,18,15,0.0,5.5,0.7,8.0,5.5,4.33,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,7.87,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,16.36,0.0
2016,3,6,7,15,301.5,34.5,2.45,2.5,71.0,28.32,19.21
2016,3,6,7,30,434.0,49.0,2.6,3.0,114.0,40.26,31.15
2016,3,6,7,45,519.5,58.0,2.8,3.5,166.5,47.37,38.15
2016,3,6,8,0,605.0,67.0,3.0,4.0,219.0,54.54,44.95
2016,3,6,8,15,656.5,74.0,3.15,4.5,272.5,59.81,49.78
2016,3,6,8,30,708.0,81.0,3.3,5.0,326.0,65.06,54.43
2016,3,6,8,45,747.0,85.0,3.5,6.0,378.0,67.95,56.72
2016,3,6,9,0,786.0,89.0,3.7,7.0,430.0,76.7,64.24
2016,3,6,9,15,810.5,93.0,3.65,7.5,478.0,79.49,66.41
2016,3,6,9,30,835.0,97.0,3.6,8.0,526.0,82.23,68.53
2016,3,6,9,45,851.5,100.5,3.55,8.5,568.0,84.39,70.12
2016,3,6,10,0,868.0,104.0,3.5,9.0,610.0,86.49,71.66
2016,3,6,10,15,880.5,106.5,3.35,9.0,646.0,87.79,72.63
2016,3,6,10,30,893.0,109.0,3.2,9.0,682.0,89.07,73.6
2016,3,6,10,45,899.0,112.0,3.05,9.5,710.5,112.85,73.94
2016,3,6,11,0,905.0,115.0,2.9,10.0,739.0,175.59,104.89
2016,3,6,11,15,911.0,116.5,2.7,10.0,760.0,243.41,155.93
2016,3,6,11,30,917.0,118.0,2.5,10.0,781.0,304.44,208.5
2016,3,6,11,45,919.0,119.5,2.4,10.5,793.0,364.09,262.23
2016,3,6,12,0,921.0,121.0,2.3,11.0,805.0,422.85,315.18
2016,3,6,12,15,921.5,121.0,2.1,11.0,809.5,478.81,365.16
2016,3,6,12,30,922.0,121.0,1.9,11.0,814.0,533.18,412.24
2016,3,6,12,45,653.0,224.5,1.75,11.5,714.0,532.14,415.32
2016,3,6,13,0,384.0,328.0,1.6,12.0,614.0,492.98,386.53
2016,3,6,13,15,384.5,322.0,1.5,12.0,604.5,516.25,405.85
2016,3,6,13,30,385.0,316.0,1.4,12.0,595.0,538.12,423.26
2016,3,6,13,45,648.5,213.0,1.3,12.0,667.5,674.89,528.28
2016,3,6,14,0,912.0,110.0,1.2,12.0,740.0,794.34,617.31
2016,3,6,14,15,902.5,108.0,1.15,12.0,711.0,821.37,634.87
2016,3,6,14,30,893.0,106.0,1.1,12.0,682.0,853.57,657.1
2016,3,6,14,45,880.0,103.5,1.1,12.0,646.0,870.02,669.23
2016,3,6,15,0,867.0,101.0,1.1,12.0,610.0,882.3,678.88
2016,3,6,15,15,849.5,98.0,1.05,11.5,568.0,885.9,683.26
2016,3,6,15,30,832.0,95.0,1.0,11.0,526.0,885.24,684.97
2016,3,6,15,45,807.0,91.5,1.0,11.0,478.5,873.02,678.51
2016,3,6,16,0,782.0,88.0,1.0,11.0,431.0,856.61,669.28
2016,3,6,16,15,748.5,83.0,0.9,10.5,380.0,833.55,654.8
2016,3,6,16,30,715.0,78.0,0.8,10.0,329.0,800.85,633.08
2016,3,6,16,45,667.5,71.5,0.75,9.5,276.5,750.11,598.37
2016,3,6,17,0,620.0,65.0,0.7,9.0,224.0,696.77,560.06
2016,3,6,17,15,543.5,56.0,0.75,8.0,172.5,611.99,497.66
2016,3,6,17,30,467.0,47.0,0.8,7.0,121.0,526.64,430.03
2016,3,6,17,45,341.0,34.0,0.9,6.5,77.0,394.96,317.23
2016,3,6,18,0,215.0,21.0,1.0,6.0,33.0,249.89,95.5
2016,3,6,18,15,107.5,10.5,1.0,5.5,16.5,96.59,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,60.0,11.0,1.6,2.0,14.0,8.65,0.0
2016,3,7,7,0,120.0,22.0,1.6,2.0,28.0,16.66,1.22
2016,3,7,7,15,238.5,39.5,1.65,2.0,70.0,29.85,20.84
2016,3,7,7,30,357.0,57.0,1.7,2.0,112.0,43.05,33.93
2016,3,7,7,45,436.0,69.5,1.8,2.5,162.5,52.48,43.08
2016,3,7,8,0,515.0,82.0,1.9,3.0,213.0,65.17,54.97
2016,3,7,8,15,569.0,91.0,2.1,3.5,265.5,71.41,60.66
2016,3,7,8,30,623.0,100.0,2.3,4.0,318.0,77.59,66.12
2016,3,7,8,45,602.5,109.0,2.5,5.0,345.5,82.41,70.09
2016,3,7,9,0,582.0,118.0,2.7,6.0,373.0,86.87,73.64
2016,3,7,9,15,607.0,125.0,2.95,7.0,416.5,90.56,76.44
2016,3,7,9,30,632.0,132.0,3.2,8.0,460.0,94.15,79.12
2016,3,7,9,45,718.5,129.5,3.45,9.0,530.0,93.03,77.61
2016,3,7,10,0,805.0,127.0,3.7,10.0,600.0,92.37,76.54
2016,3,7,10,15,819.0,129.5,3.8,10.5,635.5,101.1,83.86
2016,3,7,10,30,833.0,132.0,3.9,11.0,671.0,101.96,84.28
2016,3,7,10,45,840.0,136.0,4.05,12.0,699.0,128.08,85.26
2016,3,7,11,0,847.0,140.0,4.2,13.0,727.0,188.41,116.1
2016,3,7,11,15,854.0,141.5,4.2,13.0,748.0,247.73,160.64
2016,3,7,11,30,861.0,143.0,4.2,13.0,769.0,307.4,212.02
2016,3,7,11,45,860.5,146.0,4.2,13.5,780.5,366.01,264.71
2016,3,7,12,0,860.0,149.0,4.2,14.0,792.0,423.66,316.62
2016,3,7,12,15,861.0,149.5,4.15,14.0,796.5,478.84,366.18
2016,3,7,12,30,862.0,150.0,4.1,14.0,801.0,532.65,413.47
2016,3,7,12,45,860.0,149.5,4.05,14.5,796.5,582.5,455.73
2016,3,7,13,0,858.0,149.0,4.0,15.0,792.0,630.14,494.97
2016,3,7,13,15,853.5,148.0,3.85,15.0,779.0,673.41,530.46
2016,3,7,13,30,849.0,147.0,3.7,15.0,766.0,713.82,562.9
2016,3,7,13,45,832.5,150.0,3.6,15.0,743.0,746.34,588.83
2016,3,7,14,0,816.0,153.0,3.5,15.0,720.0,779.53,614.57
2016,3,7,14,15,805.0,150.5,3.4,15.0,691.5,804.08,633.9
2016,3,7,14,30,794.0,148.0,3.3,15.0,663.0,824.8,649.77
2016,3,7,14,45,610.0,188.5,3.2,15.0,572.0,739.13,586.1
2016,3,7,15,0,426.0,229.0,3.1,15.0,481.0,636.11,507.95
2016,3,7,15,15,503.0,189.5,2.9,14.5,466.5,678.93,544.77
2016,3,7,15,30,580.0,150.0,2.7,14.0,452.0,728.42,584.96
2016,3,7,15,45,483.0,156.0,2.55,14.0,392.5,650.58,526.31
2016,3,7,16,0,386.0,162.0,2.4,14.0,333.0,578.12,470.9
2016,3,7,16,15,346.0,153.0,2.2,13.5,293.0,516.67,425.37
2016,3,7,16,30,306.0,144.0,2.0,13.0,253.0,476.64,394.86
2016,3,7,16,45,399.5,114.5,1.8,12.5,233.0,551.09,456.1
2016,3,7,17,0,493.0,85.0,1.6,12.0,213.0,600.67,493.59
2016,3,7,17,15,415.0,72.0,1.6,11.5,163.0,512.83,423.75
2016,3,7,17,30,337.0,59.0,1.6,11.0,113.0,425.89,351.84
2016,3,7,17,45,232.5,41.0,1.65,10.5,72.0,309.97,250.47
2016,3,7,18,0,128.0,23.0,1.7,10.0,31.0,179.64,82.5
2016,3,7,18,15,64.0,11.5,1.75,10.0,15.5,61.76,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,46.0,11.5,1.2,6.5,14.0,9.05,0.0
2016,3,8,7,0,92.0,23.0,1.2,7.0,28.0,17.38,3.78
2016,3,8,7,15,192.5,43.0,1.2,7.5,69.0,32.12,22.51
2016,3,8,7,30,293.0,63.0,1.2,8.0,110.0,46.77,36.53
2016,3,8,7,45,388.5,74.0,1.2,9.0,161.0,55.12,44.41
2016,3,8,8,0,484.0,85.0,1.2,10.0,212.0,63.53,52.04
2016,3,8,8,15,536.5,94.5,1.3,10.5,263.0,73.51,60.93
2016,3,8,8,30,589.0,104.0,1.4,11.0,314.0,79.89,66.39
2016,3,8,8,45,645.0,106.0,1.5,12.0,366.5,80.83,66.79
2016,3,8,9,0,701.0,108.0,1.6,13.0,419.0,82.03,67.37
2016,3,8,9,15,728.0,112.5,1.7,13.5,465.5,84.48,69.18
2016,3,8,9,30,755.0,117.0,1.8,14.0,512.0,86.92,70.95
2016,3,8,9,45,784.5,117.0,1.9,15.0,555.5,86.56,70.16
2016,3,8,10,0,814.0,117.0,2.0,16.0,599.0,93.56,75.72
2016,3,8,10,15,828.0,119.5,1.95,16.5,635.0,94.58,76.25
2016,3,8,10,30,842.0,122.0,1.9,17.0,671.0,95.61,76.82
2016,3,8,10,45,859.0,121.0,1.85,18.0,701.5,122.55,76.71
2016,3,8,11,0,876.0,120.0,1.8,19.0,732.0,181.79,106.08
2016,3,8,11,15,883.0,121.5,1.65,19.0,753.0,242.55,150.72
2016,3,8,11,30,890.0,123.0,1.5,19.0,774.0,303.59,201.5
2016,3,8,11,45,898.0,121.5,1.4,19.5,788.0,365.63,254.43
2016,3,8,12,0,906.0,120.0,1.3,20.0,802.0,423.32,303.7
2016,3,8,12,15,907.5,120.0,1.35,20.0,806.5,478.81,351.45
2016,3,8,12,30,909.0,120.0,1.4,20.0,811.0,532.85,396.88
2016,3,8,12,45,912.0,117.5,1.5,20.5,808.0,584.04,438.46
2016,3,8,13,0,915.0,115.0,1.6,21.0,805.0,633.32,477.46
2016,3,8,13,15,911.0,114.5,1.75,21.0,792.0,677.84,513.32
2016,3,8,13,30,907.0,114.0,1.9,21.0,779.0,719.52,546.5
2016,3,8,13,45,898.0,114.0,2.05,21.0,757.5,755.12,574.88
2016,3,8,14,0,889.0,114.0,2.2,21.0,736.0,795.1,605.7
2016,3,8,14,15,879.0,112.5,2.2,20.5,707.0,822.23,626.19
2016,3,8,14,30,869.0,111.0,2.2,20.0,678.0,845.49,644.26
2016,3,8,14,45,851.5,110.0,2.25,20.0,641.5,859.05,655.08
2016,3,8,15,0,834.0,109.0,2.3,20.0,605.0,868.33,663.22
2016,3,8,15,15,816.0,106.0,2.15,19.5,563.5,870.74,666.33
2016,3,8,15,30,798.0,103.0,2.0,19.0,522.0,868.93,666.67
2016,3,8,15,45,768.0,100.5,1.9,19.0,474.0,859.08,660.77
2016,3,8,16,0,738.0,98.0,1.8,19.0,426.0,839.63,648.28
2016,3,8,16,15,703.0,92.5,1.65,18.0,376.0,808.0,629.05
2016,3,8,16,30,668.0,87.0,1.5,17.0,326.0,772.89,606.8
2016,3,8,16,45,617.0,79.5,1.35,16.5,273.5,717.33,567.72
2016,3,8,17,0,566.0,72.0,1.2,16.0,221.0,659.23,525.23
2016,3,8,17,15,490.5,62.0,1.2,15.0,170.5,573.96,462.1
2016,3,8,17,30,415.0,52.0,1.2,14.0,120.0,488.02,394.25
2016,3,8,17,45,301.0,37.0,1.3,13.5,77.0,364.79,290.69
2016,3,8,18,0,187.0,22.0,1.4,13.0,34.0,232.38,122.45
2016,3,8,18,15,93.5,11.0,1.4,12.5,17.0,85.86,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,89.0,12.0,1.7,9.0,17.5,9.44,0.0
2016,3,9,7,0,178.0,24.0,1.9,10.0,35.0,18.31,5.93
2016,3,9,7,15,296.5,38.5,1.95,10.5,78.5,31.39,21.7
2016,3,9,7,30,415.0,53.0,2.0,11.0,122.0,43.13,32.89
2016,3,9,7,45,503.0,61.5,2.15,11.5,174.5,49.75,39.18
2016,3,9,8,0,591.0,70.0,2.3,12.0,227.0,56.47,45.31
2016,3,9,8,15,640.5,76.5,2.45,12.5,279.5,61.25,49.51
2016,3,9,8,30,690.0,83.0,2.6,13.0,332.0,66.02,53.57
2016,3,9,8,45,731.0,86.5,2.8,14.0,384.0,68.53,55.42
2016,3,9,9,0,772.0,90.0,3.0,15.0,436.0,76.94,62.41
2016,3,9,9,15,796.0,93.5,3.15,15.5,483.0,79.3,64.14
2016,3,9,9,30,820.0,97.0,3.3,16.0,530.0,81.63,65.83
2016,3,9,9,45,841.0,98.5,3.5,16.5,572.5,82.51,66.27
2016,3,9,10,0,862.0,100.0,3.7,17.0,615.0,83.41,66.74
2016,3,9,10,15,874.5,102.0,3.8,17.5,650.5,84.43,67.32
2016,3,9,10,30,887.0,104.0,3.9,18.0,686.0,94.22,75.39
2016,3,9,10,45,896.5,105.5,4.0,18.5,715.0,126.63,77.65
2016,3,9,11,0,906.0,107.0,4.1,19.0,744.0,187.51,109.38
2016,3,9,11,15,709.5,189.0,4.1,19.0,696.5,251.78,166.35
2016,3,9,11,30,513.0,271.0,4.1,19.0,649.0,306.22,219.56
2016,3,9,11,45,480.5,289.5,4.15,19.5,648.5,348.15,256.36
2016,3,9,12,0,448.0,308.0,4.2,20.0,648.0,386.6,289.92
2016,3,9,12,15,414.5,324.0,4.2,20.0,640.0,418.34,317.95
2016,3,9,12,30,381.0,340.0,4.2,20.0,632.0,446.21,342.07
2016,3,9,12,45,511.0,288.0,4.25,20.0,677.0,510.63,393.27
2016,3,9,13,0,641.0,236.0,4.3,20.0,722.0,583.29,450.96
2016,3,9,13,15,770.5,176.0,4.25,20.0,750.5,654.12,507.19
2016,3,9,13,30,900.0,116.0,4.2,20.0,779.0,719.75,559.68
2016,3,9,13,45,780.5,158.5,4.2,20.5,722.5,726.93,564.28
2016,3,9,14,0,661.0,201.0,4.2,21.0,666.0,714.15,554.1
2016,3,9,14,15,755.5,159.0,4.15,20.5,671.0,779.44,606.2
2016,3,9,14,30,850.0,117.0,4.1,20.0,676.0,839.21,651.63
2016,3,9,14,45,787.5,125.0,4.05,20.0,621.5,823.55,641.05
2016,3,9,15,0,725.0,133.0,4.0,20.0,567.0,808.19,631.3
2016,3,9,15,15,649.5,143.5,3.8,19.5,512.5,772.93,607.73
2016,3,9,15,30,574.0,154.0,3.6,19.0,458.0,731.05,579.21
2016,3,9,15,45,638.5,122.0,3.45,19.0,432.0,768.04,607.69
2016,3,9,16,0,703.0,90.0,3.3,19.0,406.0,799.1,631.14
2016,3,9,16,15,635.0,97.5,3.05,18.5,358.0,752.85,598.8
2016,3,9,16,30,567.0,105.0,2.8,18.0,310.0,701.29,562.35
2016,3,9,16,45,551.0,90.5,2.55,17.5,264.5,670.45,540.36
2016,3,9,17,0,535.0,76.0,2.3,17.0,219.0,636.83,514.82
2016,3,9,17,15,460.5,65.5,2.25,16.5,169.0,551.81,448.97
2016,3,9,17,30,386.0,55.0,2.2,16.0,119.0,466.02,379.1
2016,3,9,17,45,272.5,39.5,2.15,15.5,76.5,341.61,273.6
2016,3,9,18,0,159.0,24.0,2.1,15.0,34.0,211.11,121.81
2016,3,9,18,15,79.5,12.0,2.15,15.0,17.0,75.24,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,11.0,2.4,12.5,11.0,8.65,0.0
2016,3,10,7,0,0.0,22.0,2.6,13.0,22.0,16.66,5.89
2016,3,10,7,15,28.5,43.0,2.7,13.0,48.0,31.78,21.91
2016,3,10,7,30,57.0,64.0,2.8,13.0,74.0,46.26,35.43
2016,3,10,7,45,72.5,87.0,2.95,13.5,104.0,61.64,49.44
2016,3,10,8,0,88.0,110.0,3.1,14.0,134.0,76.63,62.85
2016,3,10,8,15,104.5,131.0,3.3,14.5,165.0,90.16,74.68
2016,3,10,8,30,121.0,152.0,3.5,15.0,196.0,103.37,85.98
2016,3,10,8,45,220.5,165.5,3.7,15.5,260.0,110.64,91.91
2016,3,10,9,0,320.0,179.0,3.9,16.0,324.0,120.07,99.62
2016,3,10,9,15,294.0,204.5,4.0,16.5,349.0,133.4,110.57
2016,3,10,9,30,268.0,230.0,4.1,17.0,374.0,146.02,120.79
2016,3,10,9,45,358.0,229.5,4.2,17.5,436.5,147.39,121.38
2016,3,10,10,0,448.0,229.0,4.3,18.0,499.0,142.19,116.46
2016,3,10,10,15,334.0,271.0,4.35,18.5,478.5,166.61,136.51
2016,3,10,10,30,220.0,313.0,4.4,19.0,458.0,192.32,157.36
2016,3,10,10,45,217.5,328.5,4.5,19.5,477.5,212.71,160.73
2016,3,10,11,0,215.0,344.0,4.6,20.0,497.0,242.62,180.12
2016,3,10,11,15,222.5,352.5,4.7,20.0,514.5,270.89,201.33
2016,3,10,11,30,230.0,361.0,4.8,20.0,532.0,300.13,224.82
2016,3,10,11,45,189.5,370.0,4.9,20.5,512.0,315.79,239.4
2016,3,10,12,0,149.0,379.0,5.0,21.0,492.0,326.85,249.85
2016,3,10,12,15,138.5,380.0,5.05,21.0,485.5,340.84,261.94
2016,3,10,12,30,128.0,381.0,5.1,21.0,479.0,353.38,272.66
2016,3,10,12,45,124.5,379.0,5.2,21.0,474.0,366.03,283.31
2016,3,10,13,0,121.0,377.0,5.3,21.0,469.0,377.89,293.25
2016,3,10,13,15,350.5,314.0,5.3,21.0,575.0,494.15,385.52
2016,3,10,13,30,580.0,251.0,5.3,21.0,681.0,630.95,492.36
2016,3,10,13,45,474.0,280.5,5.3,21.0,626.0,614.06,479.61
2016,3,10,14,0,368.0,310.0,5.3,21.0,571.0,575.05,450.32
2016,3,10,14,15,342.0,303.0,5.2,21.0,538.0,569.97,447.41
2016,3,10,14,30,316.0,296.0,5.1,21.0,505.0,561.66,441.81
2016,3,10,14,45,384.0,262.0,5.05,21.0,502.5,601.92,475.28
2016,3,10,15,0,452.0,228.0,5.0,21.0,500.0,662.38,523.21
2016,3,10,15,15,541.5,183.0,4.8,20.5,487.0,711.31,563.89
2016,3,10,15,30,631.0,138.0,4.6,20.0,474.0,768.24,608.74
2016,3,10,15,45,635.5,132.5,4.45,20.0,445.5,778.93,617.2
2016,3,10,16,0,640.0,127.0,4.3,20.0,417.0,786.46,623.74
2016,3,10,16,15,602.0,119.0,4.15,19.5,367.0,748.23,597.86
2016,3,10,16,30,564.0,111.0,4.0,19.0,317.0,706.45,568.95
2016,3,10,16,45,525.5,98.5,3.85,19.0,267.5,650.48,527.28
2016,3,10,17,0,487.0,86.0,3.7,19.0,218.0,599.84,488.26
2016,3,10,17,15,412.5,73.5,3.65,18.5,168.5,515.07,421.66
2016,3,10,17,30,338.0,61.0,3.6,18.0,119.0,431.12,352.43
2016,3,10,17,45,240.0,43.5,3.6,17.5,77.0,320.48,257.23
2016,3,10,18,0,142.0,26.0,3.6,17.0,35.0,202.57,124.77
2016,3,10,18,15,71.0,13.0,3.65,17.0,17.5,69.13,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,5.5,12.5,2.7,14.5,12.5,9.83,0.0
2016,3,11,7,0,11.0,25.0,2.7,15.0,25.0,18.93,8.27
2016,3,11,7,15,47.5,45.5,2.65,15.0,53.0,33.48,23.29
2016,3,11,7,30,84.0,66.0,2.6,15.0,81.0,47.83,36.57
2016,3,11,7,45,104.5,88.5,2.55,15.5,113.5,62.99,50.27
2016,3,11,8,0,125.0,111.0,2.5,16.0,146.0,77.81,63.39
2016,3,11,8,15,140.5,132.5,2.45,16.5,179.0,91.66,75.37
2016,3,11,8,30,156.0,154.0,2.4,17.0,212.0,105.17,86.79
2016,3,11,8,45,189.0,174.5,2.4,17.5,254.5,118.11,97.51
2016,3,11,9,0,222.0,195.0,2.4,18.0,297.0,130.77,107.83
2016,3,11,9,15,310.0,201.5,2.3,18.0,359.5,132.09,108.57
2016,3,11,9,30,398.0,208.0,2.2,18.0,422.0,137.27,112.62
2016,3,11,9,45,420.0,220.5,2.1,18.5,462.0,138.3,112.92
2016,3,11,10,0,442.0,233.0,2.0,19.0,502.0,143.96,117.14
2016,3,11,10,15,413.0,257.0,1.9,19.0,519.5,161.63,131.55
2016,3,11,10,30,384.0,281.0,1.8,19.0,537.0,171.96,139.77
2016,3,11,10,45,353.5,303.0,1.75,19.5,546.0,201.43,147.14
2016,3,11,11,0,323.0,325.0,1.7,20.0,555.0,240.11,172.29
2016,3,11,11,15,171.0,299.0,1.65,20.0,421.0,232.61,172.2
2016,3,11,11,30,19.0,273.0,1.6,20.0,287.0,204.82,157.04
2016,3,11,11,45,102.5,327.0,1.6,20.5,405.5,265.81,201.46
2016,3,11,12,0,186.0,381.0,1.6,21.0,524.0,342.68,258.01
2016,3,11,12,15,223.0,378.5,1.65,21.0,551.0,376.69,284.17
2016,3,11,12,30,260.0,376.0,1.7,21.0,578.0,417.03,315.43
2016,3,11,12,45,177.5,373.0,1.75,21.5,510.5,390.48,296.68
2016,3,11,13,0,95.0,370.0,1.8,22.0,443.0,350.65,267.19
2016,3,11,13,15,220.0,354.5,1.85,22.0,519.5,437.41,334.01
2016,3,11,13,30,345.0,339.0,1.9,22.0,596.0,538.24,409.81
2016,3,11,13,45,393.5,313.0,1.95,22.0,598.5,574.09,437.5
2016,3,11,14,0,442.0,287.0,2.0,22.0,601.0,625.08,476.19
2016,3,11,14,15,446.0,273.5,1.95,21.5,580.0,640.86,489.42
2016,3,11,14,30,450.0,260.0,1.9,21.0,559.0,654.36,501.31
2016,3,11,14,45,423.0,252.0,1.85,21.0,522.0,644.43,494.99
2016,3,11,15,0,396.0,244.0,1.8,21.0,485.0,611.79,472.92
2016,3,11,15,15,500.5,195.5,1.7,21.0,478.0,689.82,532.33
2016,3,11,15,30,605.0,147.0,1.6,21.0,471.0,756.12,581.11
2016,3,11,15,45,433.0,168.5,1.5,21.0,390.0,624.6,485.84
2016,3,11,16,0,261.0,190.0,1.4,21.0,309.0,477.8,376.47
2016,3,11,16,15,245.5,171.0,1.3,20.5,272.5,448.82,357.22
2016,3,11,16,30,230.0,152.0,1.2,20.0,236.0,418.18,335.34
2016,3,11,16,45,208.5,131.0,1.1,19.5,198.5,377.61,305.05
2016,3,11,17,0,187.0,110.0,1.0,19.0,161.0,335.69,272.7
2016,3,11,17,15,157.0,88.5,1.05,18.5,125.0,284.0,231.43
2016,3,11,17,30,127.0,67.0,1.1,18.0,89.0,213.07,173.18
2016,3,11,17,45,75.5,46.0,1.15,18.0,57.5,141.85,111.49
2016,3,11,18,0,24.0,25.0,1.2,18.0,26.0,51.05,29.02
2016,3,11,18,15,12.0,12.5,1.2,17.5,13.0,19.81,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.5,2.05,13.0,7.5,5.9,0.0
2016,3,12,7,0,0.0,15.0,2.1,13.0,15.0,11.41,3.2
2016,3,12,7,15,0.0,36.0,2.1,13.5,36.0,27.25,18.14
2016,3,12,7,30,0.0,57.0,2.1,14.0,57.0,42.3,31.91
2016,3,12,7,45,6.5,81.0,2.1,14.5,82.5,59.12,47.09
2016,3,12,8,0,13.0,105.0,2.1,15.0,108.0,75.72,61.81
2016,3,12,8,15,20.0,127.5,2.1,15.0,134.0,91.25,75.43
2016,3,12,8,30,27.0,150.0,2.1,15.0,160.0,103.34,85.83
2016,3,12,8,45,38.5,169.5,2.1,15.5,186.5,115.89,96.3
2016,3,12,9,0,50.0,189.0,2.1,16.0,213.0,128.21,106.39
2016,3,12,9,15,48.0,212.0,2.0,16.5,236.5,141.8,117.41
2016,3,12,9,30,46.0,235.0,1.9,17.0,260.0,155.02,127.96
2016,3,12,9,45,86.5,260.0,1.85,17.5,311.5,169.87,139.77
2016,3,12,10,0,127.0,285.0,1.8,18.0,363.0,176.29,144.44
2016,3,12,10,15,199.0,297.5,1.7,18.0,427.5,184.47,150.82
2016,3,12,10,30,271.0,310.0,1.6,18.0,492.0,182.5,148.82
2016,3,12,10,45,294.0,319.5,1.55,18.5,524.0,206.93,152.9
2016,3,12,11,0,317.0,329.0,1.5,19.0,556.0,242.88,175.0
2016,3,12,11,15,500.5,274.0,1.5,19.0,644.5,271.09,188.66
2016,3,12,11,30,684.0,219.0,1.5,19.0,733.0,323.33,224.84
2016,3,12,11,45,701.5,213.5,1.5,19.5,747.5,374.19,267.58
2016,3,12,12,0,719.0,208.0,1.5,20.0,762.0,426.11,310.98
2016,3,12,12,15,552.0,277.0,1.5,20.5,704.0,451.42,335.83
2016,3,12,12,30,385.0,346.0,1.5,21.0,646.0,457.14,343.41
2016,3,12,12,45,416.0,330.5,1.55,21.5,652.5,496.99,374.26
2016,3,12,13,0,447.0,315.0,1.6,22.0,659.0,535.7,403.76
2016,3,12,13,15,335.0,341.0,1.65,22.0,596.5,509.49,385.78
2016,3,12,13,30,223.0,367.0,1.7,22.0,534.0,469.36,356.88
2016,3,12,13,45,123.0,320.0,1.75,22.0,412.0,373.46,286.28
2016,3,12,14,0,23.0,273.0,1.8,22.0,290.0,237.9,182.7
2016,3,12,14,15,21.5,263.0,1.8,22.0,278.5,231.38,178.45
2016,3,12,14,30,20.0,253.0,1.8,22.0,267.0,224.61,173.57
2016,3,12,14,45,32.5,254.5,1.85,22.0,275.5,258.33,200.53
2016,3,12,15,0,45.0,256.0,1.9,22.0,284.0,277.56,216.22
2016,3,12,15,15,228.5,230.5,1.75,21.5,356.0,463.29,363.61
2016,3,12,15,30,412.0,205.0,1.6,21.0,428.0,635.25,493.77
2016,3,12,15,45,308.0,201.5,1.5,21.0,360.0,525.62,411.85
2016,3,12,16,0,204.0,198.0,1.4,21.0,292.0,413.31,327.38
2016,3,12,16,15,180.5,181.0,1.3,20.5,257.5,379.83,303.48
2016,3,12,16,30,157.0,164.0,1.2,20.0,223.0,345.58,277.87
2016,3,12,16,45,145.0,140.5,1.1,20.0,188.5,311.86,252.02
2016,3,12,17,0,133.0,117.0,1.0,20.0,154.0,276.77,224.37
2016,3,12,17,15,107.0,93.5,1.0,19.5,119.0,227.4,184.45
2016,3,12,17,30,81.0,70.0,1.0,19.0,84.0,176.69,142.04
2016,3,12,17,45,51.0,48.0,1.05,18.5,55.5,123.64,96.2
2016,3,12,18,0,21.0,26.0,1.1,18.0,27.0,50.15,29.74
2016,3,12,18,15,10.5,13.0,1.1,17.5,13.5,18.98,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,9.0,14.0,1.9,14.5,14.5,11.02,0.0
2016,3,13,7,0,18.0,28.0,2.1,15.0,29.0,21.16,11.16
2016,3,13,7,15,48.0,49.0,2.1,15.0,57.0,35.95,25.62
2016,3,13,7,30,78.0,70.0,2.1,15.0,85.0,50.51,39.04
2016,3,13,7,45,97.0,91.5,2.1,15.5,116.0,65.0,52.1
2016,3,13,8,0,116.0,113.0,2.1,16.0,147.0,79.17,64.59
2016,3,13,8,15,70.0,128.0,2.15,16.0,150.0,90.15,74.16
2016,3,13,8,30,24.0,143.0,2.2,16.0,153.0,102.59,84.83
2016,3,13,8,45,12.0,128.5,2.3,16.5,133.5,94.56,77.43
2016,3,13,9,0,0.0,114.0,2.4,17.0,114.0,85.45,69.16
2016,3,13,9,15,0.0,103.5,2.4,17.0,103.5,78.63,63.04
2016,3,13,9,30,0.0,93.0,2.4,17.0,93.0,71.42,56.63
2016,3,13,9,45,3.0,142.0,2.4,17.5,144.5,105.88,85.89
2016,3,13,10,0,6.0,191.0,2.4,18.0,196.0,138.52,113.07
2016,3,13,10,15,7.5,201.5,2.4,18.0,207.0,145.82,118.89
2016,3,13,10,30,9.0,212.0,2.4,18.0,218.0,153.04,124.67
2016,3,13,10,45,9.5,217.0,2.4,18.0,223.5,158.19,122.79
2016,3,13,11,0,10.0,222.0,2.4,18.0,229.0,163.82,126.93
2016,3,13,11,15,11.5,233.0,2.45,18.0,241.5,173.72,134.58
2016,3,13,11,30,13.0,244.0,2.5,18.0,254.0,183.96,142.58
2016,3,13,11,45,11.0,233.5,2.65,18.5,242.0,178.31,137.93
2016,3,13,12,0,9.0,223.0,2.8,19.0,230.0,171.95,132.76
2016,3,13,12,15,18.0,266.0,2.9,19.0,280.0,209.13,162.02
2016,3,13,12,30,27.0,309.0,3.0,19.0,330.0,250.22,194.13
2016,3,13,12,45,13.5,185.5,3.15,19.0,196.0,150.43,115.91
2016,3,13,13,0,0.0,62.0,3.3,19.0,62.0,47.85,33.49
2016,3,13,13,15,4.0,135.0,3.35,19.0,138.0,107.27,81.77
2016,3,13,13,30,8.0,208.0,3.4,19.0,214.0,168.61,130.92
2016,3,13,13,45,4.0,128.0,3.45,19.5,131.0,102.45,77.8
2016,3,13,14,0,0.0,48.0,3.5,20.0,48.0,36.95,24.61
2016,3,13,14,15,12.5,153.5,3.45,20.0,162.5,130.78,101.1
2016,3,13,14,30,25.0,259.0,3.4,20.0,277.0,234.14,183.57
2016,3,13,14,45,162.0,265.5,3.4,20.5,366.0,399.46,315.83
2016,3,13,15,0,299.0,272.0,3.4,21.0,455.0,558.89,438.84
2016,3,13,15,15,523.5,190.0,3.15,21.0,484.5,707.88,553.89
2016,3,13,15,30,748.0,108.0,2.9,21.0,514.0,847.05,654.22
2016,3,13,15,45,722.5,104.0,2.7,21.0,468.5,832.65,643.44
2016,3,13,16,0,697.0,100.0,2.5,21.0,423.0,814.48,631.28
2016,3,13,16,15,663.5,95.0,2.15,20.5,374.5,783.96,610.28
2016,3,13,16,30,630.0,90.0,1.8,20.0,326.0,750.16,586.44
2016,3,13,16,45,596.0,80.5,1.45,20.0,277.0,707.3,554.14
2016,3,13,17,0,562.0,71.0,1.1,20.0,228.0,661.95,518.79
2016,3,13,17,15,491.5,62.0,1.05,19.0,178.0,581.56,460.62
2016,3,13,17,30,421.0,53.0,1.0,18.0,128.0,500.6,398.5
2016,3,13,17,45,325.0,39.5,1.0,17.5,85.5,392.81,310.69
2016,3,13,18,0,229.0,26.0,1.0,17.0,43.0,285.94,198.88
2016,3,13,18,15,114.5,13.0,1.0,16.5,21.5,105.89,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
