Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,137.5,14.0,0.95,14.0,26.0,11.33,0.0
2016,3,14,7,0,275.0,28.0,1.0,15.0,52.0,22.92,13.01
2016,3,14,7,15,383.5,39.5,1.05,15.5,98.0,32.31,22.52
2016,3,14,7,30,492.0,51.0,1.1,16.0,144.0,41.71,31.23
2016,3,14,7,45,553.0,59.5,1.15,16.5,195.0,48.33,37.27
2016,3,14,8,0,614.0,68.0,1.2,17.0,246.0,54.9,43.06
2016,3,14,8,15,658.0,73.5,1.25,17.5,298.0,59.0,46.51
2016,3,14,8,30,702.0,79.0,1.3,18.0,350.0,63.08,49.86
2016,3,14,8,45,463.5,141.0,1.4,18.5,330.0,97.53,79.36
2016,3,14,9,0,225.0,203.0,1.5,19.0,310.0,135.39,111.09
2016,3,14,9,15,136.5,217.0,1.6,19.5,284.0,141.71,115.77
2016,3,14,9,30,48.0,231.0,1.7,20.0,258.0,153.4,124.97
2016,3,14,9,45,69.0,258.0,1.8,20.5,299.5,168.85,137.19
2016,3,14,10,0,90.0,285.0,1.9,21.0,341.0,183.83,148.9
2016,3,14,10,15,239.0,287.0,1.95,21.0,447.0,171.25,138.23
2016,3,14,10,30,388.0,289.0,2.0,21.0,553.0,175.49,141.48
2016,3,14,10,45,350.0,312.5,2.1,21.5,558.0,210.74,151.85
2016,3,14,11,0,312.0,336.0,2.2,22.0,563.0,248.79,177.92
2016,3,14,11,15,273.0,354.5,2.25,22.0,557.0,280.27,203.45
2016,3,14,11,30,234.0,373.0,2.3,22.0,551.0,312.86,231.0
2016,3,14,11,45,207.0,382.0,2.35,22.0,541.0,332.8,248.49
2016,3,14,12,0,180.0,391.0,2.4,22.0,531.0,349.71,263.33
2016,3,14,12,15,242.0,383.5,2.4,22.0,573.0,391.59,295.4
2016,3,14,12,30,304.0,376.0,2.4,22.0,615.0,442.11,334.16
2016,3,14,12,45,570.5,259.5,2.4,22.0,704.5,531.35,402.37
2016,3,14,13,0,837.0,143.0,2.4,22.0,794.0,634.15,481.06
2016,3,14,13,15,832.5,142.0,2.4,22.0,781.0,676.04,513.5
2016,3,14,13,30,828.0,141.0,2.4,22.0,768.0,715.11,543.63
2016,3,14,13,45,814.5,142.5,2.4,22.0,745.5,746.97,568.01
2016,3,14,14,0,801.0,144.0,2.4,22.0,723.0,775.1,589.44
2016,3,14,14,15,451.5,231.5,2.35,21.5,556.0,611.04,469.82
2016,3,14,14,30,102.0,319.0,2.3,21.0,389.0,374.57,290.17
2016,3,14,14,45,56.5,263.0,2.3,21.0,301.5,287.54,224.45
2016,3,14,15,0,11.0,207.0,2.3,21.0,214.0,180.69,140.37
2016,3,14,15,15,359.0,167.0,2.05,20.5,363.5,535.21,424.21
2016,3,14,15,30,707.0,127.0,1.8,20.0,513.0,834.06,640.68
2016,3,14,15,45,662.5,128.0,1.6,20.0,465.0,807.16,618.66
2016,3,14,16,0,618.0,129.0,1.4,20.0,417.0,775.82,596.89
2016,3,14,16,15,581.5,121.5,1.25,19.5,368.5,738.89,572.61
2016,3,14,16,30,545.0,114.0,1.1,19.0,320.0,690.76,539.84
2016,3,14,16,45,486.0,106.0,1.0,18.5,269.0,628.23,496.25
2016,3,14,17,0,427.0,98.0,0.9,18.0,218.0,564.49,450.19
2016,3,14,17,15,357.5,83.5,0.85,17.5,170.0,481.7,387.86
2016,3,14,17,30,288.0,69.0,0.8,17.0,122.0,399.55,322.37
2016,3,14,17,45,198.0,50.0,0.8,17.0,80.5,294.03,234.34
2016,3,14,18,0,108.0,31.0,0.8,17.0,39.0,169.65,120.0
2016,3,14,18,15,54.0,15.5,0.8,17.0,19.5,57.41,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,160.5,15.0,2.55,11.5,30.0,12.17,0.0
2016,3,15,7,0,321.0,30.0,2.8,12.0,60.0,24.72,15.0
2016,3,15,7,15,426.5,40.5,2.8,12.5,107.5,33.33,23.75
2016,3,15,7,30,532.0,51.0,2.8,13.0,155.0,42.0,31.89
2016,3,15,7,45,600.5,57.0,2.8,14.0,208.0,46.89,36.36
2016,3,15,8,0,669.0,63.0,2.8,15.0,261.0,51.87,40.71
2016,3,15,8,15,711.0,68.0,2.85,15.5,314.0,60.39,48.11
2016,3,15,8,30,753.0,73.0,2.9,16.0,367.0,64.57,51.56
2016,3,15,8,45,786.0,75.5,3.0,16.5,418.0,66.71,53.16
2016,3,15,9,0,819.0,78.0,3.1,17.0,469.0,68.89,54.77
2016,3,15,9,15,839.5,80.5,3.05,17.5,515.5,70.81,56.14
2016,3,15,9,30,860.0,83.0,3.0,18.0,562.0,80.55,64.23
2016,3,15,9,45,877.5,84.5,3.0,18.5,604.0,82.24,65.35
2016,3,15,10,0,895.0,86.0,3.0,19.0,646.0,83.83,66.4
2016,3,15,10,15,905.5,87.5,2.95,19.0,681.0,85.15,67.37
2016,3,15,10,30,916.0,89.0,2.9,19.0,716.0,86.38,68.27
2016,3,15,10,45,924.5,90.0,2.85,19.5,744.5,139.53,78.72
2016,3,15,11,0,933.0,91.0,2.8,20.0,773.0,201.44,116.53
2016,3,15,11,15,937.5,92.0,2.7,20.5,793.0,263.03,164.94
2016,3,15,11,30,942.0,93.0,2.6,21.0,813.0,324.4,217.48
2016,3,15,11,45,943.5,94.0,2.55,21.5,824.5,384.34,269.98
2016,3,15,12,0,945.0,95.0,2.5,22.0,836.0,443.23,320.98
2016,3,15,12,15,558.5,246.5,2.45,22.0,685.0,439.08,327.99
2016,3,15,12,30,172.0,398.0,2.4,22.0,534.0,390.75,296.2
2016,3,15,12,45,555.5,247.5,2.35,22.0,683.0,515.99,391.63
2016,3,15,13,0,939.0,97.0,2.3,22.0,832.0,654.95,496.66
2016,3,15,13,15,935.0,96.0,2.3,22.0,818.5,699.26,530.68
2016,3,15,13,30,931.0,95.0,2.3,22.0,805.0,740.61,562.47
2016,3,15,13,45,921.0,96.0,2.3,22.0,782.5,776.36,589.47
2016,3,15,14,0,911.0,97.0,2.3,22.0,760.0,808.52,612.12
2016,3,15,14,15,902.0,96.0,2.25,22.0,730.5,835.79,631.05
2016,3,15,14,30,893.0,95.0,2.2,22.0,701.0,859.32,647.5
2016,3,15,14,45,875.0,95.0,2.2,22.0,664.0,872.39,657.41
2016,3,15,15,0,857.0,95.0,2.2,22.0,627.0,891.65,671.78
2016,3,15,15,15,840.5,92.5,2.1,22.0,585.0,895.43,674.82
2016,3,15,15,30,824.0,90.0,2.0,22.0,543.0,895.08,675.35
2016,3,15,15,45,797.0,88.0,1.95,22.0,495.5,881.51,667.58
2016,3,15,16,0,770.0,86.0,1.9,22.0,448.0,863.87,657.2
2016,3,15,16,15,738.5,81.5,1.7,21.5,397.5,835.09,638.77
2016,3,15,16,30,707.0,77.0,1.5,21.0,347.0,809.35,622.11
2016,3,15,16,45,662.0,71.5,1.35,20.5,295.0,760.68,589.2
2016,3,15,17,0,617.0,66.0,1.2,20.0,243.0,709.61,553.41
2016,3,15,17,15,549.5,58.0,1.2,19.0,191.5,632.38,498.98
2016,3,15,17,30,482.0,50.0,1.2,18.0,140.0,554.59,440.37
2016,3,15,17,45,377.0,38.5,1.25,17.5,95.0,439.43,348.04
2016,3,15,18,0,272.0,27.0,1.3,17.0,50.0,328.92,239.27
2016,3,15,18,15,136.0,13.5,1.35,16.5,25.0,124.75,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,73.5,18.5,2.1,13.0,25.5,14.07,0.0
2016,3,16,7,0,147.0,37.0,2.4,14.0,51.0,27.67,17.58
2016,3,16,7,15,232.5,56.0,2.45,14.5,95.0,41.5,30.75
2016,3,16,7,30,318.0,75.0,2.5,15.0,139.0,55.17,43.28
2016,3,16,7,45,368.0,91.5,2.6,15.5,186.5,66.59,53.57
2016,3,16,8,0,418.0,108.0,2.7,16.0,234.0,77.72,63.33
2016,3,16,8,15,464.5,119.5,2.8,16.5,283.5,85.32,69.77
2016,3,16,8,30,511.0,131.0,2.9,17.0,333.0,92.76,75.92
2016,3,16,8,45,546.0,140.0,3.0,17.5,381.0,98.29,80.31
2016,3,16,9,0,581.0,149.0,3.1,18.0,429.0,103.68,84.52
2016,3,16,9,15,607.5,155.5,3.2,18.5,473.5,109.03,88.65
2016,3,16,9,30,634.0,162.0,3.3,19.0,518.0,111.61,90.41
2016,3,16,9,45,665.5,162.5,3.4,20.0,560.0,110.46,88.83
2016,3,16,10,0,697.0,163.0,3.5,21.0,602.0,109.53,87.48
2016,3,16,10,15,711.5,166.5,3.55,21.5,636.0,110.09,87.58
2016,3,16,10,30,726.0,170.0,3.6,22.0,670.0,110.7,87.75
2016,3,16,10,45,742.0,170.0,3.7,22.5,698.5,159.73,98.47
2016,3,16,11,0,758.0,170.0,3.8,23.0,727.0,214.83,132.85
2016,3,16,11,15,765.5,171.5,3.85,23.5,747.5,270.81,176.47
2016,3,16,11,30,773.0,173.0,3.9,24.0,768.0,327.29,223.87
2016,3,16,11,45,785.0,170.0,3.95,24.5,782.0,385.98,273.66
2016,3,16,12,0,797.0,167.0,4.0,25.0,796.0,440.24,319.75
2016,3,16,12,15,800.0,167.5,4.05,25.0,801.0,493.16,364.74
2016,3,16,12,30,803.0,168.0,4.1,25.0,806.0,545.04,407.89
2016,3,16,12,45,834.5,150.5,4.15,25.0,810.5,597.03,450.28
2016,3,16,13,0,866.0,133.0,4.2,25.0,815.0,648.99,491.93
2016,3,16,13,15,699.5,206.5,4.2,25.0,751.5,653.64,496.26
2016,3,16,13,30,533.0,280.0,4.2,25.0,688.0,636.11,483.46
2016,3,16,13,45,573.0,257.0,4.25,25.0,685.0,677.07,515.72
2016,3,16,14,0,613.0,234.0,4.3,25.0,682.0,722.56,550.68
2016,3,16,14,15,649.0,208.0,4.2,24.5,666.0,758.29,579.3
2016,3,16,14,30,685.0,182.0,4.1,24.0,650.0,791.84,606.44
2016,3,16,14,45,689.0,168.0,4.0,24.0,618.0,807.11,618.62
2016,3,16,15,0,693.0,154.0,3.9,24.0,586.0,818.89,627.76
2016,3,16,15,15,668.0,148.0,3.65,23.5,542.0,809.34,622.52
2016,3,16,15,30,643.0,142.0,3.4,23.0,498.0,795.67,614.55
2016,3,16,15,45,678.5,118.0,3.15,22.5,465.0,814.55,629.73
2016,3,16,16,0,714.0,94.0,2.9,22.0,432.0,828.65,641.23
2016,3,16,16,15,664.5,97.0,2.65,21.0,384.5,792.81,618.42
2016,3,16,16,30,615.0,100.0,2.4,20.0,337.0,753.03,592.58
2016,3,16,16,45,579.0,90.5,2.15,19.5,287.5,707.96,560.91
2016,3,16,17,0,543.0,81.0,1.9,19.0,238.0,660.33,526.11
2016,3,16,17,15,480.5,70.5,1.85,18.0,188.5,584.82,470.64
2016,3,16,17,30,418.0,60.0,1.8,17.0,139.0,508.32,411.05
2016,3,16,17,45,325.5,45.0,1.75,16.5,94.5,398.48,320.58
2016,3,16,18,0,233.0,30.0,1.7,16.0,50.0,296.36,221.27
2016,3,16,18,15,116.5,15.0,1.75,15.5,25.0,109.78,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,175.5,16.0,1.65,9.0,34.0,12.96,0.0
2016,3,17,7,0,351.0,32.0,1.8,10.0,68.0,26.4,17.07
2016,3,17,7,15,454.0,42.0,1.65,10.5,117.5,34.62,25.27
2016,3,17,7,30,557.0,52.0,1.5,11.0,167.0,42.91,33.08
2016,3,17,7,45,614.5,59.5,1.4,11.5,220.0,48.86,38.57
2016,3,17,8,0,672.0,67.0,1.3,12.0,273.0,54.78,43.84
2016,3,17,8,15,713.5,72.5,1.15,13.0,326.5,58.99,47.34
2016,3,17,8,30,755.0,78.0,1.0,14.0,380.0,68.29,55.23
2016,3,17,8,45,782.0,82.5,0.9,15.0,431.0,71.67,57.77
2016,3,17,9,0,809.0,87.0,0.8,16.0,482.0,74.97,60.2
2016,3,17,9,15,830.0,90.0,0.85,16.5,529.0,77.01,61.64
2016,3,17,9,30,851.0,93.0,0.9,17.0,576.0,79.02,63.05
2016,3,17,9,45,866.5,96.0,0.95,17.5,618.0,80.83,64.29
2016,3,17,10,0,882.0,99.0,1.0,18.0,660.0,91.23,72.83
2016,3,17,10,15,893.5,101.0,1.25,18.5,695.5,92.68,73.75
2016,3,17,10,30,905.0,103.0,1.5,19.0,731.0,94.03,74.61
2016,3,17,10,45,913.0,104.5,1.75,19.5,759.0,153.99,88.31
2016,3,17,11,0,921.0,106.0,2.0,20.0,787.0,215.81,127.65
2016,3,17,11,15,926.0,107.0,2.15,20.0,807.0,277.14,176.71
2016,3,17,11,30,931.0,108.0,2.3,20.0,827.0,338.33,229.7
2016,3,17,11,45,932.0,109.5,2.5,20.0,838.5,398.15,282.88
2016,3,17,12,0,933.0,111.0,2.7,20.0,850.0,456.91,334.83
2016,3,17,12,15,933.0,111.0,2.8,20.0,853.0,512.84,383.43
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,567.08,429.48
2016,3,17,12,45,932.5,110.0,3.0,20.0,851.0,618.33,472.13
2016,3,17,13,0,932.0,109.0,3.1,20.0,846.0,667.34,512.06
2016,3,17,13,15,927.5,108.5,3.1,20.0,832.0,711.72,547.32
2016,3,17,13,30,923.0,108.0,3.1,20.0,818.0,753.14,579.67
2016,3,17,13,45,913.0,108.5,3.15,20.5,795.0,788.31,605.96
2016,3,17,14,0,903.0,109.0,3.2,21.0,772.0,819.88,627.74
2016,3,17,14,15,894.0,107.0,3.15,20.5,742.5,846.11,647.7
2016,3,17,14,30,885.0,105.0,3.1,20.0,713.0,868.54,665.17
2016,3,17,14,45,870.0,104.0,3.1,20.0,676.0,893.31,683.48
2016,3,17,15,0,855.0,103.0,3.1,20.0,639.0,904.23,692.33
2016,3,17,15,15,838.0,100.0,2.9,20.0,596.5,906.88,694.31
2016,3,17,15,30,821.0,97.0,2.7,20.0,554.0,905.35,693.53
2016,3,17,15,45,795.5,94.5,2.55,20.0,506.5,892.32,685.3
2016,3,17,16,0,770.0,92.0,2.4,20.0,459.0,875.2,674.36
2016,3,17,16,15,738.5,87.0,2.15,19.0,408.0,852.14,660.83
2016,3,17,16,30,707.0,82.0,1.9,18.0,357.0,819.71,640.25
2016,3,17,16,45,656.5,77.0,1.65,17.5,303.5,766.14,602.67
2016,3,17,17,0,606.0,72.0,1.4,17.0,250.0,710.13,562.07
2016,3,17,17,15,538.0,63.5,1.4,16.0,198.0,631.35,505.82
2016,3,17,17,30,470.0,55.0,1.4,15.0,146.0,551.83,445.22
2016,3,17,17,45,357.0,43.0,1.45,14.5,99.5,428.3,345.43
2016,3,17,18,0,244.0,31.0,1.5,14.0,53.0,309.17,235.05
2016,3,17,18,15,122.0,15.5,1.6,13.5,26.5,115.01,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,172.0,17.5,1.35,8.0,36.0,14.16,1.2
2016,3,18,7,0,344.0,35.0,1.5,9.0,72.0,28.81,19.42
2016,3,18,7,15,445.0,46.0,1.5,9.5,122.0,37.73,28.22
2016,3,18,7,30,546.0,57.0,1.5,10.0,172.0,46.68,36.64
2016,3,18,7,45,611.5,64.0,1.55,10.5,226.5,52.19,41.73
2016,3,18,8,0,677.0,71.0,1.6,11.0,281.0,57.73,46.66
2016,3,18,8,15,718.5,76.5,1.55,12.0,335.5,61.85,50.07
2016,3,18,8,30,760.0,82.0,1.5,13.0,390.0,71.35,58.14
2016,3,18,8,45,785.0,87.5,1.5,14.0,441.0,75.33,61.2
2016,3,18,9,0,810.0,93.0,1.5,15.0,492.0,79.18,64.11
2016,3,18,9,15,764.5,108.5,1.55,15.0,513.5,81.42,65.83
2016,3,18,9,30,719.0,124.0,1.6,15.0,535.0,88.93,72.13
2016,3,18,9,45,801.0,114.5,1.65,15.5,603.0,91.09,73.64
2016,3,18,10,0,883.0,105.0,1.7,16.0,671.0,86.29,69.19
2016,3,18,10,15,894.0,107.0,1.75,16.0,706.0,96.05,77.39
2016,3,18,10,30,905.0,109.0,1.8,16.0,741.0,99.58,80.23
2016,3,18,10,45,917.5,108.5,1.85,16.5,770.5,160.14,93.18
2016,3,18,11,0,930.0,108.0,1.9,17.0,800.0,221.85,133.32
2016,3,18,11,15,934.5,109.0,1.9,17.0,820.0,283.67,183.51
2016,3,18,11,30,939.0,110.0,1.9,17.0,840.0,345.28,237.27
2016,3,18,11,45,942.0,110.0,1.95,17.5,851.5,405.24,290.12
2016,3,18,12,0,945.0,110.0,2.0,18.0,863.0,464.29,341.45
2016,3,18,12,15,945.0,110.0,2.05,18.0,866.0,520.83,390.27
2016,3,18,12,30,945.0,110.0,2.1,18.0,869.0,575.65,436.43
2016,3,18,12,45,945.5,108.5,2.15,18.0,864.0,627.61,479.18
2016,3,18,13,0,946.0,107.0,2.2,18.0,859.0,677.36,519.18
2016,3,18,13,15,942.5,106.5,2.15,18.0,845.5,722.94,554.58
2016,3,18,13,30,939.0,106.0,2.1,18.0,832.0,765.59,586.99
2016,3,18,13,45,934.0,104.5,2.05,18.5,810.0,803.11,613.54
2016,3,18,14,0,929.0,103.0,2.0,19.0,788.0,837.22,635.86
2016,3,18,14,15,920.5,101.5,1.9,18.5,758.5,864.97,655.67
2016,3,18,14,30,912.0,100.0,1.8,18.0,729.0,888.89,672.92
2016,3,18,14,45,900.5,98.0,1.7,18.0,693.0,905.8,684.21
2016,3,18,15,0,889.0,96.0,1.6,18.0,657.0,918.67,692.9
2016,3,18,15,15,873.0,93.5,1.45,18.0,614.0,933.78,702.47
2016,3,18,15,30,857.0,91.0,1.3,18.0,571.0,934.11,702.12
2016,3,18,15,45,835.5,87.5,1.2,18.0,523.0,923.9,695.76
2016,3,18,16,0,814.0,84.0,1.1,18.0,475.0,909.58,686.83
2016,3,18,16,15,784.0,80.0,1.0,17.5,423.0,882.61,670.65
2016,3,18,16,30,754.0,76.0,0.9,17.0,371.0,851.94,651.74
2016,3,18,16,45,708.0,71.0,0.8,17.0,316.5,808.41,622.2
2016,3,18,17,0,662.0,66.0,0.7,17.0,262.0,756.26,585.63
2016,3,18,17,15,595.5,59.0,0.7,16.5,208.5,680.18,532.66
2016,3,18,17,30,529.0,52.0,0.7,16.0,155.0,603.29,475.59
2016,3,18,17,45,415.5,41.5,0.75,15.5,106.5,479.86,379.54
2016,3,18,18,0,302.0,31.0,0.8,15.0,58.0,360.44,272.42
2016,3,18,18,15,151.0,15.5,0.85,14.5,29.0,181.17,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,12.0,0.8,9.5,12.0,9.12,0.0
2016,3,19,7,0,0.0,24.0,0.9,10.0,24.0,18.3,10.36
2016,3,19,7,15,0.0,48.5,1.3,10.0,48.5,36.34,26.98
2016,3,19,7,30,0.0,73.0,1.7,10.0,73.0,53.55,42.85
2016,3,19,7,45,16.0,96.5,2.1,10.0,101.5,70.03,57.91
2016,3,19,8,0,32.0,120.0,2.5,10.0,130.0,84.4,70.82
2016,3,19,8,15,16.0,123.5,2.65,10.0,128.5,89.9,75.6
2016,3,19,8,30,0.0,127.0,2.8,10.0,127.0,93.05,78.18
2016,3,19,8,45,0.0,123.0,2.95,10.5,123.0,91.3,76.23
2016,3,19,9,0,0.0,119.0,3.1,11.0,119.0,89.21,73.99
2016,3,19,9,15,0.0,74.0,3.1,11.0,74.0,56.87,45.15
2016,3,19,9,30,0.0,29.0,3.1,11.0,29.0,22.2,14.2
2016,3,19,9,45,0.0,29.0,3.1,11.5,29.0,22.22,14.14
2016,3,19,10,0,0.0,29.0,3.1,12.0,29.0,22.24,14.08
2016,3,19,10,15,0.0,78.0,3.0,12.0,78.0,60.12,47.36
2016,3,19,10,30,0.0,127.0,2.9,12.0,127.0,96.34,78.76
2016,3,19,10,45,0.0,93.5,2.8,12.0,93.5,72.24,55.02
2016,3,19,11,0,0.0,60.0,2.7,12.0,60.0,46.27,33.28
2016,3,19,11,15,0.0,93.5,2.55,12.0,93.5,72.27,54.94
2016,3,19,11,30,0.0,127.0,2.4,12.0,127.0,97.32,75.59
2016,3,19,11,45,0.0,129.0,2.3,12.5,129.0,99.01,76.74
2016,3,19,12,0,0.0,131.0,2.2,13.0,131.0,100.71,77.94
2016,3,19,12,15,0.0,137.0,2.1,13.0,137.0,105.47,81.81
2016,3,19,12,30,0.0,143.0,2.0,13.0,143.0,110.29,85.73
2016,3,19,12,45,0.0,129.0,1.9,13.0,129.0,99.76,77.11
2016,3,19,13,0,0.0,115.0,1.8,13.0,115.0,89.05,68.36
2016,3,19,13,15,0.0,111.5,1.8,13.0,111.5,86.4,66.24
2016,3,19,13,30,0.0,108.0,1.8,13.0,108.0,83.71,64.08
2016,3,19,13,45,0.0,107.5,1.85,13.0,107.5,83.34,63.85
2016,3,19,14,0,0.0,107.0,1.9,13.0,107.0,82.97,63.63
2016,3,19,14,15,0.0,104.5,2.1,12.5,104.5,80.99,62.22
2016,3,19,14,30,0.0,102.0,2.3,12.0,102.0,78.99,60.79
2016,3,19,14,45,0.0,115.5,2.5,12.0,115.5,90.04,70.14
2016,3,19,15,0,0.0,129.0,2.7,12.0,129.0,101.57,79.92
2016,3,19,15,15,7.5,164.5,2.85,11.5,169.0,140.37,112.93
2016,3,19,15,30,15.0,200.0,3.0,11.0,209.0,183.33,149.37
2016,3,19,15,45,7.5,141.0,3.15,11.0,145.5,122.1,98.45
2016,3,19,16,0,0.0,82.0,3.3,11.0,82.0,63.03,48.45
2016,3,19,16,15,0.0,72.5,3.45,10.5,72.5,55.65,42.42
2016,3,19,16,30,0.0,63.0,3.6,10.0,63.0,48.29,36.29
2016,3,19,16,45,0.0,53.0,3.75,10.0,53.0,40.56,29.69
2016,3,19,17,0,0.0,43.0,3.9,10.0,43.0,32.85,23.03
2016,3,19,17,15,0.0,33.5,4.05,9.5,33.5,25.54,16.67
2016,3,19,17,30,0.0,24.0,4.2,9.0,24.0,18.26,10.24
2016,3,19,17,45,0.0,16.0,4.35,8.5,16.0,12.15,4.77
2016,3,19,18,0,0.0,8.0,4.5,8.0,8.0,6.06,0.0
2016,3,19,18,15,0.0,4.0,4.5,7.5,4.0,3.02,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,12.5,3.0,2.0,12.5,9.5,0.96
2016,3,20,7,0,0.0,25.0,3.1,2.0,25.0,19.07,11.53
2016,3,20,7,15,0.0,43.0,3.1,2.0,43.0,32.69,24.56
2016,3,20,7,30,0.0,61.0,3.1,2.0,61.0,45.79,37.05
2016,3,20,7,45,0.0,80.5,3.1,2.5,80.5,59.75,50.1
2016,3,20,8,0,0.0,100.0,3.1,3.0,100.0,73.57,62.76
2016,3,20,8,15,0.0,64.0,3.05,3.0,64.0,49.06,39.99
2016,3,20,8,30,0.0,28.0,3.0,3.0,28.0,21.36,14.23
2016,3,20,8,45,0.0,52.5,3.0,3.5,52.5,40.21,31.54
2016,3,20,9,0,0.0,77.0,3.0,4.0,77.0,59.17,48.68
2016,3,20,9,15,22.5,159.5,2.95,4.0,172.5,112.77,96.94
2016,3,20,9,30,45.0,242.0,2.9,4.0,268.0,159.95,138.56
2016,3,20,9,45,42.0,255.5,2.85,4.5,281.5,167.87,144.81
2016,3,20,10,0,39.0,269.0,2.8,5.0,295.0,175.56,150.89
2016,3,20,10,15,22.5,234.5,2.7,5.0,250.0,167.49,143.49
2016,3,20,10,30,6.0,200.0,2.6,5.0,205.0,146.08,118.97
2016,3,20,10,45,5.0,188.5,2.55,5.5,193.0,140.0,113.36
2016,3,20,11,0,4.0,177.0,2.5,6.0,181.0,133.15,107.3
2016,3,20,11,15,2.0,159.0,2.45,6.0,161.0,120.82,96.97
2016,3,20,11,30,0.0,141.0,2.4,6.0,141.0,107.67,85.95
2016,3,20,11,45,2.5,159.5,2.4,6.5,161.5,122.53,98.12
2016,3,20,12,0,5.0,178.0,2.4,7.0,182.0,137.87,110.61
2016,3,20,12,15,4.0,170.0,2.35,7.0,173.5,132.25,105.93
2016,3,20,12,30,3.0,162.0,2.3,7.0,165.0,126.34,101.05
2016,3,20,12,45,1.5,153.5,2.25,7.0,155.5,119.51,95.39
2016,3,20,13,0,0.0,145.0,2.2,7.0,146.0,112.38,89.47
2016,3,20,13,15,2.5,161.0,2.1,7.0,163.5,126.87,101.66
2016,3,20,13,30,5.0,177.0,2.0,7.0,181.0,141.89,114.26
2016,3,20,13,45,6.5,193.0,1.95,7.0,198.0,156.77,126.72
2016,3,20,14,0,8.0,209.0,1.9,7.0,215.0,172.28,139.72
2016,3,20,14,15,6.5,198.0,1.85,7.0,203.0,163.18,132.32
2016,3,20,14,30,5.0,187.0,1.8,7.0,191.0,153.81,124.75
2016,3,20,14,45,2.5,136.5,1.75,7.0,138.5,109.66,88.0
2016,3,20,15,0,0.0,86.0,1.7,7.0,86.0,66.27,51.36
2016,3,20,15,15,4.0,136.0,1.7,6.5,138.5,111.81,90.66
2016,3,20,15,30,8.0,186.0,1.7,6.0,191.0,162.98,134.42
2016,3,20,15,45,9.5,178.5,1.7,6.0,183.5,160.22,132.45
2016,3,20,16,0,11.0,171.0,1.7,6.0,176.0,157.89,131.01
2016,3,20,16,15,6.5,153.5,1.65,6.0,156.5,139.54,115.64
2016,3,20,16,30,2.0,136.0,1.6,6.0,137.0,121.03,99.96
2016,3,20,16,45,1.0,116.0,1.55,6.0,116.5,102.85,84.54
2016,3,20,17,0,0.0,96.0,1.5,6.0,96.0,84.3,68.52
2016,3,20,17,15,0.0,76.0,1.3,5.5,76.0,66.18,52.76
2016,3,20,17,30,0.0,56.0,1.1,5.0,56.0,47.33,36.07
2016,3,20,17,45,0.0,38.0,0.95,5.0,38.0,30.1,20.56
2016,3,20,18,0,0.0,20.0,0.8,5.0,20.0,15.24,7.01
2016,3,20,18,15,0.0,10.0,0.7,4.5,10.0,7.6,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.5,21.5,2.55,1.5,42.5,16.5,6.82
2016,3,21,7,0,341.0,43.0,2.9,2.0,85.0,35.24,26.19
2016,3,21,7,15,436.0,54.5,3.15,2.5,136.0,44.32,35.24
2016,3,21,7,30,531.0,66.0,3.4,3.0,187.0,53.39,43.95
2016,3,21,7,45,604.0,72.5,3.65,3.5,243.5,58.35,48.61
2016,3,21,8,0,677.0,79.0,3.9,4.0,300.0,63.42,53.17
2016,3,21,8,15,718.5,85.0,4.0,4.5,355.0,67.7,56.88
2016,3,21,8,30,760.0,91.0,4.1,5.0,410.0,71.93,60.45
2016,3,21,8,45,801.0,92.0,4.2,5.5,465.0,78.72,66.28
2016,3,21,9,0,842.0,93.0,4.3,6.0,520.0,79.65,66.77
2016,3,21,9,15,862.5,96.0,4.25,6.0,568.5,81.6,68.3
2016,3,21,9,30,883.0,99.0,4.2,6.0,617.0,83.49,69.79
2016,3,21,9,45,903.5,100.0,4.2,6.5,661.5,84.06,69.97
2016,3,21,10,0,924.0,101.0,4.2,7.0,706.0,93.56,78.09
2016,3,21,10,15,934.0,102.5,4.15,7.5,741.5,94.65,78.73
2016,3,21,10,30,944.0,104.0,4.1,8.0,777.0,108.76,76.07
2016,3,21,10,45,951.0,106.0,4.1,8.5,805.5,172.55,102.67
2016,3,21,11,0,958.0,108.0,4.1,9.0,834.0,236.9,148.86
2016,3,21,11,15,962.0,109.0,4.1,9.0,853.5,300.28,203.48
2016,3,21,11,30,966.0,110.0,4.1,9.0,873.0,363.34,261.3
2016,3,21,11,45,966.5,111.0,4.1,9.5,884.0,424.64,317.81
2016,3,21,12,0,967.0,112.0,4.1,10.0,895.0,484.73,372.38
2016,3,21,12,15,967.0,112.5,4.1,10.0,898.0,542.81,424.61
2016,3,21,12,30,967.0,113.0,4.1,10.0,901.0,599.15,474.01
2016,3,21,12,45,968.0,111.0,4.15,10.5,895.5,652.1,518.71
2016,3,21,13,0,969.0,109.0,4.2,11.0,890.0,702.8,560.4
2016,3,21,13,15,965.0,108.5,4.2,11.0,875.5,749.0,598.4
2016,3,21,13,30,961.0,108.0,4.2,11.0,861.0,792.15,633.32
2016,3,21,13,45,957.5,105.0,4.2,11.0,839.0,830.14,662.95
2016,3,21,14,0,954.0,102.0,4.2,11.0,817.0,864.65,688.77
2016,3,21,14,15,945.0,100.5,4.15,11.0,786.5,892.54,709.4
2016,3,21,14,30,936.0,99.0,4.1,11.0,756.0,916.47,727.51
2016,3,21,14,45,925.0,97.0,4.05,11.0,718.5,934.13,741.19
2016,3,21,15,0,914.0,95.0,4.0,11.0,681.0,947.68,752.12
2016,3,21,15,15,898.5,92.5,3.9,10.5,637.0,952.43,758.02
2016,3,21,15,30,883.0,90.0,3.8,10.0,593.0,964.31,769.33
2016,3,21,15,45,860.5,87.0,3.7,10.0,543.5,953.66,763.09
2016,3,21,16,0,838.0,84.0,3.6,10.0,494.0,938.83,754.08
2016,3,21,16,15,808.5,80.0,3.25,9.5,441.0,912.01,735.93
2016,3,21,16,30,779.0,76.0,2.9,9.0,388.0,881.43,714.68
2016,3,21,16,45,734.5,71.5,2.6,9.0,333.0,832.34,678.17
2016,3,21,17,0,690.0,67.0,2.3,9.0,278.0,788.42,644.5
2016,3,21,17,15,626.0,60.0,2.1,8.0,223.0,713.73,588.67
2016,3,21,17,30,562.0,53.0,1.9,7.0,168.0,638.13,528.9
2016,3,21,17,45,457.5,43.0,1.7,6.0,118.0,521.95,432.89
2016,3,21,18,0,353.0,33.0,1.5,5.0,68.0,408.98,329.17
2016,3,21,18,15,176.5,16.5,1.5,4.5,34.0,209.79,26.51
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,35.5,5.5,0.95,0.5,6.5,0.0,0.0
2016,3,22,6,30,71.0,11.0,1.0,1.0,13.0,8.65,0.0
2016,3,22,6,45,228.0,26.0,1.1,2.0,51.5,21.22,11.26
2016,3,22,7,0,385.0,41.0,1.2,3.0,90.0,33.71,24.87
2016,3,22,7,15,478.0,51.0,1.2,3.5,142.0,41.74,32.83
2016,3,22,7,30,571.0,61.0,1.2,4.0,194.0,49.8,40.54
2016,3,22,7,45,638.5,66.5,1.2,5.0,250.0,54.18,44.54
2016,3,22,8,0,706.0,72.0,1.2,6.0,306.0,58.69,48.46
2016,3,22,8,15,744.5,77.0,1.45,7.0,360.5,67.57,56.21
2016,3,22,8,30,783.0,82.0,1.7,8.0,415.0,71.53,59.37
2016,3,22,8,45,814.5,84.5,1.95,9.0,468.0,73.5,60.69
2016,3,22,9,0,846.0,87.0,2.2,10.0,521.0,75.49,62.02
2016,3,22,9,15,865.5,90.0,2.4,10.5,568.5,77.54,63.51
2016,3,22,9,30,885.0,93.0,2.6,11.0,616.0,79.54,64.94
2016,3,22,9,45,900.0,95.0,2.8,11.5,658.0,89.36,73.23
2016,3,22,10,0,915.0,97.0,3.0,12.0,700.0,91.0,74.34
2016,3,22,10,15,925.0,99.0,3.1,12.0,735.5,92.4,75.39
2016,3,22,10,30,935.0,101.0,3.2,12.0,771.0,110.21,73.69
2016,3,22,10,45,942.5,102.0,3.35,12.5,799.5,172.82,100.8
2016,3,22,11,0,950.0,103.0,3.5,13.0,828.0,236.02,146.1
2016,3,22,11,15,955.0,104.0,3.6,13.0,848.0,298.98,199.8
2016,3,22,11,30,960.0,105.0,3.7,13.0,868.0,361.76,256.54
2016,3,22,11,45,963.0,105.5,3.8,13.5,880.0,423.07,312.13
2016,3,22,12,0,966.0,106.0,3.9,14.0,892.0,483.44,366.06
2016,3,22,12,15,966.5,106.0,3.95,14.0,895.0,541.1,417.18
2016,3,22,12,30,967.0,106.0,4.0,14.0,898.0,597.05,465.59
2016,3,22,12,45,965.5,106.0,4.05,14.5,892.5,649.9,509.4
2016,3,22,13,0,964.0,106.0,4.1,15.0,887.0,700.38,550.11
2016,3,22,13,15,960.0,105.5,4.1,15.0,872.5,746.17,587.17
2016,3,22,13,30,956.0,105.0,4.1,15.0,858.0,788.93,621.24
2016,3,22,13,45,948.5,104.5,4.15,15.0,835.0,825.86,649.64
2016,3,22,14,0,941.0,104.0,4.2,15.0,812.0,859.2,674.48
2016,3,22,14,15,932.0,102.5,4.2,15.0,782.0,886.61,694.91
2016,3,22,14,30,923.0,101.0,4.2,15.0,752.0,910.11,712.69
2016,3,22,14,45,907.5,100.5,4.25,15.0,713.5,925.0,724.77
2016,3,22,15,0,892.0,100.0,4.3,15.0,675.0,935.72,734.22
2016,3,22,15,15,875.5,97.5,4.2,15.0,631.0,950.48,745.81
2016,3,22,15,30,859.0,95.0,4.1,15.0,587.0,949.99,746.76
2016,3,22,15,45,834.0,92.5,4.05,15.0,538.0,937.21,739.49
2016,3,22,16,0,809.0,90.0,4.0,15.0,489.0,920.27,729.4
2016,3,22,16,15,779.0,85.5,3.75,14.5,436.5,892.13,711.35
2016,3,22,16,30,749.0,81.0,3.5,14.0,384.0,860.27,690.31
2016,3,22,16,45,705.5,75.5,3.3,13.5,329.5,818.42,661.57
2016,3,22,17,0,662.0,70.0,3.1,13.0,275.0,767.27,624.74
2016,3,22,17,15,599.5,62.5,2.95,12.0,221.0,693.41,570.07
2016,3,22,17,30,537.0,55.0,2.8,11.0,167.0,618.65,511.38
2016,3,22,17,45,436.5,44.0,2.65,10.5,117.5,504.99,416.97
2016,3,22,18,0,336.0,33.0,2.5,10.0,68.0,394.67,316.63
2016,3,22,18,15,168.0,16.5,2.6,9.5,34.0,204.25,52.09
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,24.0,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,48.0,10.0,3.0,6.0,12.0,7.87,0.0
2016,3,23,6,45,163.0,30.0,3.15,6.5,49.5,22.66,12.72
2016,3,23,7,0,278.0,50.0,3.3,7.0,87.0,37.57,27.93
2016,3,23,7,15,363.0,65.5,3.35,7.5,137.0,49.06,38.92
2016,3,23,7,30,448.0,81.0,3.4,8.0,187.0,60.45,49.55
2016,3,23,7,45,524.0,89.0,3.45,8.5,242.5,69.81,58.07
2016,3,23,8,0,600.0,97.0,3.5,9.0,298.0,75.44,62.99
2016,3,23,8,15,642.0,104.5,3.6,10.0,352.0,80.2,66.85
2016,3,23,8,30,684.0,112.0,3.7,11.0,406.0,84.87,70.54
2016,3,23,8,45,726.5,114.0,3.85,12.0,460.0,85.73,70.79
2016,3,23,9,0,769.0,116.0,4.0,13.0,514.0,86.75,71.17
2016,3,23,9,15,791.0,120.0,4.1,13.5,561.0,88.64,72.46
2016,3,23,9,30,813.0,124.0,4.2,14.0,608.0,98.14,80.35
2016,3,23,9,45,836.5,124.0,4.3,14.5,651.5,97.48,79.4
2016,3,23,10,0,860.0,124.0,4.4,15.0,695.0,96.94,78.59
2016,3,23,10,15,871.0,126.5,4.45,15.5,730.5,97.66,78.89
2016,3,23,10,30,882.0,129.0,4.5,16.0,766.0,118.17,77.7
2016,3,23,10,45,895.0,128.5,4.6,16.5,795.0,178.89,105.42
2016,3,23,11,0,908.0,128.0,4.7,17.0,824.0,246.93,154.7
2016,3,23,11,15,913.5,129.0,4.75,17.5,844.0,308.03,206.01
2016,3,23,11,30,919.0,130.0,4.8,18.0,864.0,369.06,259.95
2016,3,23,11,45,927.0,127.5,4.85,18.5,876.5,428.4,312.84
2016,3,23,12,0,935.0,125.0,4.9,19.0,889.0,487.29,364.58
2016,3,23,12,15,935.5,125.0,4.9,19.0,892.0,543.71,413.9
2016,3,23,12,30,936.0,125.0,4.9,19.0,895.0,598.5,460.65
2016,3,23,12,45,940.0,121.5,4.95,19.0,891.0,650.72,504.43
2016,3,23,13,0,944.0,118.0,5.0,19.0,887.0,700.95,545.73
2016,3,23,13,15,940.0,117.5,5.0,19.0,872.5,746.12,582.15
2016,3,23,13,30,936.0,117.0,5.0,19.0,858.0,788.31,615.66
2016,3,23,13,45,932.5,114.5,5.0,19.0,836.0,825.93,644.58
2016,3,23,14,0,929.0,112.0,5.0,19.0,814.0,860.17,669.82
2016,3,23,14,15,920.0,110.0,4.95,19.0,783.5,886.85,689.38
2016,3,23,14,30,911.0,108.0,4.9,19.0,753.0,909.63,706.27
2016,3,23,14,45,900.0,105.5,4.9,19.0,716.0,926.17,719.23
2016,3,23,15,0,889.0,103.0,4.9,19.0,679.0,949.86,737.48
2016,3,23,15,15,872.5,100.5,4.75,18.5,635.0,953.52,741.99
2016,3,23,15,30,856.0,98.0,4.6,18.0,591.0,952.91,743.75
2016,3,23,15,45,831.5,95.5,4.45,18.0,542.0,940.47,735.81
2016,3,23,16,0,807.0,93.0,4.3,18.0,493.0,923.86,725.21
2016,3,23,16,15,777.0,88.5,4.05,17.5,440.5,895.57,707.35
2016,3,23,16,30,747.0,84.0,3.8,17.0,388.0,870.8,691.78
2016,3,23,16,45,697.5,79.5,3.6,16.5,332.0,817.64,655.09
2016,3,23,17,0,648.0,75.0,3.4,16.0,276.0,761.9,615.35
2016,3,23,17,15,585.0,66.5,3.25,15.0,222.0,686.15,559.74
2016,3,23,17,30,522.0,58.0,3.1,14.0,168.0,609.46,500.13
2016,3,23,17,45,417.5,47.0,3.0,13.5,118.5,492.04,403.73
2016,3,23,18,0,313.0,36.0,2.9,13.0,69.0,377.71,302.18
2016,3,23,18,15,156.5,18.0,2.9,12.5,34.5,198.53,70.82
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,11.8,0.0
2016,3,24,6,45,150.5,32.5,2.75,10.0,53.0,24.42,14.41
2016,3,24,7,0,301.0,50.0,3.0,11.0,91.0,37.73,27.69
2016,3,24,7,15,386.0,63.5,3.0,11.5,140.5,47.89,37.3
2016,3,24,7,30,471.0,77.0,3.0,12.0,190.0,58.0,46.61
2016,3,24,7,45,532.5,86.0,3.05,12.5,243.5,67.46,55.07
2016,3,24,8,0,594.0,95.0,3.1,13.0,297.0,73.72,60.47
2016,3,24,8,15,467.5,130.0,3.25,13.5,305.0,91.5,75.91
2016,3,24,8,30,341.0,165.0,3.4,14.0,313.0,112.57,93.97
2016,3,24,8,45,544.0,140.5,3.55,15.0,409.5,97.88,80.5
2016,3,24,9,0,747.0,116.0,3.7,16.0,506.0,86.12,69.75
