Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,17,30,208.0,108.0,0.9,13.0,164.0,361.91,299.95
2016,4,13,17,45,167.5,86.5,0.9,12.5,125.0,296.89,246.79
2016,4,13,18,0,127.0,65.0,0.9,12.0,86.0,232.16,191.68
2016,4,13,18,15,75.0,43.5,0.9,11.5,54.5,139.56,111.31
2016,4,13,18,30,23.0,22.0,0.9,11.0,23.0,56.62,27.17
2016,4,13,18,45,11.5,11.0,0.95,10.5,11.5,18.01,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,45.0,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,90.0,13.0,1.7,4.0,15.0,10.23,0.0
2016,4,14,6,15,226.5,27.5,1.9,4.5,53.0,22.39,12.78
2016,4,14,6,30,363.0,42.0,2.1,5.0,91.0,34.32,25.28
2016,4,14,6,45,451.5,52.5,2.3,5.5,141.5,42.64,33.41
2016,4,14,7,0,540.0,63.0,2.5,6.0,192.0,50.95,41.27
2016,4,14,7,15,597.0,71.0,2.55,6.5,246.5,56.96,46.79
2016,4,14,7,30,654.0,79.0,2.6,7.0,301.0,62.91,52.08
2016,4,14,7,45,693.0,85.0,2.65,8.0,355.5,67.08,55.51
2016,4,14,8,0,732.0,91.0,2.7,9.0,410.0,71.18,58.78
2016,4,14,8,15,760.5,95.5,2.75,9.5,463.5,80.12,66.43
2016,4,14,8,30,789.0,100.0,2.8,10.0,517.0,83.03,68.63
2016,4,14,8,45,809.0,104.5,2.85,10.5,566.5,85.64,70.56
2016,4,14,9,0,829.0,109.0,2.9,11.0,616.0,88.12,72.37
2016,4,14,9,15,844.5,112.0,2.9,11.5,661.5,89.4,73.13
2016,4,14,9,30,860.0,115.0,2.9,12.0,707.0,90.59,73.83
2016,4,14,9,45,871.0,118.0,2.9,12.5,746.0,91.57,74.35
2016,4,14,10,0,882.0,121.0,2.9,13.0,785.0,102.18,83.18
2016,4,14,10,15,891.0,123.0,2.9,13.0,818.0,134.62,85.02
2016,4,14,10,30,900.0,125.0,2.9,13.0,851.0,194.59,116.78
2016,4,14,10,45,906.0,126.5,2.9,13.5,876.5,254.69,162.0
2016,4,14,11,0,912.0,128.0,2.9,14.0,902.0,315.17,213.55
2016,4,14,11,15,916.0,129.0,2.85,14.5,920.0,374.91,266.51
2016,4,14,11,30,920.0,130.0,2.8,15.0,938.0,434.35,319.05
2016,4,14,11,45,921.5,131.0,2.8,15.5,947.5,492.21,369.34
2016,4,14,12,0,923.0,132.0,2.8,16.0,957.0,549.07,417.32
2016,4,14,12,15,923.0,132.0,2.75,16.0,958.0,603.21,462.38
2016,4,14,12,30,923.0,132.0,2.7,16.0,959.0,655.68,504.82
2016,4,14,12,45,924.5,129.5,2.7,16.0,952.5,705.33,544.25
2016,4,14,13,0,926.0,127.0,2.7,16.0,946.0,752.84,581.16
2016,4,14,13,15,922.0,126.5,2.7,16.0,930.5,795.58,613.82
2016,4,14,13,30,918.0,126.0,2.7,16.0,915.0,835.38,642.91
2016,4,14,13,45,913.5,124.0,2.7,16.5,892.0,870.33,666.32
2016,4,14,14,0,909.0,122.0,2.7,17.0,869.0,901.9,687.31
2016,4,14,14,15,901.0,120.5,2.7,17.0,838.5,927.37,705.43
2016,4,14,14,30,893.0,119.0,2.7,17.0,808.0,949.1,721.14
2016,4,14,14,45,883.0,116.0,2.7,17.0,770.5,963.63,732.13
2016,4,14,15,0,873.0,113.0,2.7,17.0,733.0,987.04,749.39
2016,4,14,15,15,858.5,110.5,2.65,16.5,689.5,990.06,753.86
2016,4,14,15,30,844.0,108.0,2.6,16.0,646.0,988.98,755.95
2016,4,14,15,45,826.0,104.0,2.6,16.0,598.0,978.64,751.02
2016,4,14,16,0,808.0,100.0,2.6,16.0,550.0,964.34,743.58
2016,4,14,16,15,782.5,96.0,2.45,15.5,498.0,938.71,728.3
2016,4,14,16,30,757.0,92.0,2.3,15.0,446.0,909.5,710.46
2016,4,14,16,45,722.5,86.5,2.15,15.0,391.5,873.83,686.47
2016,4,14,17,0,688.0,81.0,2.0,15.0,337.0,828.56,655.14
2016,4,14,17,15,638.0,74.5,1.8,14.0,282.5,764.61,611.12
2016,4,14,17,30,588.0,68.0,1.6,13.0,228.0,699.38,564.15
2016,4,14,17,45,513.0,58.5,1.45,12.0,176.0,606.18,493.54
2016,4,14,18,0,438.0,49.0,1.3,11.0,124.0,514.26,419.74
2016,4,14,18,15,318.0,36.0,1.3,10.5,80.0,381.41,307.94
2016,4,14,18,30,198.0,23.0,1.3,10.0,36.0,244.58,146.43
2016,4,14,18,45,99.0,11.5,1.35,9.5,18.0,89.62,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,6.29,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,12.59,0.0
2016,4,15,6,15,133.5,32.0,2.7,4.0,50.5,23.99,14.53
2016,4,15,6,30,267.0,48.0,2.8,4.0,85.0,36.12,27.07
2016,4,15,6,45,329.5,63.5,2.9,4.5,130.0,47.41,37.94
2016,4,15,7,0,392.0,79.0,3.0,5.0,175.0,58.51,48.39
2016,4,15,7,15,460.0,84.5,3.15,5.5,223.0,62.89,52.4
2016,4,15,7,30,528.0,90.0,3.3,6.0,271.0,69.0,57.83
2016,4,15,7,45,643.0,90.0,3.5,7.0,347.5,69.67,58.06
2016,4,15,8,0,758.0,90.0,3.7,8.0,424.0,70.94,58.78
2016,4,15,8,15,786.0,94.0,3.8,8.5,478.0,79.5,66.12
2016,4,15,8,30,814.0,98.0,3.9,9.0,532.0,82.13,68.09
2016,4,15,8,45,833.5,102.0,4.0,9.5,582.0,84.48,69.8
2016,4,15,9,0,853.0,106.0,4.1,10.0,632.0,86.71,71.41
2016,4,15,9,15,868.5,109.0,4.1,10.5,677.5,88.09,72.27
2016,4,15,9,30,884.0,112.0,4.1,11.0,723.0,89.38,73.07
2016,4,15,9,45,893.0,115.5,4.15,11.5,762.0,100.16,82.11
2016,4,15,10,0,902.0,119.0,4.2,12.0,801.0,101.74,83.14
2016,4,15,10,15,775.5,183.5,4.15,12.5,787.5,145.7,95.79
2016,4,15,10,30,649.0,248.0,4.1,13.0,774.0,219.55,147.11
2016,4,15,10,45,787.5,187.5,4.1,13.5,845.0,258.18,170.29
2016,4,15,11,0,926.0,127.0,4.1,14.0,916.0,320.78,218.43
2016,4,15,11,15,929.5,128.0,4.0,14.0,933.5,381.09,272.81
2016,4,15,11,30,933.0,129.0,3.9,14.0,951.0,441.04,326.9
2016,4,15,11,45,933.5,130.0,3.85,14.5,960.0,499.11,377.96
2016,4,15,12,0,934.0,131.0,3.8,15.0,969.0,556.05,426.57
2016,4,15,12,15,766.0,227.5,3.7,15.0,915.5,595.1,460.14
2016,4,15,12,30,598.0,324.0,3.6,15.0,862.0,617.28,478.39
2016,4,15,12,45,577.0,331.0,3.55,15.5,847.0,650.56,504.05
2016,4,15,13,0,556.0,338.0,3.5,16.0,832.0,680.65,526.52
2016,4,15,13,15,741.0,231.5,3.4,16.0,878.0,767.84,594.38
2016,4,15,13,30,926.0,125.0,3.3,16.0,924.0,842.53,651.8
2016,4,15,13,45,920.0,123.5,3.25,16.5,900.0,876.88,674.46
2016,4,15,14,0,914.0,122.0,3.2,17.0,876.0,907.76,694.86
2016,4,15,14,15,807.5,164.0,3.15,17.0,812.0,900.71,690.3
2016,4,15,14,30,701.0,206.0,3.1,17.0,748.0,882.85,678.55
2016,4,15,14,45,606.5,227.5,3.05,17.0,681.0,839.17,647.53
2016,4,15,15,0,512.0,249.0,3.0,17.0,614.0,783.36,607.71
2016,4,15,15,15,585.5,206.5,2.9,16.5,600.0,826.08,643.17
2016,4,15,15,30,659.0,164.0,2.8,16.0,586.0,877.5,681.93
2016,4,15,15,45,696.0,136.5,2.75,16.0,552.5,894.99,695.31
2016,4,15,16,0,733.0,109.0,2.7,16.0,519.0,907.2,705.44
2016,4,15,16,15,670.0,112.5,2.55,15.5,460.0,853.74,669.87
2016,4,15,16,30,607.0,116.0,2.4,15.0,401.0,796.83,631.77
2016,4,15,16,45,552.5,116.5,2.25,15.0,352.0,741.68,593.02
2016,4,15,17,0,498.0,117.0,2.1,15.0,303.0,676.76,546.1
2016,4,15,17,15,465.0,102.0,1.9,14.0,254.0,622.53,507.58
2016,4,15,17,30,432.0,87.0,1.7,13.0,205.0,567.16,466.29
2016,4,15,17,45,373.0,72.5,1.5,12.0,158.5,487.63,403.74
2016,4,15,18,0,314.0,58.0,1.3,11.0,112.0,409.63,339.2
2016,4,15,18,15,222.5,41.5,1.3,10.5,73.0,302.16,246.27
2016,4,15,18,30,131.0,25.0,1.3,10.0,34.0,189.71,119.85
2016,4,15,18,45,65.5,12.5,1.35,9.5,17.0,63.17,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,8.65,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,16.03,0.0
2016,4,16,6,15,216.5,33.5,2.2,4.5,64.5,25.42,16.04
2016,4,16,6,30,433.0,45.0,2.3,5.0,107.0,37.09,27.91
2016,4,16,6,45,521.5,54.0,2.45,5.5,160.5,44.3,35.0
2016,4,16,7,0,610.0,63.0,2.6,6.0,214.0,51.58,41.87
2016,4,16,7,15,665.0,69.5,2.65,6.5,270.5,56.6,46.47
2016,4,16,7,30,720.0,76.0,2.7,7.0,327.0,61.63,50.9
2016,4,16,7,45,718.5,78.0,2.8,8.0,363.0,67.71,56.05
2016,4,16,8,0,717.0,80.0,2.9,9.0,399.0,68.61,56.44
2016,4,16,8,15,700.0,98.0,2.85,9.5,440.5,74.22,61.13
2016,4,16,8,30,683.0,116.0,2.8,10.0,482.0,84.28,69.7
2016,4,16,8,45,711.5,121.0,2.8,10.5,533.5,86.68,71.43
2016,4,16,9,0,740.0,126.0,2.8,11.0,585.0,89.0,73.09
2016,4,16,9,15,829.0,115.0,2.75,11.5,663.0,90.63,74.16
2016,4,16,9,30,918.0,104.0,2.7,12.0,741.0,94.98,77.59
2016,4,16,9,45,927.5,106.0,2.65,12.5,780.5,96.12,78.23
2016,4,16,10,0,937.0,108.0,2.6,13.0,820.0,97.12,78.78
2016,4,16,10,15,944.0,109.5,2.55,13.5,852.5,137.01,82.79
2016,4,16,10,30,951.0,111.0,2.5,14.0,885.0,199.33,117.19
2016,4,16,10,45,955.5,112.5,2.5,14.5,910.0,261.85,164.92
2016,4,16,11,0,960.0,114.0,2.5,15.0,935.0,324.52,218.47
2016,4,16,11,15,962.5,115.0,2.5,15.0,952.0,386.19,273.54
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,447.33,328.04
2016,4,16,11,45,966.5,116.0,2.5,15.5,978.0,506.61,379.33
2016,4,16,12,0,968.0,116.0,2.5,16.0,987.0,564.75,428.11
2016,4,16,12,15,968.0,116.0,2.5,16.0,988.0,620.69,474.47
2016,4,16,12,30,968.0,116.0,2.5,16.0,989.0,674.87,518.12
2016,4,16,12,45,966.0,115.5,2.5,16.5,981.0,725.36,556.83
2016,4,16,13,0,964.0,115.0,2.5,17.0,973.0,773.39,592.62
2016,4,16,13,15,960.5,114.5,2.45,17.0,957.0,817.62,625.6
2016,4,16,13,30,957.0,114.0,2.4,17.0,941.0,858.85,654.18
2016,4,16,13,45,950.5,113.0,2.4,17.0,917.0,893.98,678.54
2016,4,16,14,0,944.0,112.0,2.4,17.0,893.0,925.54,700.48
2016,4,16,14,15,935.5,110.5,2.35,17.0,861.0,951.16,717.97
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,972.9,732.94
2016,4,16,14,45,916.0,107.0,2.3,17.0,790.5,987.84,744.04
2016,4,16,15,0,905.0,105.0,2.3,17.0,752.0,998.74,752.68
2016,4,16,15,15,890.5,102.5,2.25,17.0,707.5,1001.64,755.66
2016,4,16,15,30,876.0,100.0,2.2,17.0,663.0,1000.49,756.19
2016,4,16,15,45,856.5,97.0,2.15,17.0,613.5,1002.7,759.21
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,988.03,751.02
2016,4,16,16,15,812.0,90.0,1.95,16.5,511.0,962.76,736.07
2016,4,16,16,30,787.0,86.0,1.8,16.0,458.0,933.88,718.62
2016,4,16,16,45,752.0,81.5,1.65,16.0,402.5,891.04,689.92
2016,4,16,17,0,717.0,77.0,1.5,16.0,347.0,852.69,663.91
2016,4,16,17,15,668.0,70.5,1.35,15.0,291.5,789.15,621.45
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,724.37,576.21
2016,4,16,17,45,545.5,56.0,1.1,13.0,183.0,633.88,509.59
2016,4,16,18,0,472.0,48.0,1.0,12.0,130.0,544.57,439.65
2016,4,16,18,15,353.0,36.0,1.05,11.5,85.0,412.55,331.22
2016,4,16,18,30,234.0,24.0,1.1,11.0,40.0,280.22,185.5
2016,4,16,18,45,117.0,12.0,1.15,11.0,20.0,104.77,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,6.69,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,12.99,0.0
2016,4,17,6,15,259.0,31.5,1.1,5.5,63.0,25.68,16.48
2016,4,17,6,30,391.0,46.0,1.3,6.0,104.0,37.57,28.33
2016,4,17,6,45,478.5,56.0,1.5,7.0,156.0,45.46,35.9
2016,4,17,7,0,566.0,66.0,1.7,8.0,208.0,53.36,43.19
2016,4,17,7,15,621.0,73.0,1.7,8.5,263.0,58.58,47.91
2016,4,17,7,30,676.0,80.0,1.7,9.0,318.0,63.79,52.44
2016,4,17,7,45,717.0,85.0,1.7,10.0,374.0,67.32,55.25
2016,4,17,8,0,758.0,90.0,1.7,11.0,430.0,76.69,63.16
2016,4,17,8,15,785.0,94.5,1.7,11.5,483.5,79.71,65.46
2016,4,17,8,30,812.0,99.0,1.7,12.0,537.0,82.64,67.67
2016,4,17,8,45,831.5,102.5,1.75,13.0,587.0,84.61,68.89
2016,4,17,9,0,851.0,106.0,1.8,14.0,637.0,86.49,70.03
2016,4,17,9,15,866.0,109.0,1.85,14.5,682.0,87.84,70.85
2016,4,17,9,30,881.0,112.0,1.9,15.0,727.0,89.09,71.59
2016,4,17,9,45,885.5,117.5,1.95,15.5,764.5,100.87,81.33
2016,4,17,10,0,890.0,123.0,2.0,16.0,802.0,103.24,82.99
2016,4,17,10,15,898.0,125.0,2.05,16.5,834.0,144.53,87.81
2016,4,17,10,30,906.0,127.0,2.1,17.0,866.0,204.66,121.48
2016,4,17,10,45,911.0,128.5,2.15,17.5,891.0,264.75,167.07
2016,4,17,11,0,916.0,130.0,2.2,18.0,916.0,325.09,218.0
2016,4,17,11,15,919.5,131.0,2.2,18.0,933.0,384.7,270.39
2016,4,17,11,30,923.0,132.0,2.2,18.0,950.0,443.96,322.32
2016,4,17,11,45,924.5,132.5,2.2,18.5,959.0,501.46,371.19
2016,4,17,12,0,926.0,133.0,2.2,19.0,968.0,557.93,417.71
2016,4,17,12,15,926.0,133.0,2.2,19.0,969.0,611.99,461.76
2016,4,17,12,30,926.0,133.0,2.2,19.0,970.0,664.39,503.27
2016,4,17,12,45,925.0,131.5,2.2,19.0,962.5,713.13,541.04
2016,4,17,13,0,924.0,130.0,2.2,19.0,955.0,759.54,576.23
2016,4,17,13,15,920.5,129.5,2.2,19.0,939.5,802.39,608.12
2016,4,17,13,30,917.0,129.0,2.2,19.0,924.0,842.35,636.4
2016,4,17,13,45,911.0,127.5,2.2,19.5,900.5,876.3,658.5
2016,4,17,14,0,905.0,126.0,2.2,20.0,877.0,906.81,678.21
2016,4,17,14,15,897.0,124.5,2.15,20.0,846.0,932.0,695.17
2016,4,17,14,30,889.0,123.0,2.1,20.0,815.0,953.46,709.73
2016,4,17,14,45,878.0,120.5,2.1,20.0,777.5,967.31,719.95
2016,4,17,15,0,867.0,118.0,2.1,20.0,740.0,990.48,736.57
2016,4,17,15,15,852.5,115.0,2.05,19.5,696.5,992.65,740.23
2016,4,17,15,30,838.0,112.0,2.0,19.0,653.0,990.71,741.6
2016,4,17,15,45,819.5,108.5,1.95,19.0,604.5,980.2,736.08
2016,4,17,16,0,801.0,105.0,1.9,19.0,556.0,965.74,728.16
2016,4,17,16,15,775.0,100.5,1.75,18.5,504.0,938.78,712.03
2016,4,17,16,30,749.0,96.0,1.6,18.0,452.0,915.73,698.52
2016,4,17,16,45,715.5,90.5,1.45,18.0,397.5,873.92,670.58
2016,4,17,17,0,682.0,85.0,1.3,18.0,343.0,829.48,640.45
2016,4,17,17,15,632.5,78.0,1.2,17.0,288.5,765.16,598.3
2016,4,17,17,30,583.0,71.0,1.1,16.0,234.0,699.56,553.27
2016,4,17,17,45,511.0,61.5,1.0,15.5,181.5,608.95,486.02
2016,4,17,18,0,439.0,52.0,0.9,15.0,129.0,519.41,415.79
2016,4,17,18,15,324.0,39.0,0.95,14.5,85.0,390.38,311.09
2016,4,17,18,30,209.0,26.0,1.0,14.0,41.0,262.84,178.44
2016,4,17,18,45,104.5,13.0,1.1,13.5,20.5,95.42,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,75.0,8.5,1.1,8.5,12.5,6.69,0.0
2016,4,18,6,0,150.0,17.0,1.1,9.0,25.0,13.76,0.0
2016,4,18,6,15,279.0,31.0,1.3,10.0,66.0,25.28,15.99
2016,4,18,6,30,408.0,45.0,1.5,11.0,107.0,36.79,27.09
2016,4,18,6,45,487.5,54.5,1.7,12.5,158.0,44.29,34.07
2016,4,18,7,0,567.0,64.0,1.9,14.0,209.0,51.78,40.75
2016,4,18,7,15,620.5,71.0,1.8,14.5,263.5,57.04,45.4
2016,4,18,7,30,674.0,78.0,1.7,15.0,318.0,62.28,49.86
2016,4,18,7,45,708.5,84.5,1.65,15.5,372.5,66.78,53.56
2016,4,18,8,0,743.0,91.0,1.6,16.0,427.0,71.16,57.08
2016,4,18,8,15,770.0,95.0,1.5,17.0,479.5,79.68,64.01
2016,4,18,8,30,797.0,99.0,1.4,18.0,532.0,82.22,65.68
2016,4,18,8,45,814.5,103.5,1.3,19.0,581.0,84.77,67.36
2016,4,18,9,0,832.0,108.0,1.2,20.0,630.0,87.19,68.9
2016,4,18,9,15,847.0,111.0,1.15,20.5,674.5,88.45,69.61
2016,4,18,9,30,862.0,114.0,1.1,21.0,719.0,89.62,70.26
2016,4,18,9,45,878.5,114.0,1.1,22.0,759.0,98.77,77.41
2016,4,18,10,0,895.0,114.0,1.1,23.0,799.0,98.76,76.91
2016,4,18,10,15,903.0,115.5,1.0,23.0,831.5,142.71,82.72
2016,4,18,10,30,911.0,117.0,0.9,23.0,864.0,202.63,116.05
2016,4,18,10,45,916.0,118.5,0.8,23.5,888.5,262.76,160.33
2016,4,18,11,0,921.0,120.0,0.7,24.0,913.0,323.12,209.17
2016,4,18,11,15,924.5,121.0,0.65,24.0,930.5,382.73,259.1
2016,4,18,11,30,928.0,122.0,0.6,24.0,948.0,441.97,308.16
2016,4,18,11,45,929.0,123.0,0.55,24.5,957.0,499.53,353.98
2016,4,18,12,0,930.0,124.0,0.5,25.0,966.0,556.01,397.18
2016,4,18,12,15,930.0,124.0,0.5,25.0,966.5,609.95,438.19
2016,4,18,12,30,930.0,124.0,0.5,25.0,967.0,662.2,476.7
2016,4,18,12,45,930.0,122.5,0.55,25.5,960.0,711.4,511.7
2016,4,18,13,0,930.0,121.0,0.6,26.0,953.0,758.36,544.24
2016,4,18,13,15,926.0,120.5,0.6,26.0,937.5,800.72,573.31
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,840.13,598.62
2016,4,18,13,45,915.5,119.0,0.65,26.0,898.0,873.92,620.82
2016,4,18,14,0,909.0,118.0,0.7,26.0,874.0,904.25,640.95
2016,4,18,14,15,900.5,116.5,0.7,26.0,843.0,928.76,656.63
2016,4,18,14,30,892.0,115.0,0.7,26.0,812.0,949.5,670.13
2016,4,18,14,45,880.5,113.0,0.75,26.0,774.5,963.11,680.43
2016,4,18,15,0,869.0,111.0,0.8,26.0,737.0,972.77,688.59
2016,4,18,15,15,854.5,108.5,0.75,26.0,693.5,988.17,698.47
2016,4,18,15,30,840.0,106.0,0.7,26.0,650.0,986.65,698.01
2016,4,18,15,45,821.0,102.5,0.7,26.0,601.5,975.47,693.08
2016,4,18,16,0,802.0,99.0,0.7,26.0,553.0,960.4,685.99
2016,4,18,16,15,777.0,95.0,0.65,26.0,501.5,934.95,671.45
2016,4,18,16,30,752.0,91.0,0.6,26.0,450.0,906.0,654.76
2016,4,18,16,45,718.0,86.0,0.55,26.0,396.0,870.76,633.85
2016,4,18,17,0,684.0,81.0,0.5,26.0,342.0,826.44,606.61
2016,4,18,17,15,637.0,74.0,0.55,25.0,288.0,764.48,570.72
2016,4,18,17,30,590.0,67.0,0.6,24.0,234.0,701.29,531.74
2016,4,18,17,45,519.5,58.5,0.65,23.5,182.5,613.34,471.2
2016,4,18,18,0,449.0,50.0,0.7,23.0,131.0,526.48,407.21
2016,4,18,18,15,340.0,37.5,0.8,22.0,86.5,403.03,311.64
2016,4,18,18,30,231.0,25.0,0.9,21.0,42.0,282.67,192.04
2016,4,18,18,45,115.5,12.5,1.05,20.0,21.0,104.03,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,9.44,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,17.65,0.79
2016,4,19,6,15,162.0,38.0,2.05,11.5,63.5,28.42,18.69
2016,4,19,6,30,324.0,52.0,2.2,12.0,103.0,39.34,29.26
2016,4,19,6,45,394.5,66.0,2.35,13.0,151.5,49.72,38.84
2016,4,19,7,0,465.0,80.0,2.5,14.0,200.0,59.97,48.04
2016,4,19,7,15,516.5,84.0,2.4,14.5,246.0,65.27,52.69
2016,4,19,7,30,568.0,88.0,2.3,15.0,292.0,67.75,54.67
2016,4,19,7,45,438.5,132.5,2.25,15.5,305.0,92.26,75.87
2016,4,19,8,0,309.0,177.0,2.2,16.0,318.0,118.74,98.35
2016,4,19,8,15,438.5,166.0,2.1,17.0,392.0,110.33,90.35
2016,4,19,8,30,568.0,155.0,2.0,18.0,466.0,106.46,86.39
2016,4,19,8,45,535.0,184.0,1.9,19.0,498.0,120.02,97.22
2016,4,19,9,0,502.0,213.0,1.8,20.0,530.0,133.43,107.71
2016,4,19,9,15,515.0,226.0,1.85,21.0,570.5,138.68,111.32
2016,4,19,9,30,528.0,239.0,1.9,22.0,611.0,143.58,114.63
2016,4,19,9,45,491.5,269.0,2.0,23.0,630.0,155.12,123.35
2016,4,19,10,0,455.0,299.0,2.1,24.0,649.0,165.74,131.21
2016,4,19,10,15,523.0,290.5,2.1,24.0,708.5,195.08,132.78
2016,4,19,10,30,591.0,282.0,2.1,24.0,768.0,240.87,158.07
2016,4,19,10,45,713.0,224.5,2.1,24.5,827.5,273.64,177.32
2016,4,19,11,0,835.0,167.0,2.1,25.0,887.0,326.74,216.51
2016,4,19,11,15,838.5,168.0,2.05,25.0,903.5,383.69,264.83
2016,4,19,11,30,842.0,169.0,2.0,25.0,920.0,440.5,312.69
2016,4,19,11,45,642.5,275.5,2.0,25.5,852.5,476.95,346.02
2016,4,19,12,0,443.0,382.0,2.0,26.0,785.0,498.12,364.66
2016,4,19,12,15,459.5,380.5,2.0,26.0,798.5,543.15,398.84
2016,4,19,12,30,476.0,379.0,2.0,26.0,812.0,589.04,432.91
2016,4,19,12,45,494.5,370.5,2.05,26.5,817.5,631.63,463.58
2016,4,19,13,0,513.0,362.0,2.1,27.0,823.0,674.17,493.73
2016,4,19,13,15,547.0,339.5,2.1,27.0,823.5,716.6,524.47
2016,4,19,13,30,581.0,317.0,2.1,27.0,824.0,758.59,554.65
2016,4,19,13,45,588.5,302.0,2.1,27.0,804.0,784.55,573.45
2016,4,19,14,0,596.0,287.0,2.1,27.0,784.0,807.93,590.57
2016,4,19,14,15,464.5,321.5,2.05,26.5,700.5,750.81,551.51
2016,4,19,14,30,333.0,356.0,2.0,26.0,617.0,668.37,494.94
2016,4,19,14,45,349.5,333.0,1.95,26.0,595.5,678.25,503.99
2016,4,19,15,0,366.0,310.0,1.9,26.0,574.0,686.22,511.1
2016,4,19,15,15,385.5,284.0,1.8,25.5,548.0,691.82,517.53
2016,4,19,15,30,405.0,258.0,1.7,25.0,522.0,695.11,522.5
2016,4,19,15,45,451.5,223.0,1.65,25.0,496.5,737.7,554.19
2016,4,19,16,0,498.0,188.0,1.6,25.0,471.0,753.7,567.88
2016,4,19,16,15,541.0,164.5,1.4,24.5,446.0,775.66,584.66
2016,4,19,16,30,584.0,141.0,1.2,24.0,421.0,803.61,604.26
2016,4,19,16,45,536.0,134.5,1.05,23.5,368.5,738.68,560.87
2016,4,19,17,0,488.0,128.0,0.9,23.0,316.0,682.0,523.16
2016,4,19,17,15,438.0,116.0,0.9,22.5,265.0,615.4,478.64
2016,4,19,17,30,388.0,104.0,0.9,22.0,214.0,548.6,431.91
2016,4,19,17,45,326.5,87.5,0.9,21.5,166.5,465.42,369.83
2016,4,19,18,0,265.0,71.0,0.9,21.0,119.0,383.97,305.7
2016,4,19,18,15,181.0,50.5,0.9,20.5,78.5,259.85,205.09
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,155.34,107.53
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,51.38,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,7.08,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,13.74,1.06
2016,4,20,6,15,61.0,42.0,3.2,13.0,52.0,30.88,20.78
2016,4,20,6,30,122.0,66.0,3.4,13.0,86.0,47.51,36.36
2016,4,20,6,45,176.5,89.0,3.65,13.5,129.5,63.04,50.6
2016,4,20,7,0,231.0,112.0,3.9,14.0,173.0,78.39,64.39
2016,4,20,7,15,316.0,115.0,3.95,14.0,218.5,81.98,67.6
2016,4,20,7,30,401.0,118.0,4.0,14.0,264.0,83.23,68.58
2016,4,20,7,45,418.5,136.5,4.1,14.5,309.5,94.32,77.99
2016,4,20,8,0,436.0,155.0,4.2,15.0,355.0,104.9,86.8
2016,4,20,8,15,443.0,174.5,4.15,15.0,398.5,115.32,95.51
2016,4,20,8,30,450.0,194.0,4.1,15.0,442.0,125.16,103.65
2016,4,20,8,45,565.0,182.5,4.1,15.5,522.0,119.81,98.51
2016,4,20,9,0,680.0,171.0,4.1,16.0,602.0,113.93,93.0
2016,4,20,9,15,698.5,176.0,4.0,16.0,645.0,114.77,93.46
2016,4,20,9,30,717.0,181.0,3.9,16.0,688.0,115.52,93.85
2016,4,20,9,45,756.0,171.0,3.85,16.5,731.5,108.59,87.58
2016,4,20,10,0,795.0,161.0,3.8,17.0,775.0,111.49,89.69
2016,4,20,10,15,805.0,163.5,3.7,17.5,807.0,157.7,97.87
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,214.34,132.09
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,270.9,175.79
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,328.4,224.34
2016,4,20,11,15,837.0,168.5,3.3,19.0,905.5,385.63,274.47
2016,4,20,11,30,841.0,170.0,3.2,19.0,922.0,442.82,324.25
2016,4,20,11,45,842.5,170.5,3.15,19.5,931.0,497.94,370.87
2016,4,20,12,0,844.0,171.0,3.1,20.0,940.0,552.25,415.41
2016,4,20,12,15,844.0,171.0,3.0,20.0,940.5,604.3,457.55
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,654.86,497.29
2016,4,20,12,45,844.0,169.0,2.85,20.5,934.0,702.09,532.75
2016,4,20,13,0,844.0,167.0,2.8,21.0,927.0,747.19,565.66
2016,4,20,13,15,839.5,166.0,2.7,21.0,911.5,787.42,595.1
2016,4,20,13,30,835.0,165.0,2.6,21.0,896.0,824.73,621.88
2016,4,20,13,45,825.5,165.0,2.55,21.0,872.0,855.74,643.58
2016,4,20,14,0,816.0,165.0,2.5,21.0,848.0,883.2,662.31
2016,4,20,14,15,702.5,213.0,2.45,21.0,786.0,868.68,652.06
2016,4,20,14,30,589.0,261.0,2.4,21.0,724.0,830.96,625.02
2016,4,20,14,45,678.0,208.5,2.35,21.0,718.0,893.25,671.21
2016,4,20,15,0,767.0,156.0,2.3,21.0,712.0,945.56,706.66
2016,4,20,15,15,751.0,152.0,2.25,21.0,669.5,944.34,706.41
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,939.23,704.27
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,923.34,695.08
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,903.74,683.57
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,872.7,665.08
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,838.42,644.22
2016,4,20,16,45,595.5,119.5,1.8,20.0,380.0,790.48,612.25
2016,4,20,17,0,558.0,112.0,1.7,20.0,328.0,740.0,577.91
2016,4,20,17,15,508.0,102.0,1.55,19.0,276.0,665.17,526.51
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,599.37,479.76
2016,4,20,17,45,388.5,79.0,1.3,17.0,174.5,511.36,413.83
2016,4,20,18,0,319.0,66.0,1.2,16.0,125.0,425.52,346.05
2016,4,20,18,15,227.5,48.0,1.2,15.5,83.0,315.46,254.23
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,210.39,152.59
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,67.32,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.5,1.95,11.5,9.5,7.47,0.0
2016,4,21,6,0,0.0,19.0,2.1,12.0,19.0,14.49,2.81
2016,4,21,6,15,41.0,43.0,2.15,12.0,49.5,31.58,21.63
2016,4,21,6,30,82.0,67.0,2.2,12.0,80.0,47.97,36.99
2016,4,21,6,45,118.0,91.5,2.25,12.5,118.5,64.39,52.04
2016,4,21,7,0,154.0,116.0,2.3,13.0,157.0,80.52,66.53
2016,4,21,7,15,217.0,126.5,2.35,13.5,198.5,87.54,72.63
2016,4,21,7,30,280.0,137.0,2.4,14.0,240.0,95.05,78.95
2016,4,21,7,45,350.0,148.5,2.45,15.0,297.0,103.19,85.5
2016,4,21,8,0,420.0,160.0,2.5,16.0,354.0,107.5,88.6
2016,4,21,8,15,342.5,198.0,2.6,16.5,368.5,130.82,108.13
2016,4,21,8,30,265.0,236.0,2.7,17.0,383.0,148.8,122.8
2016,4,21,8,45,416.5,214.5,2.8,17.5,468.5,133.77,109.44
2016,4,21,9,0,568.0,193.0,2.9,18.0,554.0,124.0,100.68
2016,4,21,9,15,430.0,257.5,2.95,18.5,542.0,152.43,124.07
2016,4,21,9,30,292.0,322.0,3.0,19.0,530.0,187.03,152.17
2016,4,21,9,45,308.0,337.0,3.05,19.5,566.5,192.62,156.07
2016,4,21,10,0,324.0,352.0,3.1,20.0,603.0,197.89,159.78
2016,4,21,10,15,232.5,381.5,3.1,20.5,565.5,243.56,180.39
2016,4,21,10,30,141.0,411.0,3.1,21.0,528.0,267.26,199.05
2016,4,21,10,45,132.0,422.5,3.15,21.5,534.5,289.51,215.83
2016,4,21,11,0,123.0,434.0,3.2,22.0,541.0,311.09,232.63
2016,4,21,11,15,186.0,441.0,3.2,22.0,606.5,353.27,263.49
2016,4,21,11,30,249.0,448.0,3.2,22.0,672.0,395.79,295.41
2016,4,21,11,45,306.5,434.0,3.25,22.0,712.5,439.43,328.99
2016,4,21,12,0,364.0,420.0,3.3,22.0,753.0,488.31,366.75
2016,4,21,12,15,392.5,406.5,3.35,22.0,765.5,526.3,396.62
2016,4,21,12,30,421.0,393.0,3.4,22.0,778.0,567.67,428.77
2016,4,21,12,45,417.0,391.0,3.45,22.5,770.0,597.95,451.4
2016,4,21,13,0,413.0,389.0,3.5,23.0,762.0,626.56,472.44
2016,4,21,13,15,376.0,400.0,3.5,23.0,735.0,631.2,476.37
2016,4,21,13,30,339.0,411.0,3.5,23.0,708.0,638.48,481.89
2016,4,21,13,45,259.0,415.0,3.55,23.0,638.5,600.47,454.24
2016,4,21,14,0,179.0,419.0,3.6,23.0,569.0,538.99,409.3
2016,4,21,14,15,201.0,400.5,3.55,23.0,564.0,556.3,423.65
2016,4,21,14,30,223.0,382.0,3.5,23.0,559.0,573.27,437.46
2016,4,21,14,45,199.0,365.0,3.5,23.0,517.5,547.73,419.34
2016,4,21,15,0,175.0,348.0,3.5,23.0,476.0,519.69,399.42
2016,4,21,15,15,163.0,326.5,3.4,22.5,440.0,496.32,383.77
2016,4,21,15,30,151.0,305.0,3.3,22.0,404.0,471.14,366.6
2016,4,21,15,45,234.5,271.5,3.25,22.0,412.0,526.44,412.12
2016,4,21,16,0,318.0,238.0,3.2,22.0,420.0,605.16,473.79
2016,4,21,16,15,405.0,195.5,2.95,21.5,406.0,674.5,528.3
2016,4,21,16,30,492.0,153.0,2.7,21.0,392.0,716.36,562.66
2016,4,21,16,45,449.0,146.5,2.5,21.0,345.0,666.73,526.64
2016,4,21,17,0,406.0,140.0,2.3,21.0,298.0,615.85,489.45
2016,4,21,17,15,375.0,122.5,2.15,20.5,251.5,562.17,450.93
2016,4,21,17,30,344.0,105.0,2.0,20.0,205.0,507.53,410.25
2016,4,21,17,45,291.5,87.5,1.85,19.5,160.0,432.23,351.26
2016,4,21,18,0,239.0,70.0,1.7,19.0,115.0,337.69,275.12
2016,4,21,18,15,169.5,50.5,1.7,18.5,77.5,247.59,198.97
2016,4,21,18,30,100.0,31.0,1.7,18.0,40.0,159.28,115.86
2016,4,21,18,45,50.0,15.5,1.75,17.5,20.0,53.04,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.5,2.85,15.0,1.5,1.18,0.0
2016,4,22,6,0,0.0,3.0,2.9,15.0,3.0,2.27,0.0
2016,4,22,6,15,0.0,7.5,2.9,15.0,7.5,5.68,0.0
2016,4,22,6,30,0.0,12.0,2.9,15.0,12.0,9.1,2.38
2016,4,22,6,45,0.0,17.5,2.95,15.5,17.5,13.29,6.2
2016,4,22,7,0,0.0,23.0,3.0,16.0,23.0,17.5,9.98
2016,4,22,7,15,0.0,29.0,3.0,16.0,29.0,22.1,14.09
2016,4,22,7,30,0.0,35.0,3.0,16.0,35.0,26.71,18.15
2016,4,22,7,45,0.0,68.5,3.0,16.5,68.5,52.55,40.83
2016,4,22,8,0,0.0,102.0,3.0,17.0,102.0,77.19,62.06
2016,4,22,8,15,2.5,137.5,3.1,17.0,139.0,101.87,83.13
2016,4,22,8,30,5.0,173.0,3.2,17.0,176.0,125.78,103.28
2016,4,22,8,45,6.5,185.5,3.3,17.5,189.5,134.65,110.25
2016,4,22,9,0,8.0,198.0,3.4,18.0,203.0,143.44,117.11
2016,4,22,9,15,5.0,181.0,3.45,18.0,184.5,133.03,108.03
2016,4,22,9,30,2.0,164.0,3.5,18.0,166.0,122.0,98.5
2016,4,22,9,45,44.0,265.0,3.6,18.0,299.5,175.25,142.81
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,226.37,184.6
2016,4,22,10,15,67.0,365.5,3.7,18.0,419.0,236.37,181.75
2016,4,22,10,30,48.0,365.0,3.7,18.0,405.0,244.19,187.68
2016,4,22,10,45,35.5,345.5,3.7,18.5,375.5,239.8,184.26
2016,4,22,11,0,23.0,326.0,3.7,19.0,346.0,242.69,186.69
2016,4,22,11,15,18.5,300.0,3.65,19.0,316.5,227.46,175.03
2016,4,22,11,30,14.0,274.0,3.6,19.0,287.0,210.47,161.97
2016,4,22,11,45,26.5,334.5,3.55,19.0,359.0,257.43,198.33
2016,4,22,12,0,39.0,395.0,3.5,19.0,431.0,312.61,240.6
2016,4,22,12,15,20.5,269.0,3.4,19.0,288.0,217.95,167.82
2016,4,22,12,30,2.0,143.0,3.3,19.0,145.0,111.96,84.54
2016,4,22,12,45,153.5,290.5,3.2,19.0,430.0,337.73,263.15
2016,4,22,13,0,305.0,438.0,3.1,19.0,715.0,584.19,447.44
2016,4,22,13,15,173.5,409.0,3.0,18.5,566.0,477.59,367.6
2016,4,22,13,30,42.0,380.0,2.9,18.0,417.0,351.45,271.61
2016,4,22,13,45,26.0,301.0,2.8,18.0,324.0,275.67,214.1
2016,4,22,14,0,10.0,222.0,2.7,18.0,231.0,185.19,143.56
2016,4,22,14,15,31.0,285.0,2.65,18.0,310.0,275.38,215.19
2016,4,22,14,30,52.0,348.0,2.6,18.0,389.0,361.12,281.64
2016,4,22,14,45,41.0,318.0,2.55,18.0,349.5,328.09,256.27
2016,4,22,15,0,30.0,288.0,2.5,18.0,310.0,293.31,229.77
2016,4,22,15,15,21.5,254.5,2.45,17.5,270.0,235.02,185.02
2016,4,22,15,30,13.0,221.0,2.4,17.0,230.0,197.91,156.22
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,173.22,136.79
2016,4,22,16,0,4.0,173.0,2.4,17.0,175.0,148.11,116.76
2016,4,22,16,15,12.5,175.5,2.25,17.0,181.5,162.15,129.02
2016,4,22,16,30,21.0,178.0,2.1,17.0,188.0,177.69,142.45
2016,4,22,16,45,17.0,159.0,1.95,17.0,166.5,158.05,126.69
2016,4,22,17,0,13.0,140.0,1.8,17.0,145.0,138.27,110.69
2016,4,22,17,15,7.0,119.5,1.6,16.5,122.0,114.59,91.28
2016,4,22,17,30,1.0,99.0,1.4,16.0,99.0,90.68,71.29
2016,4,22,17,45,0.5,78.0,1.25,16.0,78.0,70.95,54.59
2016,4,22,18,0,0.0,57.0,1.1,16.0,57.0,50.31,36.86
2016,4,22,18,15,0.0,38.5,1.0,15.5,38.5,32.33,21.3
2016,4,22,18,30,0.0,20.0,0.9,15.0,20.0,15.25,6.14
2016,4,22,18,45,0.0,10.0,0.85,15.0,10.0,7.87,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,9.83,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,19.09,7.74
2016,4,23,6,15,299.0,38.5,2.7,12.0,80.0,31.3,21.6
2016,4,23,6,30,410.0,52.0,2.8,12.0,122.0,42.17,31.95
2016,4,23,6,45,483.0,61.5,2.95,12.5,173.0,49.45,38.78
2016,4,23,7,0,556.0,71.0,3.1,13.0,224.0,56.7,45.34
2016,4,23,7,15,605.0,78.5,3.25,13.5,277.0,62.08,50.04
2016,4,23,7,30,654.0,86.0,3.4,14.0,330.0,67.38,54.53
2016,4,23,7,45,692.5,90.0,3.6,15.0,384.0,70.0,56.44
2016,4,23,8,0,731.0,94.0,3.8,16.0,438.0,72.63,58.3
2016,4,23,8,15,756.0,98.5,3.85,16.5,489.0,81.5,65.67
2016,4,23,8,30,781.0,103.0,3.9,17.0,540.0,84.21,67.64
2016,4,23,8,45,801.5,105.5,3.95,17.5,588.5,85.37,68.27
2016,4,23,9,0,822.0,108.0,4.0,18.0,637.0,86.49,68.88
2016,4,23,9,15,835.5,110.5,3.95,18.5,679.5,87.35,69.28
2016,4,23,9,30,849.0,113.0,3.9,19.0,722.0,88.13,69.62
2016,4,23,9,45,861.5,114.0,3.9,19.5,760.0,97.98,77.62
2016,4,23,10,0,874.0,115.0,3.9,20.0,798.0,98.27,77.54
2016,4,23,10,15,614.5,247.0,3.85,20.0,736.5,184.31,121.92
2016,4,23,10,30,355.0,379.0,3.8,20.0,675.0,272.5,195.19
2016,4,23,10,45,337.5,397.0,3.75,20.5,685.0,309.45,223.88
2016,4,23,11,0,320.0,415.0,3.7,21.0,695.0,345.18,253.02
2016,4,23,11,15,203.0,428.0,3.65,21.0,607.0,352.94,264.21
2016,4,23,11,30,86.0,441.0,3.6,21.0,519.0,343.16,260.3
2016,4,23,11,45,191.5,445.0,3.6,21.0,620.5,401.5,303.81
2016,4,23,12,0,297.0,449.0,3.6,21.0,722.0,475.54,359.54
2016,4,23,12,15,157.5,381.0,3.55,21.0,526.0,378.92,289.07
2016,4,23,12,30,18.0,313.0,3.5,21.0,330.0,251.75,192.43
2016,4,23,12,45,199.0,360.5,3.5,21.5,541.5,427.96,328.25
2016,4,23,13,0,380.0,408.0,3.5,22.0,753.0,613.75,465.45
2016,4,23,13,15,196.0,326.0,3.5,22.0,504.0,435.09,333.39
2016,4,23,13,30,12.0,244.0,3.5,22.0,255.0,202.04,153.98
2016,4,23,13,45,248.5,287.5,3.5,22.0,497.5,476.94,369.32
2016,4,23,14,0,485.0,331.0,3.5,22.0,740.0,755.2,573.28
2016,4,23,14,15,658.0,235.5,3.45,21.5,769.5,852.46,646.03
2016,4,23,14,30,831.0,140.0,3.4,21.0,799.0,936.95,707.11
2016,4,23,14,45,818.0,138.0,3.4,21.0,762.0,948.3,715.39
2016,4,23,15,0,805.0,136.0,3.4,21.0,725.0,955.69,721.76
2016,4,23,15,15,790.0,133.0,3.35,21.0,682.5,956.12,723.26
2016,4,23,15,30,775.0,130.0,3.3,21.0,640.0,952.62,722.32
2016,4,23,15,45,450.0,195.0,3.25,21.0,486.0,706.38,548.77
2016,4,23,16,0,125.0,260.0,3.2,21.0,332.0,411.28,323.36
2016,4,23,16,15,62.5,179.0,3.05,20.5,215.0,234.77,187.08
2016,4,23,16,30,0.0,98.0,2.9,20.0,98.0,76.86,57.97
2016,4,23,16,45,312.0,97.5,2.8,20.0,220.5,464.52,379.72
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,789.4,623.22
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,726.57,577.66
