Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,662.45,532.47
2016,4,23,17,45,468.0,70.5,2.3,17.5,188.0,580.54,470.57
2016,4,23,18,0,406.0,60.0,2.2,17.0,138.0,499.18,405.82
2016,4,23,18,15,307.0,46.0,2.2,16.5,94.5,380.73,308.32
2016,4,23,18,30,208.0,32.0,2.2,16.0,51.0,273.18,207.7
2016,4,23,18,45,104.0,16.0,2.25,15.5,25.5,133.97,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,12.5,2.0,8.5,20.0,9.83,0.0
2016,4,24,6,0,203.0,25.0,2.2,9.0,40.0,20.35,9.56
2016,4,24,6,15,313.0,38.5,2.25,9.5,83.5,31.31,21.94
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,42.2,32.29
2016,4,24,6,45,496.5,61.5,2.35,10.5,178.5,49.52,39.19
2016,4,24,7,0,570.0,71.0,2.4,11.0,230.0,56.8,45.81
2016,4,24,7,15,619.5,78.5,2.4,11.5,284.0,62.22,50.57
2016,4,24,7,30,669.0,86.0,2.4,12.0,338.0,67.56,55.11
2016,4,24,7,45,703.5,91.5,2.45,13.0,392.5,71.17,57.9
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,74.69,60.56
2016,4,24,8,15,764.0,101.5,2.25,14.5,499.0,83.72,68.08
2016,4,24,8,30,790.0,106.0,2.0,15.0,551.0,86.39,70.0
2016,4,24,8,45,808.5,110.0,1.8,15.5,600.0,88.43,71.37
2016,4,24,9,0,827.0,114.0,1.6,16.0,649.0,90.34,72.64
2016,4,24,9,15,842.0,117.0,1.35,16.0,693.0,91.42,73.33
2016,4,24,9,30,857.0,120.0,1.1,16.0,737.0,92.4,73.96
2016,4,24,9,45,867.5,122.5,0.9,16.5,775.0,92.85,74.01
2016,4,24,10,0,878.0,125.0,0.7,17.0,813.0,104.42,83.41
2016,4,24,10,15,886.0,127.0,0.55,17.5,845.0,162.35,95.25
2016,4,24,10,30,894.0,129.0,0.4,18.0,877.0,221.28,131.85
2016,4,24,10,45,899.0,130.5,0.3,18.5,901.0,280.11,176.96
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,339.17,225.34
2016,4,24,11,15,907.5,133.0,0.2,19.0,942.0,397.49,274.52
2016,4,24,11,30,911.0,134.0,0.2,19.0,959.0,455.47,322.74
2016,4,24,11,45,912.0,135.0,0.25,19.5,967.0,511.77,368.18
2016,4,24,12,0,913.0,136.0,0.3,20.0,975.0,567.05,411.36
2016,4,24,12,15,913.0,135.5,0.35,20.0,975.5,619.53,451.99
2016,4,24,12,30,913.0,135.0,0.4,20.0,976.0,670.36,490.34
2016,4,24,12,45,922.5,127.5,0.5,20.5,971.0,720.36,526.99
2016,4,24,13,0,932.0,120.0,0.6,21.0,966.0,768.59,561.64
2016,4,24,13,15,928.0,119.0,0.65,21.0,950.5,810.06,591.23
2016,4,24,13,30,924.0,118.0,0.7,21.0,935.0,848.53,616.9
2016,4,24,13,45,917.5,118.0,0.75,21.0,911.0,882.69,639.79
2016,4,24,14,0,911.0,118.0,0.8,21.0,887.0,913.46,660.58
2016,4,24,14,15,903.0,116.0,0.8,21.0,856.0,937.46,676.26
2016,4,24,14,30,895.0,114.0,0.8,21.0,825.0,957.69,689.72
2016,4,24,14,45,882.0,113.5,0.8,21.0,787.5,970.95,698.98
2016,4,24,15,0,869.0,113.0,0.8,21.0,750.0,980.3,706.05
2016,4,24,15,15,855.5,110.0,0.8,20.5,707.0,995.95,718.67
2016,4,24,15,30,842.0,107.0,0.8,20.0,664.0,994.41,720.62
2016,4,24,15,45,821.5,105.0,0.85,20.0,615.5,983.09,716.51
2016,4,24,16,0,801.0,103.0,0.9,20.0,567.0,967.91,710.14
2016,4,24,16,15,777.0,98.5,0.9,20.0,515.5,942.51,696.24
2016,4,24,16,30,753.0,94.0,0.9,20.0,464.0,913.64,680.09
2016,4,24,16,45,718.5,89.5,0.9,20.0,410.0,878.34,659.45
2016,4,24,17,0,684.0,85.0,0.9,20.0,356.0,833.85,632.13
2016,4,24,17,15,638.0,78.5,0.85,19.0,302.0,773.2,594.32
2016,4,24,17,30,592.0,72.0,0.8,18.0,248.0,711.26,553.82
2016,4,24,17,45,523.0,64.0,0.8,17.5,196.0,624.87,492.68
2016,4,24,18,0,454.0,56.0,0.8,17.0,144.0,539.26,428.38
2016,4,24,18,15,350.0,43.5,0.85,16.5,99.0,419.31,333.76
2016,4,24,18,30,246.0,31.0,0.9,16.0,54.0,305.59,232.14
2016,4,24,18,45,123.0,15.5,1.0,15.5,27.0,148.97,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.0,11.02,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,40.0,21.21,10.65
2016,4,25,6,15,273.5,42.0,1.85,12.5,82.5,31.89,22.23
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,45.05,34.45
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,52.58,41.36
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,60.05,47.96
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,65.27,52.44
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,70.41,56.73
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,73.21,58.75
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,76.0,60.72
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.5,78.49,62.51
2016,4,25,8,30,761.0,109.0,3.4,19.0,541.0,87.65,70.0
2016,4,25,8,45,782.0,112.0,3.45,19.5,589.0,88.96,70.74
2016,4,25,9,0,803.0,115.0,3.5,20.0,637.0,90.22,71.44
2016,4,25,9,15,818.0,118.0,3.45,20.5,680.5,91.22,71.95
2016,4,25,9,30,833.0,121.0,3.4,21.0,724.0,92.14,72.38
2016,4,25,9,45,848.5,121.5,3.4,21.5,762.5,91.56,71.59
2016,4,25,10,0,864.0,122.0,3.4,22.0,801.0,104.81,82.31
2016,4,25,10,15,872.0,123.5,3.35,22.0,832.5,161.5,93.38
2016,4,25,10,30,880.0,125.0,3.3,22.0,864.0,219.17,130.36
2016,4,25,10,45,885.0,127.0,3.3,22.5,888.0,277.27,176.14
2016,4,25,11,0,890.0,129.0,3.3,23.0,912.0,335.62,225.62
2016,4,25,11,15,707.5,246.5,3.3,23.0,876.0,396.73,282.7
2016,4,25,11,30,525.0,364.0,3.3,23.0,840.0,451.26,331.07
2016,4,25,11,45,709.0,250.5,3.35,23.5,900.0,499.26,368.23
2016,4,25,12,0,893.0,137.0,3.4,24.0,960.0,559.22,415.67
2016,4,25,12,15,678.0,264.0,3.4,24.0,889.0,588.12,439.58
2016,4,25,12,30,463.0,391.0,3.4,24.0,818.0,595.52,445.36
2016,4,25,12,45,450.5,388.0,3.45,24.0,801.0,621.27,465.56
2016,4,25,13,0,438.0,385.0,3.5,24.0,784.0,644.39,483.42
2016,4,25,13,15,402.0,394.0,3.5,24.0,755.5,648.32,486.93
2016,4,25,13,30,366.0,403.0,3.5,24.0,727.0,655.13,492.18
2016,4,25,13,45,602.5,276.0,3.55,24.0,793.5,781.26,587.42
2016,4,25,14,0,839.0,149.0,3.6,24.0,860.0,893.54,669.17
2016,4,25,14,15,830.0,147.0,3.6,24.0,829.5,915.89,684.39
2016,4,25,14,30,821.0,145.0,3.6,24.0,799.0,934.5,697.88
2016,4,25,14,45,654.5,206.5,3.6,24.0,712.5,872.71,656.7
2016,4,25,15,0,488.0,268.0,3.6,24.0,626.0,785.12,594.02
2016,4,25,15,15,615.0,206.0,3.5,23.5,631.0,869.95,659.33
2016,4,25,15,30,742.0,144.0,3.4,23.0,636.0,944.68,712.58
2016,4,25,15,45,646.5,159.0,3.3,23.0,565.5,876.67,666.56
2016,4,25,16,0,551.0,174.0,3.2,23.0,495.0,792.98,609.91
2016,4,25,16,15,543.0,159.5,3.0,22.5,451.5,773.29,598.6
2016,4,25,16,30,535.0,145.0,2.8,22.0,408.0,750.75,584.68
2016,4,25,16,45,487.5,141.0,2.6,21.5,360.0,699.08,549.44
2016,4,25,17,0,440.0,137.0,2.4,21.0,312.0,646.18,512.58
2016,4,25,17,15,405.5,121.0,2.25,20.5,264.0,590.13,472.63
2016,4,25,17,30,371.0,105.0,2.1,20.0,216.0,533.22,430.58
2016,4,25,17,45,366.0,85.0,2.0,20.0,176.5,498.15,403.24
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,461.02,371.91
2016,4,25,18,15,268.0,49.5,1.9,19.5,94.0,351.35,282.24
2016,4,25,18,30,175.0,34.0,1.9,19.0,51.0,247.29,188.58
2016,4,25,18,45,87.5,17.0,1.9,18.5,25.5,124.02,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,26,5,45,66.0,15.0,2.6,13.5,20.5,11.8,0.0
2016,4,26,6,0,132.0,30.0,2.8,14.0,41.0,22.54,12.01
2016,4,26,6,15,225.0,47.5,2.9,14.5,82.0,35.5,25.2
2016,4,26,6,30,318.0,65.0,3.0,15.0,123.0,48.35,37.08
2016,4,26,6,45,385.0,78.0,3.2,15.5,171.5,57.78,45.71
2016,4,26,7,0,452.0,91.0,3.4,16.0,220.0,67.1,53.98
2016,4,26,7,15,502.0,100.5,3.5,16.5,271.5,73.79,59.72
2016,4,26,7,30,552.0,110.0,3.6,17.0,323.0,82.72,67.25
2016,4,26,7,45,591.0,117.0,3.75,18.0,375.0,86.6,70.12
2016,4,26,8,0,630.0,124.0,3.9,19.0,427.0,90.38,72.84
2016,4,26,8,15,658.0,130.0,3.85,19.5,477.5,93.15,74.79
2016,4,26,8,30,686.0,136.0,3.8,20.0,528.0,95.79,76.62
2016,4,26,8,45,712.0,139.0,3.75,20.5,576.0,96.42,76.75
2016,4,26,9,0,738.0,142.0,3.7,21.0,624.0,97.03,76.88
2016,4,26,9,15,754.5,145.5,3.65,21.5,666.5,97.63,77.01
2016,4,26,9,30,771.0,149.0,3.6,22.0,709.0,106.82,84.32
2016,4,26,9,45,803.0,141.0,3.6,22.5,750.5,101.11,79.22
2016,4,26,10,0,835.0,133.0,3.6,23.0,792.0,101.81,79.49
2016,4,26,10,15,844.0,134.5,3.55,23.0,823.0,158.1,90.7
2016,4,26,10,30,853.0,136.0,3.5,23.0,854.0,222.72,133.69
2016,4,26,10,45,865.0,134.0,3.5,23.5,879.5,278.7,177.56
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,335.64,225.54
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,392.05,274.75
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,448.19,323.36
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,503.01,369.3
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,557.29,413.52
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,609.28,455.49
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,659.71,495.19
2016,4,26,12,45,890.5,132.0,3.75,25.0,950.0,705.34,530.57
2016,4,26,13,0,882.0,136.0,3.8,25.0,941.0,748.37,563.31
2016,4,26,13,15,878.0,135.0,3.8,25.0,925.5,788.01,593.0
2016,4,26,13,30,874.0,134.0,3.8,25.0,910.0,824.81,619.1
2016,4,26,13,45,654.5,241.5,3.85,25.0,814.5,796.24,596.99
2016,4,26,14,0,435.0,349.0,3.9,25.0,719.0,729.48,546.9
2016,4,26,14,15,638.0,239.5,3.85,25.0,760.0,840.39,630.68
2016,4,26,14,30,841.0,130.0,3.8,25.0,801.0,938.49,699.53
2016,4,26,14,45,826.5,129.0,3.8,25.0,764.0,949.27,707.28
2016,4,26,15,0,812.0,128.0,3.8,25.0,727.0,956.08,713.2
2016,4,26,15,15,797.0,125.0,3.7,24.5,684.5,956.29,715.66
2016,4,26,15,30,782.0,122.0,3.6,24.0,642.0,952.62,715.7
2016,4,26,15,45,760.0,119.5,3.55,24.0,594.5,938.63,707.84
2016,4,26,16,0,738.0,117.0,3.5,24.0,547.0,928.58,702.86
2016,4,26,16,15,712.0,112.0,3.3,23.5,497.0,900.92,686.21
2016,4,26,16,30,686.0,107.0,3.1,23.0,447.0,870.1,667.34
2016,4,26,16,45,651.0,101.5,2.95,23.0,395.0,826.69,638.42
2016,4,26,17,0,616.0,96.0,2.8,23.0,343.0,780.88,607.35
2016,4,26,17,15,569.5,88.5,2.6,22.5,291.0,719.21,564.85
2016,4,26,17,30,523.0,81.0,2.4,22.0,239.0,656.32,519.97
2016,4,26,17,45,456.5,71.5,2.25,21.5,189.5,571.44,456.74
2016,4,26,18,0,390.0,62.0,2.1,21.0,140.0,482.55,387.38
2016,4,26,18,15,295.5,48.0,2.1,20.5,97.0,372.63,298.43
2016,4,26,18,30,201.0,34.0,2.1,20.0,54.0,268.62,205.94
2016,4,26,18,45,100.5,17.0,2.15,19.5,27.0,135.31,1.62
2016,4,26,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,14.5,14.5,1.2,16.5,15.5,11.41,0.0
2016,4,27,6,0,29.0,29.0,1.2,17.0,31.0,21.87,11.68
2016,4,27,6,15,71.5,51.0,1.35,17.0,63.0,37.32,26.59
2016,4,27,6,30,114.0,73.0,1.5,17.0,95.0,52.57,40.52
2016,4,27,6,45,169.5,89.5,1.65,17.5,133.5,63.69,50.53
2016,4,27,7,0,225.0,106.0,1.8,18.0,172.0,75.05,60.48
2016,4,27,7,15,383.0,104.5,1.85,18.5,242.5,74.62,59.92
2016,4,27,7,30,541.0,103.0,1.9,19.0,313.0,77.35,62.01
2016,4,27,7,45,575.5,114.5,1.95,19.5,366.5,84.44,67.78
2016,4,27,8,0,610.0,126.0,2.0,20.0,420.0,91.2,73.17
2016,4,27,8,15,637.5,132.0,1.95,20.0,469.5,93.87,75.16
2016,4,27,8,30,665.0,138.0,1.9,20.0,519.0,96.41,77.04
2016,4,27,8,45,508.5,206.5,1.9,20.5,512.0,130.82,105.51
2016,4,27,9,0,352.0,275.0,1.9,21.0,505.0,168.51,136.08
2016,4,27,9,15,444.0,261.5,1.9,21.5,571.5,153.6,123.14
2016,4,27,9,30,536.0,248.0,1.9,22.0,638.0,146.78,117.04
2016,4,27,9,45,664.0,198.0,1.9,22.5,706.5,118.69,93.54
2016,4,27,10,0,792.0,148.0,1.9,23.0,775.0,110.53,76.39
2016,4,27,10,15,801.5,150.0,1.9,23.0,805.5,164.65,96.53
2016,4,27,10,30,811.0,152.0,1.9,23.0,836.0,220.17,132.87
2016,4,27,10,45,822.5,150.5,1.9,23.5,861.0,275.22,175.79
2016,4,27,11,0,834.0,149.0,1.9,24.0,886.0,331.39,222.49
2016,4,27,11,15,838.0,150.0,1.95,24.0,902.5,387.47,270.5
2016,4,27,11,30,842.0,151.0,2.0,24.0,919.0,443.42,317.92
2016,4,27,11,45,538.5,310.0,2.05,24.0,803.0,466.8,342.69
2016,4,27,12,0,235.0,469.0,2.1,24.0,687.0,462.7,342.87
2016,4,27,12,15,326.0,435.5,2.15,24.0,738.0,513.98,381.59
2016,4,27,12,30,417.0,402.0,2.2,24.0,789.0,576.47,428.15
2016,4,27,12,45,396.0,408.0,2.3,24.5,773.0,597.51,443.5
2016,4,27,13,0,375.0,414.0,2.4,25.0,757.0,617.54,457.95
2016,4,27,13,15,597.5,287.5,2.45,25.0,823.0,719.95,534.74
2016,4,27,13,30,820.0,161.0,2.5,25.0,889.0,817.63,607.29
2016,4,27,13,45,818.5,156.0,2.55,25.0,867.5,849.49,629.07
2016,4,27,14,0,817.0,151.0,2.6,25.0,846.0,878.17,649.09
2016,4,27,14,15,483.5,272.5,2.65,25.0,680.5,727.01,542.73
2016,4,27,14,30,150.0,394.0,2.7,25.0,515.0,518.23,389.17
2016,4,27,14,45,464.5,267.0,2.75,25.0,615.0,744.93,560.5
2016,4,27,15,0,779.0,140.0,2.8,25.0,715.0,937.31,695.42
2016,4,27,15,15,434.5,221.5,2.75,25.0,539.5,699.43,529.0
2016,4,27,15,30,90.0,303.0,2.7,25.0,364.0,382.9,292.93
2016,4,27,15,45,298.5,247.0,2.65,25.0,426.5,587.01,451.9
2016,4,27,16,0,507.0,191.0,2.6,25.0,489.0,768.42,585.92
2016,4,27,16,15,382.0,199.0,2.4,24.5,412.0,630.39,486.56
2016,4,27,16,30,257.0,207.0,2.2,24.0,335.0,519.64,405.13
2016,4,27,16,45,242.5,185.5,2.0,24.0,295.5,483.46,379.72
2016,4,27,17,0,228.0,164.0,1.8,24.0,256.0,445.88,352.35
2016,4,27,17,15,210.5,142.0,1.65,23.0,217.5,403.41,322.04
2016,4,27,17,30,193.0,120.0,1.5,22.0,179.0,359.93,289.9
2016,4,27,17,45,166.0,98.0,1.35,21.5,142.0,306.61,247.93
2016,4,27,18,0,139.0,76.0,1.2,21.0,105.0,252.85,204.09
2016,4,27,18,15,98.5,55.5,1.15,20.5,73.0,171.26,136.42
2016,4,27,18,30,58.0,35.0,1.1,20.0,41.0,108.17,80.96
2016,4,27,18,45,29.0,17.5,1.1,20.0,20.5,51.25,4.24
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,13.0,0.45,16.5,13.0,9.91,0.0
2016,4,28,6,0,0.0,26.0,0.5,17.0,26.0,19.71,10.27
2016,4,28,6,15,16.0,48.0,0.7,17.0,51.0,35.39,25.02
2016,4,28,6,30,32.0,70.0,0.9,17.0,76.0,50.61,38.86
2016,4,28,6,45,58.5,91.5,1.1,17.5,107.0,65.43,52.08
2016,4,28,7,0,85.0,113.0,1.3,18.0,138.0,78.93,63.85
2016,4,28,7,15,62.0,131.5,1.4,18.0,152.0,92.26,75.35
2016,4,28,7,30,39.0,150.0,1.5,18.0,166.0,104.08,85.34
2016,4,28,7,45,30.5,164.0,1.6,18.5,177.5,113.34,92.81
2016,4,28,8,0,22.0,178.0,1.7,19.0,189.0,127.36,104.19
2016,4,28,8,15,95.5,218.5,1.7,19.5,272.5,147.23,120.3
2016,4,28,8,30,169.0,259.0,1.7,20.0,356.0,164.43,133.92
2016,4,28,8,45,117.0,273.5,1.75,20.5,343.5,170.72,138.41
2016,4,28,9,0,65.0,288.0,1.8,21.0,331.0,185.85,150.13
2016,4,28,9,15,141.5,317.5,1.85,21.0,419.0,192.36,155.02
2016,4,28,9,30,218.0,347.0,1.9,21.0,507.0,207.73,167.13
2016,4,28,9,45,278.0,353.0,1.95,21.5,567.5,197.62,158.28
2016,4,28,10,0,338.0,359.0,2.0,22.0,628.0,206.06,153.97
2016,4,28,10,15,585.0,249.0,2.1,22.5,735.5,190.23,123.64
2016,4,28,10,30,832.0,139.0,2.2,23.0,843.0,217.96,130.32
2016,4,28,10,45,838.5,140.0,2.3,23.5,866.5,279.76,179.06
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,335.2,225.75
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,390.02,273.15
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,444.64,319.92
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,497.64,363.96
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,549.83,406.1
2016,4,28,12,15,857.5,144.0,2.75,25.0,940.0,599.82,446.11
2016,4,28,12,30,858.0,144.0,2.8,25.0,941.0,648.4,484.07
2016,4,28,12,45,626.5,274.5,2.9,25.0,854.0,654.27,487.83
2016,4,28,13,0,395.0,405.0,3.0,25.0,767.0,625.13,465.5
2016,4,28,13,15,614.5,277.5,3.05,25.0,830.0,725.8,541.94
2016,4,28,13,30,834.0,150.0,3.1,25.0,893.0,819.96,612.61
2016,4,28,13,45,417.0,93.0,3.15,25.5,464.5,453.15,349.88
2016,4,28,14,0,0.0,36.0,3.2,26.0,36.0,27.81,16.37
2016,4,28,14,15,123.0,211.5,3.2,26.0,310.5,306.97,236.66
2016,4,28,14,30,246.0,387.0,3.2,26.0,585.0,620.97,466.82
2016,4,28,14,45,393.0,320.0,3.2,26.0,619.0,708.8,532.32
2016,4,28,15,0,540.0,253.0,3.2,26.0,653.0,821.6,614.77
2016,4,28,15,15,502.5,248.5,3.05,25.5,604.5,795.68,597.51
2016,4,28,15,30,465.0,244.0,2.9,25.0,556.0,766.2,578.67
2016,4,28,15,45,302.0,255.0,2.8,25.0,452.0,599.8,459.08
2016,4,28,16,0,139.0,266.0,2.7,25.0,348.0,431.58,333.28
2016,4,28,16,15,69.5,144.5,2.5,24.5,185.5,223.26,175.17
2016,4,28,16,30,0.0,23.0,2.3,24.0,23.0,17.57,8.75
2016,4,28,16,45,0.0,20.5,2.15,24.0,20.5,15.64,7.25
2016,4,28,17,0,0.0,18.0,2.0,24.0,18.0,13.71,5.7
2016,4,28,17,15,0.0,15.0,1.75,23.5,15.0,11.41,3.84
2016,4,28,17,30,0.0,12.0,1.5,23.0,12.0,9.12,1.96
2016,4,28,17,45,178.0,39.0,1.25,22.5,76.0,245.18,201.64
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,457.15,365.05
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,352.49,279.37
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,253.01,193.58
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,130.32,33.74
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,115.0,15.5,1.35,14.5,26.0,11.85,0.0
2016,4,29,6,0,230.0,31.0,1.5,15.0,52.0,23.68,13.81
2016,4,29,6,15,333.0,43.0,1.5,15.0,96.0,34.83,24.77
2016,4,29,6,30,436.0,55.0,1.5,15.0,140.0,44.4,33.74
2016,4,29,6,45,502.5,64.0,1.5,15.5,190.5,51.24,39.99
2016,4,29,7,0,569.0,73.0,1.5,16.0,241.0,58.02,45.98
2016,4,29,7,15,616.0,79.5,1.55,16.5,294.5,62.63,49.89
2016,4,29,7,30,663.0,86.0,1.6,17.0,348.0,67.2,53.64
2016,4,29,7,45,697.5,91.0,1.7,18.0,401.0,70.45,56.05
2016,4,29,8,0,732.0,96.0,1.8,19.0,454.0,73.64,58.36
2016,4,29,8,15,757.0,100.0,1.9,19.5,505.5,82.17,65.32
2016,4,29,8,30,782.0,104.0,2.0,20.0,557.0,84.48,66.92
2016,4,29,8,45,801.0,107.5,2.1,20.5,604.5,86.21,68.03
2016,4,29,9,0,820.0,111.0,2.2,21.0,652.0,87.84,69.05
2016,4,29,9,15,833.5,114.0,2.15,21.0,695.0,88.89,69.74
2016,4,29,9,30,847.0,117.0,2.1,21.0,738.0,89.83,70.36
2016,4,29,9,45,852.5,121.5,2.1,21.5,774.0,101.19,79.51
2016,4,29,10,0,858.0,126.0,2.1,22.0,810.0,115.34,77.16
2016,4,29,10,15,865.0,128.0,2.05,22.5,840.0,171.59,98.97
2016,4,29,10,30,872.0,130.0,2.0,23.0,870.0,228.72,136.82
2016,4,29,10,45,872.5,134.0,1.95,23.5,892.0,286.12,182.39
2016,4,29,11,0,873.0,138.0,1.9,24.0,914.0,343.32,230.49
2016,4,29,11,15,876.0,138.5,1.8,24.0,929.0,399.01,278.15
2016,4,29,11,30,879.0,139.0,1.7,24.0,944.0,454.33,324.76
2016,4,29,11,45,877.5,141.0,1.65,24.0,951.0,507.92,369.03
2016,4,29,12,0,876.0,143.0,1.6,24.0,958.0,560.35,411.01
2016,4,29,12,15,875.5,143.0,1.55,24.0,958.0,610.67,450.11
2016,4,29,12,30,875.0,143.0,1.5,24.0,958.0,659.44,486.84
2016,4,29,12,45,873.0,142.5,1.45,24.5,950.0,705.07,519.28
2016,4,29,13,0,871.0,142.0,1.4,25.0,942.0,748.51,549.18
2016,4,29,13,15,866.5,141.0,1.5,25.0,925.5,787.27,577.71
2016,4,29,13,30,862.0,140.0,1.6,25.0,909.0,823.18,603.01
2016,4,29,13,45,851.5,141.0,1.75,25.0,885.0,852.79,624.25
2016,4,29,14,0,841.0,142.0,1.9,25.0,861.0,892.05,651.96
2016,4,29,14,15,832.0,140.0,1.95,25.0,830.5,913.97,667.26
2016,4,29,14,30,823.0,138.0,2.0,25.0,800.0,932.18,680.45
2016,4,29,14,45,806.0,138.0,2.1,25.0,762.0,941.11,688.32
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,946.05,693.84
2016,4,29,15,15,774.0,134.5,2.15,25.0,682.5,945.32,694.33
2016,4,29,15,30,759.0,131.0,2.1,25.0,641.0,940.75,692.52
2016,4,29,15,45,739.5,127.0,2.1,25.0,594.5,935.21,690.8
2016,4,29,16,0,720.0,123.0,2.1,25.0,548.0,918.69,681.96
2016,4,29,16,15,497.0,164.5,2.0,24.5,446.0,733.02,557.99
2016,4,29,16,30,274.0,206.0,1.9,24.0,344.0,535.25,415.06
2016,4,29,16,45,394.0,161.0,1.8,24.0,334.5,629.43,489.26
2016,4,29,17,0,514.0,116.0,1.7,24.0,325.0,692.87,536.61
2016,4,29,17,15,469.5,106.5,1.55,23.5,277.0,633.6,494.79
2016,4,29,17,30,425.0,97.0,1.4,23.0,229.0,573.97,452.39
2016,4,29,17,45,373.0,83.0,1.25,22.5,182.5,501.13,398.25
2016,4,29,18,0,321.0,69.0,1.1,22.0,136.0,429.37,342.49
2016,4,29,18,15,245.0,53.0,1.05,21.0,95.5,334.97,266.77
2016,4,29,18,30,169.0,37.0,1.0,20.0,55.0,244.75,188.95
2016,4,29,18,45,84.5,18.5,1.0,19.5,27.5,127.63,44.67
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,11.5,2.45,14.5,11.5,8.75,0.0
2016,4,30,6,0,0.0,23.0,2.7,15.0,23.0,17.55,8.91
2016,4,30,6,15,0.0,42.5,2.75,15.0,42.5,31.92,22.27
2016,4,30,6,30,0.0,62.0,2.8,15.0,62.0,45.92,35.08
2016,4,30,6,45,5.0,83.0,2.9,15.5,84.5,60.81,48.46
2016,4,30,7,0,10.0,104.0,3.0,16.0,107.0,75.6,61.47
2016,4,30,7,15,15.5,125.5,3.0,16.0,131.5,90.6,74.55
2016,4,30,7,30,21.0,147.0,3.0,16.0,156.0,105.51,87.33
2016,4,30,7,45,10.5,97.0,3.0,16.0,101.5,73.7,59.31
2016,4,30,8,0,0.0,47.0,3.0,16.0,47.0,35.99,26.11
2016,4,30,8,15,0.0,62.0,2.9,16.0,62.0,47.59,36.17
2016,4,30,8,30,0.0,77.0,2.8,16.0,77.0,59.23,46.17
2016,4,30,8,45,2.0,130.0,2.7,16.5,131.5,98.01,79.28
2016,4,30,9,0,4.0,183.0,2.6,17.0,186.0,134.09,109.45
2016,4,30,9,15,10.0,217.5,2.55,17.0,225.0,156.98,128.31
2016,4,30,9,30,16.0,252.0,2.5,17.0,264.0,179.26,146.5
2016,4,30,9,45,11.5,225.5,2.5,17.0,234.5,163.24,132.84
2016,4,30,10,0,7.0,199.0,2.5,17.0,205.0,146.58,113.43
2016,4,30,10,15,7.5,197.0,2.5,17.0,203.5,146.71,113.18
2016,4,30,10,30,8.0,195.0,2.5,17.0,202.0,146.73,112.97
2016,4,30,10,45,7.0,182.5,2.5,17.5,189.0,138.91,106.47
2016,4,30,11,0,6.0,170.0,2.5,18.0,176.0,130.6,99.66
2016,4,30,11,15,15.5,260.0,2.5,18.0,275.0,199.4,153.64
2016,4,30,11,30,25.0,350.0,2.5,18.0,374.0,261.93,201.79
2016,4,30,11,45,13.5,246.5,2.55,18.0,259.5,193.12,148.58
2016,4,30,12,0,2.0,143.0,2.6,18.0,145.0,111.3,84.23
2016,4,30,12,15,1.0,115.0,2.6,18.0,116.0,89.65,67.01
2016,4,30,12,30,0.0,87.0,2.6,18.0,87.0,67.56,49.27
2016,4,30,12,45,2.0,122.0,2.6,18.5,124.0,96.11,72.16
2016,4,30,13,0,4.0,157.0,2.6,19.0,161.0,125.12,95.16
2016,4,30,13,15,3.5,154.5,2.55,19.0,158.5,123.24,93.68
2016,4,30,13,30,3.0,152.0,2.5,19.0,156.0,121.26,92.17
2016,4,30,13,45,7.5,200.0,2.5,19.0,207.0,164.04,126.28
2016,4,30,14,0,12.0,248.0,2.5,19.0,258.0,208.58,161.41
2016,4,30,14,15,8.0,209.0,2.45,19.0,215.5,173.78,134.14
2016,4,30,14,30,4.0,170.0,2.4,19.0,173.0,138.41,106.28
2016,4,30,14,45,7.5,200.5,2.4,19.0,206.5,168.26,130.38
2016,4,30,15,0,11.0,231.0,2.4,19.0,240.0,199.89,155.69
2016,4,30,15,15,9.5,218.5,2.4,18.5,225.5,189.11,147.71
2016,4,30,15,30,8.0,206.0,2.4,18.0,211.0,178.17,139.64
2016,4,30,15,45,4.0,183.5,2.4,18.0,186.0,155.22,121.5
2016,4,30,16,0,0.0,161.0,2.4,18.0,161.0,131.96,102.93
2016,4,30,16,15,0.0,146.0,2.35,17.5,146.0,119.6,93.43
2016,4,30,16,30,0.0,131.0,2.3,17.0,131.0,107.13,83.71
2016,4,30,16,45,0.0,94.0,2.3,17.0,94.0,73.8,56.38
2016,4,30,17,0,0.0,57.0,2.3,17.0,57.0,43.66,31.31
2016,4,30,17,15,0.0,48.0,2.25,16.5,48.0,36.7,25.61
2016,4,30,17,30,0.0,39.0,2.2,16.0,39.0,29.77,19.81
2016,4,30,17,45,0.0,31.0,2.2,16.0,31.0,23.63,14.55
2016,4,30,18,0,0.0,23.0,2.2,16.0,23.0,17.5,9.24
2016,4,30,18,15,0.0,15.5,2.2,16.0,15.5,11.77,4.24
2016,4,30,18,30,0.0,8.0,2.2,16.0,8.0,6.06,0.0
2016,4,30,18,45,0.0,4.0,2.2,16.0,4.0,3.02,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.0,2.8,15.0,3.0,2.27,0.0
2016,5,1,6,0,0.0,6.0,2.7,15.0,6.0,4.54,0.0
2016,5,1,6,15,0.0,12.0,2.7,15.0,12.0,9.1,2.33
2016,5,1,6,30,0.0,18.0,2.7,15.0,18.0,13.67,6.53
2016,5,1,6,45,0.0,25.0,2.7,15.5,25.0,19.03,11.36
2016,5,1,7,0,0.0,32.0,2.7,16.0,32.0,24.4,16.14
2016,5,1,7,15,0.0,53.0,2.65,16.0,53.0,40.56,30.48
2016,5,1,7,30,0.0,74.0,2.6,16.0,74.0,56.81,44.72
2016,5,1,7,45,0.0,52.0,2.55,16.5,52.0,39.82,29.53
2016,5,1,8,0,0.0,30.0,2.5,17.0,30.0,22.93,14.54
2016,5,1,8,15,0.0,78.5,2.5,17.0,78.5,60.36,47.13
2016,5,1,8,30,0.0,127.0,2.5,17.0,127.0,95.57,77.26
2016,5,1,8,45,0.0,124.5,2.55,17.5,124.5,94.15,75.61
2016,5,1,9,0,0.0,122.0,2.6,18.0,122.0,92.62,73.94
2016,5,1,9,15,12.0,200.5,2.65,18.5,209.5,146.26,118.7
2016,5,1,9,30,24.0,279.0,2.7,19.0,297.0,195.73,158.99
2016,5,1,9,45,34.0,311.5,2.8,19.5,338.5,198.95,160.9
2016,5,1,10,0,44.0,344.0,2.9,20.0,380.0,217.97,167.41
2016,5,1,10,15,97.5,384.5,2.85,20.5,467.5,253.18,190.89
2016,5,1,10,30,151.0,425.0,2.8,21.0,555.0,282.04,209.32
2016,5,1,10,45,91.5,395.0,2.75,21.5,474.5,283.13,212.28
2016,5,1,11,0,32.0,365.0,2.7,22.0,394.0,260.03,196.71
2016,5,1,11,15,21.0,291.0,2.6,22.5,310.5,215.96,163.24
2016,5,1,11,30,10.0,217.0,2.5,23.0,227.0,168.42,126.8
2016,5,1,11,45,50.0,338.5,2.45,23.5,386.0,272.2,205.36
2016,5,1,12,0,90.0,460.0,2.4,24.0,545.0,385.73,288.75
2016,5,1,12,15,62.5,426.5,2.4,24.0,485.5,358.68,268.86
2016,5,1,12,30,35.0,393.0,2.4,24.0,426.0,326.5,245.32
2016,5,1,12,45,25.0,337.5,2.4,24.0,361.5,284.04,214.02
2016,5,1,13,0,15.0,282.0,2.4,24.0,297.0,231.16,174.41
2016,5,1,13,15,139.5,362.0,2.45,24.0,488.0,414.76,314.32
2016,5,1,13,30,264.0,442.0,2.5,24.0,679.0,609.62,455.61
2016,5,1,13,45,294.5,421.5,2.65,24.0,679.5,639.1,477.35
2016,5,1,14,0,325.0,401.0,2.8,24.0,680.0,668.33,500.07
2016,5,1,14,15,179.5,365.0,2.85,24.0,518.5,503.99,381.47
2016,5,1,14,30,34.0,329.0,2.9,24.0,357.0,325.09,247.0
2016,5,1,14,45,410.5,233.5,2.95,24.0,541.0,660.53,505.13
2016,5,1,15,0,787.0,138.0,3.0,24.0,725.0,945.02,705.22
2016,5,1,15,15,686.5,170.5,2.85,23.5,661.5,906.86,678.8
2016,5,1,15,30,586.0,203.0,2.7,23.0,598.0,853.07,643.93
2016,5,1,15,45,516.0,210.0,2.6,23.0,540.0,791.62,601.99
2016,5,1,16,0,446.0,217.0,2.5,23.0,482.0,735.99,563.23
2016,5,1,16,15,465.5,190.5,2.3,22.5,446.0,731.59,563.38
2016,5,1,16,30,485.0,164.0,2.1,22.0,410.0,723.72,560.66
2016,5,1,16,45,440.0,152.0,1.9,22.0,356.5,664.94,518.75
2016,5,1,17,0,395.0,140.0,1.7,22.0,303.0,604.84,475.51
2016,5,1,17,15,360.0,126.0,1.55,21.5,258.5,551.33,437.54
2016,5,1,17,30,325.0,112.0,1.4,21.0,214.0,497.29,397.84
2016,5,1,17,45,284.5,94.5,1.25,20.5,171.5,410.87,332.29
2016,5,1,18,0,244.0,77.0,1.1,20.0,129.0,348.54,282.55
2016,5,1,18,15,185.5,58.5,1.1,19.5,91.5,269.35,217.16
2016,5,1,18,30,127.0,40.0,1.1,19.0,54.0,192.1,150.09
2016,5,1,18,45,63.5,20.0,1.15,19.0,27.0,97.33,46.1
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,12.97,0.0
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,25.82,15.85
2016,5,2,6,15,311.5,46.5,1.75,18.0,99.5,35.39,25.05
2016,5,2,6,30,404.0,59.0,1.8,18.0,142.0,47.13,35.75
2016,5,2,6,45,465.0,69.0,1.9,18.5,190.5,54.51,42.38
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,61.77,48.68
2016,5,2,7,15,571.0,86.0,2.0,19.5,290.5,66.48,52.59
2016,5,2,7,30,616.0,93.0,2.0,20.0,342.0,71.11,56.33
2016,5,2,7,45,351.5,152.0,2.05,20.5,298.5,101.67,82.17
2016,5,2,8,0,87.0,211.0,2.1,21.0,255.0,141.8,115.51
2016,5,2,8,15,126.0,237.5,2.05,21.0,308.0,152.28,123.76
2016,5,2,8,30,165.0,264.0,2.0,21.0,361.0,166.93,135.45
2016,5,2,8,45,263.5,271.0,2.0,21.5,440.5,164.9,133.06
2016,5,2,9,0,362.0,278.0,2.0,22.0,520.0,169.86,136.48
2016,5,2,9,15,569.5,207.5,2.0,22.0,616.5,126.77,100.74
2016,5,2,9,30,777.0,137.0,2.0,22.0,713.0,98.98,77.59
2016,5,2,9,45,794.0,136.5,2.0,22.5,750.5,97.41,76.0
2016,5,2,10,0,811.0,136.0,2.0,23.0,788.0,114.41,72.96
2016,5,2,10,15,819.0,138.5,2.1,23.5,818.0,169.35,97.31
2016,5,2,10,30,827.0,141.0,2.2,24.0,848.0,225.46,135.7
2016,5,2,10,45,828.0,145.5,2.3,24.5,870.0,282.11,181.07
2016,5,2,11,0,829.0,150.0,2.4,25.0,892.0,338.8,228.81
2016,5,2,11,15,833.0,151.0,2.45,25.0,907.5,394.19,276.26
2016,5,2,11,30,837.0,152.0,2.5,25.0,923.0,449.48,323.06
2016,5,2,11,45,591.0,296.5,2.65,25.0,843.5,482.55,354.19
2016,5,2,12,0,345.0,441.0,2.8,25.0,764.0,500.53,370.37
2016,5,2,12,15,375.5,412.5,2.9,25.0,764.5,528.89,393.01
2016,5,2,12,30,406.0,384.0,3.0,25.0,765.0,560.17,417.63
2016,5,2,12,45,614.5,273.0,3.15,25.5,843.5,648.28,484.12
2016,5,2,13,0,823.0,162.0,3.3,26.0,922.0,742.58,554.46
2016,5,2,13,15,587.5,289.0,3.35,26.0,827.5,716.98,533.65
2016,5,2,13,30,352.0,416.0,3.4,26.0,733.0,658.07,489.06
2016,5,2,13,45,568.5,292.0,3.45,26.0,787.5,768.81,572.87
2016,5,2,14,0,785.0,168.0,3.5,26.0,842.0,869.71,646.9
2016,5,2,14,15,775.5,165.5,3.3,25.5,813.0,889.42,660.45
2016,5,2,14,30,766.0,163.0,3.1,25.0,784.0,905.49,672.14
2016,5,2,14,45,472.5,261.5,2.95,24.5,639.0,748.53,562.27
2016,5,2,15,0,179.0,360.0,2.8,24.0,494.0,535.85,406.34
2016,5,2,15,15,89.5,216.5,2.65,23.5,283.5,304.56,235.98
2016,5,2,15,30,0.0,73.0,2.5,23.0,73.0,56.24,39.8
2016,5,2,15,45,98.0,170.5,2.4,23.0,229.0,273.58,216.1
2016,5,2,16,0,196.0,268.0,2.3,23.0,385.0,491.1,382.67
2016,5,2,16,15,345.5,215.0,2.3,22.5,399.5,612.39,477.2
2016,5,2,16,30,495.0,162.0,2.3,22.0,414.0,731.5,568.66
2016,5,2,16,45,247.5,120.5,2.3,22.0,246.5,402.66,322.69
2016,5,2,17,0,0.0,79.0,2.3,22.0,79.0,60.92,44.59
2016,5,2,17,15,0.0,67.5,2.35,21.5,67.5,51.77,37.53
2016,5,2,17,30,0.0,56.0,2.4,21.0,56.0,42.88,30.28
2016,5,2,17,45,0.0,44.5,2.45,21.0,44.5,34.01,22.86
2016,5,2,18,0,0.0,33.0,2.5,21.0,33.0,25.17,15.37
2016,5,2,18,15,0.0,23.5,2.6,20.5,23.5,17.89,9.15
2016,5,2,18,30,0.0,14.0,2.7,20.0,14.0,10.63,2.9
2016,5,2,18,45,0.0,7.0,2.85,20.0,7.0,5.3,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,14.5,3.05,17.0,14.5,11.05,0.0
2016,5,3,6,0,0.0,29.0,3.0,17.0,29.0,22.04,12.86
2016,5,3,6,15,3.0,49.5,2.95,17.0,50.5,36.79,26.4
2016,5,3,6,30,6.0,70.0,2.9,17.0,72.0,51.38,39.64
2016,5,3,6,45,17.5,91.5,2.85,17.5,97.0,66.58,53.15
2016,5,3,7,0,29.0,113.0,2.8,18.0,122.0,79.99,64.81
2016,5,3,7,15,14.5,117.5,2.8,18.0,122.0,85.86,69.8
2016,5,3,7,30,0.0,122.0,2.8,18.0,122.0,89.69,72.91
2016,5,3,7,45,0.0,126.0,2.8,18.0,126.0,93.23,75.71
2016,5,3,8,0,0.0,130.0,2.8,18.0,130.0,96.64,78.36
2016,5,3,8,15,15.5,179.0,2.85,18.0,188.0,129.54,106.15
2016,5,3,8,30,31.0,228.0,2.9,18.0,246.0,152.49,125.14
2016,5,3,8,45,130.0,268.0,3.0,18.5,354.0,168.59,137.96
2016,5,3,9,0,229.0,308.0,3.1,19.0,462.0,190.43,155.41
2016,5,3,9,15,150.0,322.5,2.95,19.5,426.0,194.88,158.28
2016,5,3,9,30,71.0,337.0,2.8,20.0,390.0,211.79,171.37
2016,5,3,9,45,67.0,351.5,2.7,20.5,403.5,219.12,176.54
2016,5,3,10,0,63.0,366.0,2.6,21.0,417.0,230.16,175.51
2016,5,3,10,15,40.0,326.0,2.5,21.5,358.5,217.4,164.58
2016,5,3,10,30,17.0,286.0,2.4,22.0,300.0,209.54,158.84
2016,5,3,10,45,72.5,368.5,2.35,22.5,433.5,264.4,197.99
2016,5,3,11,0,128.0,451.0,2.3,23.0,567.0,327.53,243.21
2016,5,3,11,15,155.5,461.5,2.25,23.0,604.0,360.98,267.96
2016,5,3,11,30,183.0,472.0,2.2,23.0,641.0,398.09,295.73
2016,5,3,11,45,530.0,304.5,2.2,23.0,800.5,464.84,343.84
2016,5,3,12,0,877.0,137.0,2.2,23.0,960.0,561.98,417.07
2016,5,3,12,15,877.0,137.5,2.2,23.0,960.5,612.47,456.81
2016,5,3,12,30,877.0,138.0,2.2,23.0,961.0,661.51,494.66
2016,5,3,12,45,873.5,139.0,2.25,23.0,953.0,706.86,529.22
2016,5,3,13,0,870.0,140.0,2.3,23.0,945.0,750.0,561.5
2016,5,3,13,15,867.0,139.0,2.35,23.0,930.5,789.5,590.74
2016,5,3,13,30,864.0,138.0,2.4,23.0,916.0,826.3,616.5
2016,5,3,13,45,581.0,275.0,2.5,23.0,792.0,767.44,572.97
2016,5,3,14,0,298.0,412.0,2.6,23.0,668.0,655.28,490.32
2016,5,3,14,15,170.5,379.5,2.55,23.0,525.5,509.82,385.93
2016,5,3,14,30,43.0,347.0,2.5,23.0,383.0,350.89,266.95
2016,5,3,14,45,287.0,303.5,2.5,23.0,521.0,591.12,451.79
2016,5,3,15,0,531.0,260.0,2.5,23.0,659.0,821.3,617.95
2016,5,3,15,15,663.0,189.0,2.45,23.0,658.0,903.58,675.68
2016,5,3,15,30,795.0,118.0,2.4,23.0,657.0,963.94,716.4
2016,5,3,15,45,400.0,149.5,2.4,23.0,421.0,603.83,466.83
2016,5,3,16,0,5.0,181.0,2.4,23.0,185.0,155.74,119.09
2016,5,3,16,15,363.0,140.5,2.2,22.5,326.5,566.81,447.77
2016,5,3,16,30,721.0,100.0,2.0,22.0,468.0,897.84,682.78
2016,5,3,16,45,689.0,95.5,1.85,22.0,416.0,858.27,653.02
2016,5,3,17,0,657.0,91.0,1.7,22.0,364.0,816.26,625.09
2016,5,3,17,15,614.5,84.5,1.5,21.5,312.5,759.15,586.59
2016,5,3,17,30,572.0,78.0,1.3,21.0,261.0,700.71,545.95
2016,5,3,17,45,501.0,71.0,1.15,20.5,209.5,613.73,483.25
