Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,49.5,7.0,0.9,10.5,9.0,5.51,0.0
2016,5,14,5,30,99.0,14.0,1.0,11.0,18.0,10.7,0.0
2016,5,14,5,45,226.5,27.5,1.15,12.0,54.0,22.35,12.49
2016,5,14,6,0,354.0,41.0,1.3,13.0,90.0,33.44,23.67
2016,5,14,6,15,439.0,51.0,1.15,13.5,137.5,41.37,31.2
2016,5,14,6,30,524.0,61.0,1.0,14.0,185.0,49.29,38.49
2016,5,14,6,45,578.5,68.0,0.9,14.5,236.5,54.55,43.2
2016,5,14,7,0,633.0,75.0,0.8,15.0,288.0,59.78,47.71
2016,5,14,7,15,672.0,80.5,0.8,15.5,341.0,63.67,50.9
2016,5,14,7,30,711.0,86.0,0.8,16.0,394.0,67.5,53.97
2016,5,14,7,45,741.0,90.5,0.85,17.0,447.0,76.22,61.1
2016,5,14,8,0,771.0,95.0,0.9,18.0,500.0,79.23,63.2
2016,5,14,8,15,792.0,98.5,1.3,18.5,550.0,81.26,64.6
2016,5,14,8,30,813.0,102.0,1.7,19.0,600.0,83.19,65.91
2016,5,14,8,45,833.0,103.0,2.1,20.0,647.0,83.43,65.65
2016,5,14,9,0,853.0,104.0,2.5,21.0,694.0,93.08,73.31
2016,5,14,9,15,864.5,106.0,2.7,21.0,735.5,94.17,74.03
2016,5,14,9,30,876.0,108.0,2.9,21.0,777.0,95.1,74.65
2016,5,14,9,45,890.5,106.5,3.15,21.5,814.5,94.18,73.59
2016,5,14,10,0,905.0,105.0,3.4,22.0,852.0,132.71,76.75
2016,5,14,10,15,910.5,106.5,3.55,22.0,881.0,189.76,107.74
2016,5,14,10,30,916.0,108.0,3.7,22.0,910.0,247.47,150.78
2016,5,14,10,45,919.5,109.5,3.9,22.5,932.0,305.12,198.97
2016,5,14,11,0,923.0,111.0,4.1,23.0,954.0,362.79,249.08
2016,5,14,11,15,925.0,111.5,4.2,23.0,969.0,419.13,298.76
2016,5,14,11,30,927.0,112.0,4.3,23.0,984.0,474.91,347.3
2016,5,14,11,45,926.0,113.0,4.4,23.0,990.5,528.83,393.48
2016,5,14,12,0,925.0,114.0,4.5,23.0,997.0,581.52,437.57
2016,5,14,12,15,924.5,114.5,4.55,23.0,996.5,632.76,479.31
2016,5,14,12,30,924.0,115.0,4.6,23.0,996.0,682.42,518.87
2016,5,14,12,45,915.5,118.5,4.7,23.5,986.0,727.08,553.01
2016,5,14,13,0,907.0,122.0,4.8,24.0,976.0,769.12,584.47
2016,5,14,13,15,903.0,121.5,4.8,24.0,960.0,808.6,613.62
2016,5,14,13,30,899.0,121.0,4.8,24.0,944.0,845.24,639.51
2016,5,14,13,45,884.0,125.5,4.8,24.0,918.5,873.98,659.86
2016,5,14,14,0,869.0,130.0,4.8,24.0,893.0,899.13,677.8
2016,5,14,14,15,861.0,128.5,4.7,23.5,863.5,921.5,694.6
2016,5,14,14,30,853.0,127.0,4.6,23.0,834.0,940.34,709.06
2016,5,14,14,45,514.5,249.0,4.55,23.0,670.0,777.24,592.97
2016,5,14,15,0,176.0,371.0,4.5,23.0,506.0,542.67,416.09
2016,5,14,15,15,91.0,280.0,4.35,22.5,349.5,348.57,271.33
2016,5,14,15,30,6.0,189.0,4.2,22.0,193.0,159.87,122.88
2016,5,14,15,45,3.0,107.5,4.05,22.0,109.5,86.76,64.93
2016,5,14,16,0,0.0,26.0,3.9,22.0,26.0,19.92,10.68
2016,5,14,16,15,211.0,108.0,3.95,21.5,220.5,368.56,298.31
2016,5,14,16,30,422.0,190.0,4.0,21.0,415.0,689.09,545.6
2016,5,14,16,45,494.0,159.0,4.1,21.0,396.0,727.04,576.13
2016,5,14,17,0,566.0,128.0,4.2,21.0,377.0,769.21,609.31
2016,5,14,17,15,526.0,118.5,4.3,20.0,326.5,703.82,564.9
2016,5,14,17,30,486.0,109.0,4.4,19.0,276.0,647.29,526.24
2016,5,14,17,45,454.0,94.0,4.55,18.5,229.0,590.57,484.66
2016,5,14,18,0,422.0,79.0,4.7,18.0,182.0,533.45,440.43
2016,5,14,18,15,345.5,65.5,4.5,17.0,136.5,438.93,363.49
2016,5,14,18,30,269.0,52.0,4.3,16.0,91.0,348.43,286.1
2016,5,14,18,45,183.0,34.5,4.15,15.5,56.5,248.36,192.58
2016,5,14,19,0,97.0,17.0,4.0,15.0,22.0,127.68,0.0
2016,5,14,19,15,48.5,8.5,3.7,14.5,11.0,43.18,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,57.0,8.0,1.25,4.5,10.5,6.29,0.0
2016,5,15,5,30,114.0,16.0,1.5,5.0,21.0,12.21,0.0
2016,5,15,5,45,242.5,30.0,1.75,5.5,58.0,24.49,14.88
2016,5,15,6,0,371.0,44.0,2.0,6.0,95.0,35.98,26.71
2016,5,15,6,15,454.5,54.0,2.2,6.5,143.5,43.87,34.39
2016,5,15,6,30,538.0,64.0,2.4,7.0,192.0,51.73,41.81
2016,5,15,6,45,590.0,71.5,2.65,7.5,244.0,57.29,46.9
2016,5,15,7,0,642.0,79.0,2.9,8.0,296.0,62.79,51.77
2016,5,15,7,15,680.5,85.0,2.95,8.5,349.5,66.93,55.28
2016,5,15,7,30,719.0,91.0,3.0,9.0,403.0,71.0,58.64
2016,5,15,7,45,741.5,97.5,3.05,9.5,455.0,74.98,61.86
2016,5,15,8,0,764.0,104.0,3.1,10.0,507.0,85.33,70.7
2016,5,15,8,15,785.5,108.0,3.1,10.5,557.5,87.48,72.19
2016,5,15,8,30,807.0,112.0,3.1,11.0,608.0,89.51,73.59
2016,5,15,8,45,819.0,117.5,3.1,11.5,653.5,92.1,75.48
2016,5,15,9,0,831.0,123.0,3.1,12.0,699.0,94.47,77.17
2016,5,15,9,15,844.5,125.5,3.05,12.0,741.5,94.88,77.33
2016,5,15,9,30,858.0,128.0,3.0,12.0,784.0,95.2,77.43
2016,5,15,9,45,669.5,221.5,3.0,12.5,748.5,127.76,105.01
2016,5,15,10,0,481.0,315.0,3.0,13.0,713.0,196.63,142.2
2016,5,15,10,15,691.5,223.0,3.0,13.5,817.5,208.68,135.31
2016,5,15,10,30,902.0,131.0,3.0,14.0,922.0,258.2,164.32
2016,5,15,10,45,910.0,131.0,3.05,14.5,946.5,315.65,213.28
2016,5,15,11,0,918.0,131.0,3.1,15.0,971.0,373.61,264.45
2016,5,15,11,15,922.5,131.5,3.1,15.0,988.0,430.88,315.67
2016,5,15,11,30,927.0,132.0,3.1,15.0,1005.0,487.9,365.87
2016,5,15,11,45,931.5,131.0,3.15,15.5,1015.0,543.57,413.16
2016,5,15,12,0,936.0,130.0,3.2,16.0,1025.0,598.55,458.5
2016,5,15,12,15,936.5,130.0,3.25,16.0,1025.5,650.96,501.47
2016,5,15,12,30,937.0,130.0,3.3,16.0,1026.0,701.88,542.25
2016,5,15,12,45,937.5,129.0,3.35,16.5,1019.0,750.32,579.2
2016,5,15,13,0,938.0,128.0,3.4,17.0,1012.0,796.68,613.74
2016,5,15,13,15,935.0,127.0,3.4,17.0,996.5,837.99,644.22
2016,5,15,13,30,932.0,126.0,3.4,17.0,981.0,876.44,671.31
2016,5,15,13,45,928.0,124.5,3.4,17.0,958.5,910.55,695.32
2016,5,15,14,0,924.0,123.0,3.4,17.0,936.0,941.37,717.06
2016,5,15,14,15,917.0,121.5,3.4,17.0,905.5,966.06,734.64
2016,5,15,14,30,910.0,120.0,3.4,17.0,875.0,987.09,749.87
2016,5,15,14,45,899.5,118.5,3.4,17.0,838.0,1001.07,760.46
2016,5,15,15,0,889.0,117.0,3.4,17.0,801.0,1011.22,768.67
2016,5,15,15,15,877.0,114.5,3.35,17.0,758.5,1015.02,772.37
2016,5,15,15,30,865.0,112.0,3.3,17.0,716.0,1029.0,783.25
2016,5,15,15,45,843.5,111.0,3.3,17.0,668.0,1017.29,777.15
2016,5,15,16,0,822.0,110.0,3.3,17.0,620.0,1001.76,768.79
2016,5,15,16,15,800.5,106.0,3.15,16.5,569.0,979.05,755.82
2016,5,15,16,30,779.0,102.0,3.0,16.0,518.0,952.89,740.45
2016,5,15,16,45,745.0,99.0,2.85,16.0,464.0,919.61,718.59
2016,5,15,17,0,711.0,96.0,2.7,16.0,410.0,876.92,689.84
2016,5,15,17,15,672.0,90.0,2.35,15.5,356.0,823.11,652.27
2016,5,15,17,30,633.0,84.0,2.0,15.0,302.0,767.66,612.46
2016,5,15,17,45,574.5,76.5,1.7,14.5,249.0,690.54,555.55
2016,5,15,18,0,516.0,69.0,1.4,14.0,196.0,613.5,496.47
2016,5,15,18,15,435.0,58.5,1.3,13.0,148.0,513.63,419.09
2016,5,15,18,30,354.0,48.0,1.2,12.0,100.0,416.67,339.6
2016,5,15,18,45,236.0,33.0,1.2,11.5,62.0,288.37,226.1
2016,5,15,19,0,118.0,18.0,1.2,11.0,24.0,147.17,6.27
2016,5,15,19,15,59.0,9.0,1.2,10.5,12.0,51.49,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,38.0,8.5,0.95,5.5,10.0,6.69,0.0
2016,5,16,5,30,76.0,17.0,1.1,6.0,20.0,12.87,0.0
2016,5,16,5,45,182.0,33.5,1.3,7.0,55.5,25.27,15.61
2016,5,16,6,0,288.0,50.0,1.5,8.0,91.0,37.65,28.01
2016,5,16,6,15,368.0,62.5,1.55,8.5,137.0,47.04,37.01
2016,5,16,6,30,448.0,75.0,1.6,9.0,183.0,56.41,45.73
2016,5,16,6,45,508.0,83.5,1.65,9.5,234.0,65.34,53.82
2016,5,16,7,0,568.0,92.0,1.7,10.0,285.0,71.22,58.95
2016,5,16,7,15,608.5,99.0,1.8,10.5,337.5,75.63,62.62
2016,5,16,7,30,649.0,106.0,1.9,11.0,390.0,79.94,66.11
2016,5,16,7,45,682.0,111.0,2.05,12.0,442.0,82.64,68.0
2016,5,16,8,0,715.0,116.0,2.2,13.0,494.0,85.28,69.8
2016,5,16,8,15,738.0,120.5,2.05,13.0,544.0,87.28,71.28
2016,5,16,8,30,761.0,125.0,1.9,13.0,594.0,89.17,72.68
2016,5,16,8,45,653.0,173.5,1.8,13.5,597.5,113.22,93.02
2016,5,16,9,0,545.0,222.0,1.7,14.0,601.0,135.96,111.89
2016,5,16,9,15,542.0,241.5,1.55,14.5,638.0,143.5,117.67
2016,5,16,9,30,539.0,261.0,1.4,15.0,675.0,150.4,122.91
2016,5,16,9,45,711.5,190.0,1.25,15.5,763.0,112.49,90.6
2016,5,16,10,0,884.0,119.0,1.1,16.0,851.0,140.63,84.26
2016,5,16,10,15,891.0,120.5,0.9,16.0,880.5,196.71,115.53
2016,5,16,10,30,898.0,122.0,0.7,16.0,910.0,253.62,157.95
2016,5,16,10,45,902.0,123.5,0.55,16.5,932.5,310.39,204.64
2016,5,16,11,0,906.0,125.0,0.4,17.0,955.0,367.27,252.34
2016,5,16,11,15,908.5,126.0,0.4,17.0,970.5,423.21,300.03
2016,5,16,11,30,911.0,127.0,0.4,17.0,986.0,478.7,346.32
2016,5,16,11,45,910.0,129.0,0.45,17.5,993.0,532.52,389.75
2016,5,16,12,0,909.0,131.0,0.5,18.0,1000.0,585.22,430.91
2016,5,16,12,15,908.5,131.0,0.55,18.0,999.5,635.61,469.97
2016,5,16,12,30,908.0,131.0,0.6,18.0,999.0,684.47,506.91
2016,5,16,12,45,904.5,131.5,0.7,18.5,990.5,729.88,540.26
2016,5,16,13,0,901.0,132.0,0.8,19.0,982.0,773.03,571.34
2016,5,16,13,15,897.0,131.0,0.85,19.0,966.5,812.09,599.13
2016,5,16,13,30,893.0,130.0,0.9,19.0,951.0,848.31,623.63
2016,5,16,13,45,886.5,129.5,1.0,19.0,927.5,879.85,645.88
2016,5,16,14,0,880.0,129.0,1.1,19.0,904.0,908.11,666.12
2016,5,16,14,15,872.0,127.0,1.15,19.0,874.0,930.25,681.73
2016,5,16,14,30,864.0,125.0,1.2,19.0,844.0,948.8,695.22
2016,5,16,14,45,850.0,125.0,1.25,19.0,807.0,959.96,704.15
2016,5,16,15,0,836.0,125.0,1.3,19.0,770.0,981.75,720.19
2016,5,16,15,15,822.5,122.5,1.35,19.0,728.5,983.54,723.38
2016,5,16,15,30,809.0,120.0,1.4,19.0,687.0,981.53,724.54
2016,5,16,15,45,786.0,119.0,1.45,19.0,639.5,967.85,718.29
2016,5,16,16,0,763.0,118.0,1.5,19.0,592.0,950.48,709.81
2016,5,16,16,15,740.5,113.5,1.45,19.0,543.0,933.57,700.24
2016,5,16,16,30,718.0,109.0,1.4,19.0,494.0,906.48,683.91
2016,5,16,16,45,678.5,107.0,1.4,19.0,441.0,862.46,656.77
2016,5,16,17,0,639.0,105.0,1.4,19.0,388.0,816.05,627.59
2016,5,16,17,15,599.5,98.0,1.2,18.5,337.0,761.44,590.7
2016,5,16,17,30,560.0,91.0,1.0,18.0,286.0,705.34,551.74
2016,5,16,17,45,500.0,83.0,0.85,17.5,235.5,627.47,496.11
2016,5,16,18,0,440.0,75.0,0.7,17.0,185.0,543.7,433.86
2016,5,16,18,15,365.0,63.0,0.7,16.5,139.5,451.88,363.65
2016,5,16,18,30,290.0,51.0,0.7,16.0,94.0,364.0,292.52
2016,5,16,18,45,145.0,36.5,0.7,16.0,58.0,199.1,153.44
2016,5,16,19,0,0.0,22.0,0.7,16.0,22.0,23.23,0.0
2016,5,16,19,15,0.0,11.0,0.7,15.5,11.0,8.65,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,1.45,12.0,0.5,0.39,0.0
2016,5,17,5,30,0.0,1.0,1.5,12.0,1.0,0.75,0.0
2016,5,17,5,45,0.0,3.0,1.6,12.5,3.0,2.27,0.0
2016,5,17,6,0,0.0,5.0,1.7,13.0,5.0,3.78,0.0
2016,5,17,6,15,0.0,8.5,1.7,13.0,8.5,6.44,0.12
2016,5,17,6,30,0.0,12.0,1.7,13.0,12.0,9.11,2.57
2016,5,17,6,45,0.0,15.5,1.7,13.5,15.5,11.78,4.99
2016,5,17,7,0,0.0,19.0,1.7,14.0,19.0,14.46,7.37
2016,5,17,7,15,0.0,28.0,1.75,14.0,28.0,21.35,13.53
2016,5,17,7,30,0.0,37.0,1.8,14.0,37.0,28.27,19.64
2016,5,17,7,45,0.0,64.0,1.9,14.5,64.0,49.09,37.93
2016,5,17,8,0,0.0,91.0,2.0,15.0,91.0,69.88,55.87
2016,5,17,8,15,0.0,97.5,2.1,15.0,97.5,74.76,59.89
2016,5,17,8,30,0.0,104.0,2.2,15.0,104.0,79.61,63.88
2016,5,17,8,45,2.5,145.5,2.3,15.5,147.5,108.96,88.72
2016,5,17,9,0,5.0,187.0,2.4,16.0,191.0,137.18,112.19
2016,5,17,9,15,12.0,229.0,2.3,16.0,238.0,164.85,135.06
2016,5,17,9,30,19.0,271.0,2.2,16.0,285.0,191.58,156.87
2016,5,17,9,45,21.5,291.5,2.15,16.5,309.0,204.67,166.95
2016,5,17,10,0,24.0,312.0,2.1,17.0,333.0,220.56,170.77
2016,5,17,10,15,36.0,349.5,2.0,17.0,381.0,231.99,178.41
2016,5,17,10,30,48.0,387.0,1.9,17.0,429.0,262.47,201.07
2016,5,17,10,45,40.0,380.0,1.8,17.5,416.0,265.47,203.13
2016,5,17,11,0,32.0,373.0,1.7,18.0,403.0,266.84,204.06
2016,5,17,11,15,48.0,407.5,1.65,18.0,453.0,301.7,230.25
2016,5,17,11,30,64.0,442.0,1.6,18.0,503.0,339.79,258.69
2016,5,17,11,45,76.0,456.0,1.6,18.5,529.0,365.75,277.64
2016,5,17,12,0,88.0,470.0,1.6,19.0,555.0,393.67,298.01
2016,5,17,12,15,95.0,474.0,1.65,19.0,565.5,413.39,312.98
2016,5,17,12,30,102.0,478.0,1.7,19.0,576.0,433.86,328.53
2016,5,17,12,45,66.0,430.0,1.8,19.0,493.5,384.91,292.81
2016,5,17,13,0,30.0,382.0,1.9,19.0,411.0,329.66,251.82
2016,5,17,13,15,20.0,296.5,1.9,19.0,316.0,248.89,191.04
2016,5,17,13,30,10.0,211.0,1.9,19.0,221.0,174.1,133.47
2016,5,17,13,45,19.5,280.5,1.9,19.0,298.5,240.01,185.2
2016,5,17,14,0,29.0,350.0,1.9,19.0,376.0,326.88,251.59
2016,5,17,14,15,50.5,367.5,1.8,19.0,411.0,368.97,283.71
2016,5,17,14,30,72.0,385.0,1.7,19.0,446.0,413.67,317.64
2016,5,17,14,45,39.5,290.5,1.6,19.0,324.0,296.95,229.54
2016,5,17,15,0,7.0,196.0,1.5,19.0,202.0,164.58,126.8
2016,5,17,15,15,79.0,262.5,1.4,19.0,319.0,318.23,249.46
2016,5,17,15,30,151.0,329.0,1.3,19.0,436.0,493.08,381.13
2016,5,17,15,45,201.0,301.5,1.25,19.0,433.5,522.4,403.85
2016,5,17,16,0,251.0,274.0,1.2,19.0,431.0,575.57,444.46
2016,5,17,16,15,249.5,250.5,1.15,19.0,395.5,553.99,429.81
2016,5,17,16,30,248.0,227.0,1.1,19.0,360.0,530.51,414.38
2016,5,17,16,45,124.0,149.0,1.1,19.0,215.5,288.3,230.85
2016,5,17,17,0,0.0,71.0,1.1,19.0,71.0,54.49,39.73
2016,5,17,17,15,0.0,61.5,0.95,18.5,61.5,47.13,34.07
2016,5,17,17,30,0.0,52.0,0.8,18.0,52.0,39.79,28.08
2016,5,17,17,45,0.0,43.0,0.7,18.0,43.0,32.85,22.27
2016,5,17,18,0,0.0,34.0,0.6,18.0,34.0,25.93,16.38
2016,5,17,18,15,0.0,25.5,0.6,17.5,25.5,19.41,10.79
2016,5,17,18,30,0.0,17.0,0.6,17.0,17.0,12.91,5.16
2016,5,17,18,45,0.0,10.5,0.6,16.5,10.5,7.96,0.74
2016,5,17,19,0,0.0,4.0,0.6,16.0,4.0,3.02,0.0
2016,5,17,19,15,0.0,2.0,0.65,15.5,2.0,1.57,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.5,9.0,2.0,14.0,10.5,7.08,0.0
2016,5,18,5,30,77.0,18.0,2.2,14.0,21.0,13.71,0.0
2016,5,18,5,45,184.0,33.5,2.4,14.0,56.0,25.29,15.34
2016,5,18,6,0,291.0,49.0,2.6,14.0,91.0,36.98,26.75
2016,5,18,6,15,370.0,60.0,2.65,14.0,136.0,45.35,34.69
2016,5,18,6,30,449.0,71.0,2.7,14.0,181.0,56.16,44.6
2016,5,18,6,45,224.5,61.0,2.8,14.0,116.0,44.28,34.1
2016,5,18,7,0,0.0,51.0,2.9,14.0,51.0,39.01,29.36
2016,5,18,7,15,0.0,78.0,2.85,14.0,78.0,59.67,47.66
2016,5,18,7,30,0.0,105.0,2.8,14.0,105.0,78.92,64.46
2016,5,18,7,45,0.0,116.5,2.75,14.5,116.5,87.34,71.44
2016,5,18,8,0,0.0,128.0,2.7,15.0,128.0,95.7,78.29
2016,5,18,8,15,1.0,149.5,2.6,15.5,150.0,110.71,90.77
2016,5,18,8,30,2.0,171.0,2.5,16.0,172.0,125.52,102.91
2016,5,18,8,45,12.0,214.0,2.4,16.5,222.5,153.97,126.39
2016,5,18,9,0,22.0,257.0,2.3,17.0,273.0,181.43,148.63
2016,5,18,9,15,16.0,239.5,2.15,17.0,251.5,171.54,139.94
2016,5,18,9,30,10.0,222.0,2.0,17.0,230.0,160.94,130.82
2016,5,18,9,45,9.5,216.5,1.95,17.5,224.5,157.78,127.71
2016,5,18,10,0,9.0,211.0,1.9,18.0,219.0,155.6,119.64
2016,5,18,10,15,8.0,195.0,1.8,18.0,202.0,146.1,111.85
2016,5,18,10,30,7.0,179.0,1.7,18.0,185.0,135.87,103.65
2016,5,18,10,45,10.5,224.5,1.6,18.5,234.5,169.89,129.98
2016,5,18,11,0,14.0,270.0,1.5,19.0,284.0,204.45,156.26
2016,5,18,11,15,12.5,246.5,1.4,19.0,259.0,189.52,144.59
2016,5,18,11,30,11.0,223.0,1.3,19.0,234.0,173.65,132.34
2016,5,18,11,45,10.5,214.0,1.25,19.5,224.5,168.25,127.96
2016,5,18,12,0,10.0,205.0,1.2,20.0,215.0,162.59,123.37
2016,5,18,12,15,16.0,279.0,1.15,20.0,294.5,223.28,170.08
2016,5,18,12,30,22.0,353.0,1.1,20.0,374.0,285.69,216.97
2016,5,18,12,45,23.5,348.5,1.1,20.5,371.0,291.88,221.04
2016,5,18,13,0,25.0,344.0,1.1,21.0,368.0,295.23,223.29
2016,5,18,13,15,42.5,378.0,1.1,21.0,418.0,342.83,259.07
2016,5,18,13,30,60.0,412.0,1.1,21.0,468.0,393.6,296.52
2016,5,18,13,45,57.0,405.0,1.15,21.0,457.0,393.52,296.63
2016,5,18,14,0,54.0,398.0,1.2,21.0,446.0,392.82,296.64
2016,5,18,14,15,69.0,396.0,1.2,21.0,455.0,412.79,312.16
2016,5,18,14,30,84.0,394.0,1.2,21.0,464.0,433.66,328.22
2016,5,18,14,45,59.0,353.5,1.25,21.0,402.0,377.85,287.51
2016,5,18,15,0,34.0,313.0,1.3,21.0,340.0,319.28,244.31
2016,5,18,15,15,30.5,290.5,1.35,20.5,314.0,298.47,229.98
2016,5,18,15,30,27.0,268.0,1.4,20.0,288.0,276.81,214.59
2016,5,18,15,45,25.5,250.0,1.45,20.0,268.0,238.92,186.14
2016,5,18,16,0,24.0,232.0,1.5,20.0,248.0,223.37,174.75
2016,5,18,16,15,12.0,185.0,1.5,19.5,193.0,167.8,131.3
2016,5,18,16,30,0.0,138.0,1.5,19.0,138.0,112.45,86.97
2016,5,18,16,45,0.0,115.5,1.55,19.0,115.5,92.8,71.34
2016,5,18,17,0,0.0,93.0,1.6,19.0,93.0,73.09,55.38
2016,5,18,17,15,259.0,95.5,1.55,18.5,187.0,407.49,334.49
2016,5,18,17,30,518.0,98.0,1.5,18.0,281.0,672.6,536.6
2016,5,18,17,45,460.0,89.0,1.5,18.0,231.5,588.46,472.27
2016,5,18,18,0,402.0,80.0,1.5,18.0,182.0,515.53,417.2
2016,5,18,18,15,329.5,67.0,1.5,17.5,138.0,425.71,346.77
2016,5,18,18,30,257.0,54.0,1.5,17.0,94.0,339.62,275.29
2016,5,18,18,45,158.5,37.0,1.5,16.5,58.5,229.92,179.55
2016,5,18,19,0,60.0,20.0,1.5,16.0,23.0,91.62,29.45
2016,5,18,19,15,30.0,10.0,1.6,15.5,11.5,30.47,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,22.0,8.5,1.7,12.0,9.5,6.69,0.0
2016,5,19,5,30,44.0,17.0,1.8,12.0,19.0,12.96,0.0
2016,5,19,5,45,124.0,36.5,1.95,12.0,52.5,27.18,17.2
2016,5,19,6,0,204.0,56.0,2.1,12.0,86.0,41.29,30.81
2016,5,19,6,15,274.5,72.0,2.15,12.0,129.5,52.77,41.61
2016,5,19,6,30,345.0,88.0,2.2,12.0,173.0,64.04,52.02
2016,5,19,6,45,172.5,61.5,2.25,12.5,104.0,45.91,35.78
2016,5,19,7,0,0.0,35.0,2.3,13.0,35.0,26.7,18.44
2016,5,19,7,15,0.0,66.5,2.25,13.0,66.5,50.99,40.13
2016,5,19,7,30,0.0,98.0,2.2,13.0,98.0,74.13,60.48
2016,5,19,7,45,0.0,97.0,2.15,13.5,97.0,73.87,59.88
2016,5,19,8,0,0.0,96.0,2.1,14.0,96.0,73.47,59.2
2016,5,19,8,15,0.0,89.5,2.05,14.0,89.5,68.92,55.01
2016,5,19,8,30,0.0,83.0,2.0,14.0,83.0,63.92,50.48
2016,5,19,8,45,0.0,91.0,1.95,14.5,91.0,70.18,55.65
2016,5,19,9,0,0.0,99.0,1.9,15.0,99.0,76.23,60.58
2016,5,19,9,15,0.0,90.5,1.85,15.0,90.5,69.91,54.99
2016,5,19,9,30,0.0,82.0,1.8,15.0,82.0,63.36,49.25
2016,5,19,9,45,3.0,133.0,1.8,15.0,136.0,100.92,81.2
2016,5,19,10,0,6.0,184.0,1.8,15.0,190.0,137.18,106.45
2016,5,19,10,15,7.5,189.5,1.8,15.0,197.0,142.25,110.14
2016,5,19,10,30,9.0,195.0,1.8,15.0,204.0,147.54,114.14
2016,5,19,10,45,10.0,199.5,1.85,15.0,209.0,152.22,117.76
2016,5,19,11,0,11.0,204.0,1.9,15.0,214.0,157.05,121.55
2016,5,19,11,15,11.5,210.5,1.9,15.0,221.5,163.31,126.52
2016,5,19,11,30,12.0,217.0,1.9,15.0,229.0,169.71,131.6
2016,5,19,11,45,11.5,220.0,1.95,15.5,231.5,173.19,134.15
2016,5,19,12,0,11.0,223.0,2.0,16.0,234.0,176.63,136.67
2016,5,19,12,15,15.0,275.5,2.05,16.0,290.5,220.07,170.8
2016,5,19,12,30,19.0,328.0,2.1,16.0,347.0,264.78,205.48
2016,5,19,12,45,18.0,318.5,2.15,16.0,336.0,259.66,201.55
2016,5,19,13,0,17.0,309.0,2.2,16.0,325.0,254.12,197.46
2016,5,19,13,15,22.0,335.0,2.25,16.0,356.0,281.3,218.8
2016,5,19,13,30,27.0,361.0,2.3,16.0,387.0,322.77,250.89
2016,5,19,13,45,23.5,336.5,2.35,16.0,358.5,289.84,225.76
2016,5,19,14,0,20.0,312.0,2.4,16.0,330.0,269.09,210.1
2016,5,19,14,15,17.5,290.0,2.45,16.0,305.0,250.6,196.07
2016,5,19,14,30,15.0,268.0,2.5,16.0,280.0,231.52,181.46
2016,5,19,14,45,18.0,274.0,2.55,16.0,288.5,241.85,190.11
2016,5,19,15,0,21.0,280.0,2.6,16.0,297.0,252.82,199.23
2016,5,19,15,15,10.5,214.0,2.55,16.0,222.5,185.05,145.57
2016,5,19,15,30,0.0,148.0,2.5,16.0,148.0,117.68,91.26
2016,5,19,15,45,4.0,172.0,2.5,16.0,174.5,143.63,112.91
2016,5,19,16,0,8.0,196.0,2.5,16.0,201.0,171.68,136.1
2016,5,19,16,15,9.5,188.5,2.45,15.5,194.5,168.56,134.28
2016,5,19,16,30,11.0,181.0,2.4,15.0,188.0,165.74,132.77
2016,5,19,16,45,5.5,136.5,2.35,15.0,140.0,118.43,94.02
2016,5,19,17,0,0.0,92.0,2.3,15.0,92.0,72.14,55.46
2016,5,19,17,15,0.0,79.5,2.15,14.5,79.5,61.6,46.9
2016,5,19,17,30,0.0,67.0,2.0,14.0,67.0,51.38,38.44
2016,5,19,17,45,162.0,81.5,1.95,14.0,122.5,268.72,227.27
2016,5,19,18,0,324.0,96.0,1.9,14.0,178.0,465.51,387.37
2016,5,19,18,15,258.0,78.5,1.75,13.5,134.5,358.82,298.83
2016,5,19,18,30,192.0,61.0,1.6,13.0,91.0,275.92,227.89
2016,5,19,18,45,124.0,40.5,1.45,13.0,57.5,188.03,149.15
2016,5,19,19,0,56.0,20.0,1.3,13.0,24.0,88.44,34.84
2016,5,19,19,15,28.0,10.0,1.3,13.0,12.0,28.97,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,5.5,1.6,11.0,5.5,4.33,0.0
2016,5,20,5,30,0.0,11.0,1.8,11.0,11.0,8.36,0.0
2016,5,20,5,45,0.0,28.5,2.0,11.5,28.5,21.58,12.61
2016,5,20,6,0,0.0,46.0,2.2,12.0,46.0,34.28,24.67
2016,5,20,6,15,6.5,66.0,2.2,12.0,68.0,48.55,37.88
2016,5,20,6,30,13.0,86.0,2.2,12.0,90.0,62.75,50.88
2016,5,20,6,45,21.5,106.5,2.25,12.5,114.0,77.22,63.77
2016,5,20,7,0,30.0,127.0,2.3,13.0,138.0,89.34,74.3
2016,5,20,7,15,22.0,141.0,2.35,13.5,149.5,101.72,84.85
2016,5,20,7,30,14.0,155.0,2.4,14.0,161.0,111.7,93.1
2016,5,20,7,45,7.0,125.5,2.5,14.5,128.5,93.59,76.83
2016,5,20,8,0,0.0,96.0,2.6,15.0,96.0,73.48,58.95
2016,5,20,8,15,10.5,161.0,2.65,15.0,167.5,118.56,97.72
2016,5,20,8,30,21.0,226.0,2.7,15.0,239.0,160.55,133.13
2016,5,20,8,45,24.0,246.5,2.8,15.5,263.0,174.14,143.87
2016,5,20,9,0,27.0,267.0,2.9,16.0,287.0,175.19,144.09
2016,5,20,9,15,22.0,265.0,2.9,16.0,281.5,187.29,153.82
2016,5,20,9,30,17.0,263.0,2.9,16.0,276.0,186.75,153.02
2016,5,20,9,45,16.0,264.5,2.9,16.5,277.0,188.28,153.69
2016,5,20,10,0,15.0,266.0,2.9,17.0,278.0,191.79,148.75
2016,5,20,10,15,13.5,253.5,2.85,17.0,265.0,186.24,144.01
2016,5,20,10,30,12.0,241.0,2.8,17.0,252.0,179.84,138.83
2016,5,20,10,45,29.5,324.0,2.75,17.0,351.0,230.01,177.39
2016,5,20,11,0,47.0,407.0,2.7,17.0,450.0,292.12,224.77
2016,5,20,11,15,33.0,365.0,2.6,17.0,395.5,269.55,207.73
2016,5,20,11,30,19.0,323.0,2.5,17.0,341.0,248.84,192.14
2016,5,20,11,45,17.5,308.5,2.45,17.0,325.0,240.81,186.05
2016,5,20,12,0,16.0,294.0,2.4,17.0,309.0,232.11,179.39
2016,5,20,12,15,10.0,224.5,2.35,17.0,234.0,178.63,137.73
2016,5,20,12,30,4.0,155.0,2.3,17.0,159.0,122.73,93.61
2016,5,20,12,45,24.0,286.0,2.25,17.0,309.0,243.04,188.66
2016,5,20,13,0,44.0,417.0,2.2,17.0,459.0,368.11,284.02
2016,5,20,13,15,36.0,390.0,2.15,16.5,424.5,347.73,268.69
2016,5,20,13,30,28.0,363.0,2.1,16.0,390.0,325.23,252.25
2016,5,20,13,45,41.5,381.0,2.1,16.0,419.0,358.81,278.55
2016,5,20,14,0,55.0,399.0,2.1,16.0,448.0,394.4,306.01
2016,5,20,14,15,35.5,337.5,2.1,16.0,369.0,326.83,254.63
2016,5,20,14,30,16.0,276.0,2.1,16.0,290.0,239.36,187.12
2016,5,20,14,45,12.5,246.5,2.1,16.0,257.5,212.31,166.4
2016,5,20,15,0,9.0,217.0,2.1,16.0,225.0,184.7,144.81
2016,5,20,15,15,7.0,202.5,2.0,16.0,208.5,171.31,134.4
2016,5,20,15,30,5.0,188.0,1.9,16.0,192.0,157.71,123.73
2016,5,20,15,45,2.5,154.0,1.85,16.0,156.0,126.05,98.39
2016,5,20,16,0,0.0,120.0,1.8,16.0,120.0,94.47,72.8
2016,5,20,16,15,0.0,109.5,1.75,16.0,109.5,85.8,65.93
2016,5,20,16,30,0.0,99.0,1.7,16.0,99.0,77.1,58.96
2016,5,20,16,45,0.0,111.0,1.65,16.0,111.0,88.53,68.7
2016,5,20,17,0,0.0,123.0,1.6,16.0,123.0,101.75,79.93
2016,5,20,17,15,0.0,106.5,1.65,15.5,106.5,87.65,68.56
2016,5,20,17,30,0.0,90.0,1.7,15.0,90.0,73.38,56.89
2016,5,20,17,45,0.0,74.5,1.75,15.0,74.5,59.96,45.62
2016,5,20,18,0,0.0,59.0,1.8,15.0,59.0,46.31,33.98
2016,5,20,18,15,0.0,45.0,1.85,15.0,45.0,34.43,23.7
2016,5,20,18,30,0.0,31.0,1.9,15.0,31.0,23.66,14.28
2016,5,20,18,45,0.0,19.5,2.0,15.0,19.5,14.85,6.44
2016,5,20,19,0,0.0,8.0,2.1,15.0,8.0,6.06,0.0
2016,5,20,19,15,0.0,4.0,2.25,15.0,4.0,3.15,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,66.5,9.5,0.95,12.5,13.0,7.47,0.0
2016,5,21,5,30,133.0,19.0,1.1,13.0,26.0,14.49,0.0
2016,5,21,5,45,249.5,31.5,1.3,13.5,62.5,25.58,15.93
2016,5,21,6,0,366.0,44.0,1.5,14.0,99.0,35.75,25.78
2016,5,21,6,15,441.5,53.0,1.5,14.5,145.0,42.78,32.41
2016,5,21,6,30,517.0,62.0,1.5,15.0,191.0,49.8,38.82
2016,5,21,6,45,281.0,97.0,1.5,15.5,169.5,70.29,56.92
2016,5,21,7,0,45.0,132.0,1.5,16.0,148.0,92.46,76.13
2016,5,21,7,15,22.5,129.5,1.55,16.5,137.5,92.11,75.44
2016,5,21,7,30,0.0,127.0,1.6,17.0,127.0,93.68,76.4
2016,5,21,7,45,3.0,148.5,1.65,17.5,150.5,108.62,88.8
2016,5,21,8,0,6.0,170.0,1.7,18.0,174.0,123.39,100.85
2016,5,21,8,15,26.0,212.5,1.7,18.5,229.0,151.27,123.74
2016,5,21,8,30,46.0,255.0,1.7,19.0,284.0,167.78,136.76
2016,5,21,8,45,36.5,261.5,1.75,19.5,286.0,171.9,139.47
2016,5,21,9,0,27.0,268.0,1.8,20.0,288.0,175.73,141.98
2016,5,21,9,15,76.5,318.5,1.75,20.5,377.5,203.12,163.62
2016,5,21,9,30,126.0,369.0,1.7,21.0,467.0,213.91,171.53
2016,5,21,9,45,182.5,385.5,1.7,21.5,534.5,222.14,177.42
2016,5,21,10,0,239.0,402.0,1.7,22.0,602.0,250.33,183.47
2016,5,21,10,15,281.0,407.5,1.7,22.0,650.0,265.87,190.18
2016,5,21,10,30,323.0,413.0,1.7,22.0,698.0,303.16,216.05
2016,5,21,10,45,220.0,436.5,1.7,22.0,633.5,331.17,241.91
2016,5,21,11,0,117.0,460.0,1.7,22.0,569.0,333.26,247.67
2016,5,21,11,15,241.5,445.0,1.75,22.0,673.5,377.2,278.58
2016,5,21,11,30,366.0,430.0,1.8,22.0,778.0,446.73,329.44
2016,5,21,11,45,638.0,271.5,1.85,22.5,883.0,498.19,367.49
2016,5,21,12,0,910.0,113.0,1.9,23.0,988.0,575.52,426.32
2016,5,21,12,15,504.0,296.0,1.9,23.0,780.5,527.8,393.49
2016,5,21,12,30,98.0,479.0,1.9,23.0,573.0,432.01,321.99
2016,5,21,12,45,201.5,469.5,1.95,23.0,661.5,513.76,383.32
2016,5,21,13,0,305.0,460.0,2.0,23.0,750.0,608.39,452.03
2016,5,21,13,15,370.0,425.0,2.0,23.0,771.0,655.64,486.57
2016,5,21,13,30,435.0,390.0,2.0,23.0,792.0,715.06,529.44
2016,5,21,13,45,372.0,405.0,2.05,23.0,743.0,690.69,512.48
2016,5,21,14,0,309.0,420.0,2.1,23.0,694.0,671.9,499.45
2016,5,21,14,15,327.0,401.0,2.1,23.0,683.0,690.41,513.98
2016,5,21,14,30,345.0,382.0,2.1,23.0,672.0,707.57,527.35
2016,5,21,14,45,387.5,345.0,2.15,23.0,657.0,728.6,544.7
2016,5,21,15,0,430.0,308.0,2.2,23.0,642.0,769.59,575.39
2016,5,21,15,15,223.0,274.5,2.15,22.5,447.5,519.7,397.33
2016,5,21,15,30,16.0,241.0,2.1,22.0,253.0,217.18,166.81
2016,5,21,15,45,8.0,131.5,2.1,22.0,137.5,112.1,85.21
2016,5,21,16,0,0.0,22.0,2.1,22.0,22.0,16.85,8.16
2016,5,21,16,15,3.5,98.0,2.0,22.0,100.0,79.54,59.56
2016,5,21,16,30,7.0,174.0,1.9,22.0,178.0,154.33,119.98
2016,5,21,16,45,3.5,99.5,1.85,22.0,101.5,81.6,61.51
2016,5,21,17,0,0.0,25.0,1.8,22.0,25.0,19.08,10.2
2016,5,21,17,15,0.0,22.0,1.6,21.5,22.0,16.77,8.37
2016,5,21,17,30,0.0,19.0,1.4,21.0,19.0,14.46,6.5
2016,5,21,17,45,0.0,15.5,1.25,21.0,15.5,11.78,4.27
2016,5,21,18,0,0.0,12.0,1.1,21.0,12.0,9.11,2.01
2016,5,21,18,15,0.0,9.0,1.05,20.0,9.0,6.82,0.08
2016,5,21,18,30,0.0,6.0,1.0,19.0,6.0,4.54,0.0
2016,5,21,18,45,0.0,3.5,0.95,18.5,3.5,2.64,0.0
2016,5,21,19,0,0.0,1.0,0.9,18.0,1.0,0.75,0.0
2016,5,21,19,15,0.0,0.5,0.9,18.0,0.5,0.39,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,7.5,1.45,12.5,7.5,5.9,0.0
2016,5,22,5,30,0.0,15.0,1.7,13.0,15.0,11.44,0.0
2016,5,22,5,45,16.5,33.5,2.0,13.5,36.0,25.16,15.63
2016,5,22,6,0,33.0,52.0,2.3,14.0,57.0,38.33,28.05
2016,5,22,6,15,48.5,73.5,2.5,14.0,84.0,53.19,41.69
2016,5,22,6,30,64.0,95.0,2.7,14.0,111.0,67.84,54.99
2016,5,22,6,45,76.0,116.5,2.95,14.5,140.0,82.27,67.73
2016,5,22,7,0,88.0,138.0,3.2,15.0,169.0,96.5,80.03
2016,5,22,7,15,121.0,162.0,3.35,15.0,212.0,109.64,91.3
2016,5,22,7,30,154.0,186.0,3.5,15.0,255.0,124.3,103.74
2016,5,22,7,45,147.0,210.5,3.7,15.5,282.5,138.03,115.0
2016,5,22,8,0,140.0,235.0,3.9,16.0,310.0,151.22,125.66
2016,5,22,8,15,195.5,254.5,3.95,16.5,370.5,163.01,134.99
2016,5,22,8,30,251.0,274.0,4.0,17.0,431.0,166.24,137.01
2016,5,22,8,45,315.5,281.5,4.05,17.5,493.5,170.43,139.87
2016,5,22,9,0,380.0,289.0,4.1,18.0,556.0,174.53,142.65
2016,5,22,9,15,609.5,206.0,4.1,18.0,664.0,123.83,99.88
2016,5,22,9,30,839.0,123.0,4.1,18.0,772.0,91.4,72.39
2016,5,22,9,45,552.5,260.5,4.1,18.5,696.0,147.11,118.81
2016,5,22,10,0,266.0,398.0,4.1,19.0,620.0,234.58,173.84
2016,5,22,10,15,570.0,265.5,4.1,19.0,762.5,219.08,145.39
2016,5,22,10,30,874.0,133.0,4.1,19.0,905.0,259.04,163.63
2016,5,22,10,45,566.0,294.5,4.1,19.5,799.5,320.49,226.29
2016,5,22,11,0,258.0,456.0,4.1,20.0,694.0,363.54,271.05
2016,5,22,11,15,351.5,432.5,4.05,20.0,762.5,411.31,307.05
2016,5,22,11,30,445.0,409.0,4.0,20.0,831.0,460.49,345.19
2016,5,22,11,45,382.0,438.0,4.0,20.5,802.5,491.08,370.17
2016,5,22,12,0,319.0,467.0,4.0,21.0,774.0,508.73,384.38
2016,5,22,12,15,214.5,476.0,3.95,21.0,682.5,484.8,367.63
2016,5,22,12,30,110.0,485.0,3.9,21.0,591.0,444.14,337.4
2016,5,22,12,45,282.0,448.0,3.9,21.0,717.0,556.51,423.32
2016,5,22,13,0,454.0,411.0,3.9,21.0,843.0,683.59,518.01
2016,5,22,13,15,233.5,329.0,3.85,21.0,551.0,469.64,360.82
2016,5,22,13,30,13.0,247.0,3.8,21.0,259.0,205.46,156.95
2016,5,22,13,45,416.5,208.5,3.75,21.0,579.0,572.35,445.42
2016,5,22,14,0,820.0,170.0,3.7,21.0,899.0,906.26,686.41
2016,5,22,14,15,566.0,279.5,3.6,21.0,775.0,811.99,615.27
2016,5,22,14,30,312.0,389.0,3.5,21.0,651.0,683.24,519.18
2016,5,22,14,45,209.0,379.5,3.45,21.0,551.5,569.7,436.86
2016,5,22,15,0,106.0,370.0,3.4,21.0,452.0,448.19,345.73
2016,5,22,15,15,412.0,270.0,3.2,20.5,566.5,727.63,560.81
2016,5,22,15,30,718.0,170.0,3.0,20.0,681.0,952.63,722.48
2016,5,22,15,45,688.5,170.0,2.9,20.0,634.0,933.51,708.42
2016,5,22,16,0,659.0,170.0,2.8,20.0,587.0,910.71,694.12
2016,5,22,16,15,329.5,103.0,2.65,19.5,311.5,482.39,385.49
2016,5,22,16,30,0.0,36.0,2.5,19.0,36.0,27.56,17.18
2016,5,22,16,45,161.5,103.5,2.35,19.0,177.0,291.38,239.09
2016,5,22,17,0,323.0,171.0,2.2,19.0,318.0,543.02,436.78
2016,5,22,17,15,285.5,159.0,1.95,18.5,277.0,492.49,397.21
2016,5,22,17,30,248.0,147.0,1.7,18.0,236.0,442.47,359.16
2016,5,22,17,45,225.0,125.5,1.5,17.5,196.5,393.14,321.4
2016,5,22,18,0,202.0,104.0,1.3,17.0,157.0,343.37,281.99
2016,5,22,18,15,164.5,83.0,1.2,16.0,120.0,281.08,231.32
2016,5,22,18,30,127.0,62.0,1.1,15.0,83.0,219.34,179.17
2016,5,22,18,45,75.5,42.0,1.05,14.5,53.5,131.4,103.27
2016,5,22,19,0,24.0,22.0,1.0,14.0,24.0,54.67,27.05
2016,5,22,19,15,12.0,11.0,1.0,13.5,12.0,17.71,0.0
2016,5,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,55.0,10.5,1.55,9.5,13.5,8.26,0.0
2016,5,23,5,30,110.0,21.0,1.8,10.0,27.0,15.9,0.95
2016,5,23,5,45,210.5,36.5,2.05,10.5,63.5,27.57,17.99
2016,5,23,6,0,311.0,52.0,2.3,11.0,100.0,39.23,29.23
2016,5,23,6,15,384.5,63.5,2.4,11.5,145.5,47.9,37.41
2016,5,23,6,30,458.0,75.0,2.5,12.0,191.0,59.19,47.71
2016,5,23,6,45,403.0,97.0,2.7,12.5,216.0,70.35,57.65
2016,5,23,7,0,348.0,119.0,2.9,13.0,241.0,83.26,68.93
2016,5,23,7,15,406.5,129.0,3.0,13.5,294.5,89.72,74.29
2016,5,23,7,30,465.0,139.0,3.1,14.0,348.0,96.08,79.47
2016,5,23,7,45,509.5,145.5,3.25,14.5,399.0,99.95,82.4
2016,5,23,8,0,554.0,152.0,3.4,15.0,450.0,103.74,85.23
2016,5,23,8,15,367.0,217.5,3.4,15.0,422.5,141.11,117.06
2016,5,23,8,30,180.0,283.0,3.4,15.0,395.0,176.93,147.05
2016,5,23,8,45,96.5,256.5,3.4,15.5,317.0,162.15,133.81
2016,5,23,9,0,13.0,230.0,3.4,16.0,239.0,164.9,135.55
2016,5,23,9,15,14.0,243.0,3.35,16.0,253.5,173.74,142.61
2016,5,23,9,30,15.0,256.0,3.3,16.0,268.0,182.47,149.55
2016,5,23,9,45,29.5,306.5,3.3,16.5,331.0,196.54,160.62
2016,5,23,10,0,44.0,357.0,3.3,17.0,394.0,229.25,177.33
2016,5,23,10,15,95.0,399.0,3.25,17.0,482.5,266.63,203.42
2016,5,23,10,30,146.0,441.0,3.2,17.0,571.0,296.47,223.87
2016,5,23,10,45,207.0,447.0,3.2,17.5,636.0,333.5,250.1
2016,5,23,11,0,268.0,453.0,3.2,18.0,701.0,365.2,273.29
2016,5,23,11,15,153.5,429.5,3.15,18.0,572.0,346.11,263.11
2016,5,23,11,30,39.0,406.0,3.1,18.0,443.0,306.06,235.11
2016,5,23,11,45,146.5,444.0,3.1,18.5,585.0,387.24,295.97
2016,5,23,12,0,254.0,482.0,3.1,19.0,727.0,483.54,367.5
2016,5,23,12,15,352.0,451.5,3.05,19.0,791.0,547.06,415.48
2016,5,23,12,30,450.0,421.0,3.0,19.0,855.0,618.12,468.98
2016,5,23,12,45,229.0,301.5,2.95,19.0,522.5,406.27,313.56
2016,5,23,13,0,8.0,182.0,2.9,19.0,190.0,147.78,112.56
2016,5,23,13,15,449.5,154.0,2.8,19.0,570.5,500.39,393.21
2016,5,23,13,30,891.0,126.0,2.7,19.0,951.0,843.38,641.61
2016,5,23,13,45,879.0,129.5,2.65,19.0,927.5,873.29,659.36
2016,5,23,14,0,867.0,133.0,2.6,19.0,904.0,899.84,677.48
2016,5,23,14,15,859.5,131.5,2.55,19.0,875.0,922.49,692.97
2016,5,23,14,30,852.0,130.0,2.5,19.0,846.0,941.67,706.21
2016,5,23,14,45,838.5,130.0,2.45,19.0,809.5,967.42,723.94
2016,5,23,15,0,825.0,130.0,2.4,19.0,773.0,975.56,729.93
2016,5,23,15,15,589.0,215.5,2.3,18.5,662.5,856.39,650.17
2016,5,23,15,30,353.0,301.0,2.2,18.0,552.0,689.27,530.29
2016,5,23,15,45,557.0,210.0,2.15,18.0,577.0,831.96,639.19
2016,5,23,16,0,761.0,119.0,2.1,18.0,602.0,948.83,719.98
2016,5,23,16,15,542.5,168.5,2.0,18.0,499.0,782.54,605.02
2016,5,23,16,30,324.0,218.0,1.9,18.0,396.0,595.38,468.34
2016,5,23,16,45,266.5,203.0,1.8,18.0,339.5,523.07,415.98
2016,5,23,17,0,209.0,188.0,1.7,18.0,283.0,426.87,343.5
2016,5,23,17,15,195.5,167.0,1.5,17.5,247.0,391.1,317.48
2016,5,23,17,30,182.0,146.0,1.3,17.0,211.0,354.56,289.85
2016,5,23,17,45,343.0,108.0,1.1,17.0,207.0,502.46,408.35
2016,5,23,18,0,504.0,70.0,0.9,17.0,203.0,603.99,482.24
2016,5,23,18,15,432.5,60.0,0.85,16.5,156.5,513.82,412.17
