Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,18,30,361.0,50.0,0.8,16.0,110.0,426.12,342.29
2016,5,23,18,45,259.5,36.5,0.75,15.5,72.0,309.77,245.25
2016,5,23,19,0,158.0,23.0,0.7,15.0,34.0,195.21,115.88
2016,5,23,19,15,79.0,11.5,0.6,15.0,17.0,68.7,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.0,1.3,10.5,15.0,7.87,0.0
2016,5,24,5,30,165.0,20.0,1.5,11.0,30.0,16.25,1.84
2016,5,24,5,45,276.5,32.5,1.7,12.0,68.0,26.46,16.98
2016,5,24,6,0,388.0,45.0,1.9,13.0,106.0,36.64,26.72
2016,5,24,6,15,462.0,54.0,1.85,13.5,153.0,43.69,33.38
2016,5,24,6,30,536.0,63.0,1.8,14.0,200.0,50.71,39.8
2016,5,24,6,45,588.5,69.5,1.8,14.5,251.0,55.58,44.09
2016,5,24,7,0,641.0,76.0,1.8,15.0,302.0,60.42,48.23
2016,5,24,7,15,677.5,81.5,1.95,16.0,354.5,64.26,51.27
2016,5,24,7,30,714.0,87.0,2.1,17.0,407.0,68.03,54.16
2016,5,24,7,45,742.0,91.0,2.25,18.0,458.5,76.35,60.94
2016,5,24,8,0,770.0,95.0,2.4,19.0,510.0,78.96,62.7
2016,5,24,8,15,790.5,98.5,2.35,19.5,559.5,80.96,64.05
2016,5,24,8,30,811.0,102.0,2.3,20.0,609.0,82.86,65.32
2016,5,24,8,45,826.5,105.0,2.25,20.5,655.0,84.19,66.11
2016,5,24,9,0,842.0,108.0,2.2,21.0,701.0,85.41,66.81
2016,5,24,9,15,854.0,110.0,2.15,21.0,742.5,95.83,75.35
2016,5,24,9,30,866.0,112.0,2.1,21.0,784.0,96.64,75.84
2016,5,24,9,45,875.5,114.0,2.05,21.5,820.0,97.21,76.0
2016,5,24,10,0,885.0,116.0,2.0,22.0,856.0,145.85,84.01
2016,5,24,10,15,892.0,117.5,1.95,22.0,885.5,201.36,116.26
2016,5,24,10,30,899.0,119.0,1.9,22.0,915.0,257.69,158.81
2016,5,24,10,45,904.5,119.5,1.85,22.5,938.0,313.72,205.21
2016,5,24,11,0,910.0,120.0,1.8,23.0,961.0,369.97,253.04
2016,5,24,11,15,913.0,121.0,1.75,23.0,977.0,425.64,300.72
2016,5,24,11,30,916.0,122.0,1.7,23.0,993.0,480.92,347.08
2016,5,24,11,45,918.0,122.0,1.7,23.5,1001.0,534.53,390.37
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,587.28,431.54
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.0,637.81,470.65
2016,5,24,12,30,920.0,122.0,1.7,24.0,1009.0,686.88,507.61
2016,5,24,12,45,921.5,119.5,1.7,24.5,1002.5,733.42,540.85
2016,5,24,13,0,923.0,117.0,1.7,25.0,996.0,777.93,571.79
2016,5,24,13,15,920.0,116.5,1.7,25.0,981.0,818.3,599.43
2016,5,24,13,30,917.0,116.0,1.7,25.0,966.0,855.91,624.2
2016,5,24,13,45,670.5,242.5,1.75,25.0,856.5,817.96,597.42
2016,5,24,14,0,424.0,369.0,1.8,25.0,747.0,740.66,541.9
2016,5,24,14,15,659.0,240.0,1.8,25.0,805.0,865.22,632.6
2016,5,24,14,30,894.0,111.0,1.8,25.0,863.0,962.45,696.82
2016,5,24,14,45,885.0,109.0,1.8,25.0,827.5,976.56,705.88
2016,5,24,15,0,876.0,107.0,1.8,25.0,792.0,986.97,713.65
2016,5,24,15,15,864.5,105.0,1.8,24.5,751.5,991.21,719.1
2016,5,24,15,30,853.0,103.0,1.8,24.0,711.0,991.78,722.44
2016,5,24,15,45,838.0,100.0,1.8,24.0,665.5,984.04,719.26
2016,5,24,16,0,823.0,97.0,1.8,24.0,620.0,986.15,722.69
2016,5,24,16,15,804.0,94.0,1.7,24.0,571.0,967.21,711.2
2016,5,24,16,30,785.0,91.0,1.6,24.0,522.0,944.94,697.81
2016,5,24,16,45,759.5,87.0,1.55,24.0,471.0,911.7,677.85
2016,5,24,17,0,734.0,83.0,1.5,24.0,420.0,875.68,655.91
2016,5,24,17,15,699.5,78.0,1.4,23.5,367.5,827.01,625.57
2016,5,24,17,30,665.0,73.0,1.3,23.0,315.0,783.38,597.92
2016,5,24,17,45,616.5,67.5,1.25,22.5,263.5,718.25,554.5
2016,5,24,18,0,568.0,62.0,1.2,22.0,212.0,652.95,508.98
2016,5,24,18,15,497.0,54.0,1.2,21.0,164.5,564.35,444.82
2016,5,24,18,30,426.0,46.0,1.2,20.0,117.0,478.14,378.36
2016,5,24,18,45,316.5,34.5,1.2,19.0,77.0,359.16,281.34
2016,5,24,19,0,207.0,23.0,1.2,18.0,37.0,239.32,148.02
2016,5,24,19,15,103.5,11.5,1.2,17.5,18.5,87.23,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,83.5,10.5,0.8,14.5,15.0,8.26,0.0
2016,5,25,5,30,167.0,21.0,0.8,15.0,30.0,16.07,2.27
2016,5,25,5,45,277.5,33.0,0.8,16.0,68.5,26.86,17.07
2016,5,25,6,0,388.0,45.0,0.8,17.0,107.0,36.62,26.29
2016,5,25,6,15,462.0,54.5,0.8,17.5,154.0,44.06,33.18
2016,5,25,6,30,536.0,64.0,0.8,18.0,201.0,51.46,39.82
2016,5,25,6,45,584.5,71.0,0.8,18.5,251.5,56.62,44.29
2016,5,25,7,0,633.0,78.0,0.8,19.0,302.0,61.71,48.56
2016,5,25,7,15,669.5,83.5,0.8,19.5,354.0,65.49,51.58
2016,5,25,7,30,706.0,89.0,0.8,20.0,406.0,69.2,54.48
2016,5,25,7,45,732.0,94.0,0.85,20.5,457.5,78.26,61.9
2016,5,25,8,0,758.0,99.0,0.9,21.0,509.0,81.42,64.2
2016,5,25,8,15,778.5,102.5,1.0,21.5,558.0,83.3,65.43
2016,5,25,8,30,799.0,106.0,1.1,22.0,607.0,85.08,66.58
2016,5,25,8,45,815.5,108.5,1.25,23.0,652.5,86.02,66.9
2016,5,25,9,0,832.0,111.0,1.4,24.0,698.0,86.87,67.15
2016,5,25,9,15,844.0,114.0,1.45,24.0,739.5,97.61,75.84
2016,5,25,9,30,856.0,117.0,1.5,24.0,781.0,98.85,76.68
2016,5,25,9,45,863.5,120.0,1.55,24.5,816.5,99.74,77.09
2016,5,25,10,0,871.0,123.0,1.6,25.0,852.0,148.71,85.35
2016,5,25,10,15,878.0,124.5,1.65,25.0,881.5,203.44,116.87
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,258.99,158.34
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,314.66,203.91
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,370.56,250.92
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,425.18,297.39
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,479.41,342.76
2016,5,25,11,45,902.0,130.5,2.0,26.5,995.0,532.14,385.35
2016,5,25,12,0,903.0,131.0,2.1,27.0,1003.0,583.98,425.99
2016,5,25,12,15,902.5,131.5,2.1,27.0,1003.0,633.86,464.48
2016,5,25,12,30,902.0,132.0,2.1,27.0,1003.0,682.34,500.9
2016,5,25,12,45,894.5,135.5,2.15,27.0,993.5,726.53,533.69
2016,5,25,13,0,887.0,139.0,2.2,27.0,984.0,768.33,564.16
2016,5,25,13,15,882.5,138.0,2.15,27.0,968.5,806.37,590.73
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,841.59,613.75
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,871.72,633.74
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,898.58,651.63
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,920.74,666.04
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,939.42,678.27
2016,5,25,14,45,833.0,133.0,1.95,27.0,810.5,964.89,694.94
2016,5,25,15,0,820.0,132.0,1.9,27.0,774.0,972.4,700.13
2016,5,25,15,15,722.5,167.0,1.85,26.5,711.0,939.06,680.86
2016,5,25,15,30,625.0,202.0,1.8,26.0,648.0,891.53,652.59
2016,5,25,15,45,617.0,187.0,1.8,26.0,604.0,878.09,645.88
2016,5,25,16,0,609.0,172.0,1.8,26.0,560.0,861.19,636.6
2016,5,25,16,15,660.0,142.5,1.75,26.0,532.5,885.15,654.03
2016,5,25,16,30,711.0,113.0,1.7,26.0,505.0,903.35,667.31
2016,5,25,16,45,680.0,108.5,1.65,26.0,454.0,864.96,643.29
2016,5,25,17,0,649.0,104.0,1.6,26.0,403.0,824.14,617.89
2016,5,25,17,15,611.5,97.5,1.5,25.5,352.0,772.24,585.05
2016,5,25,17,30,574.0,91.0,1.4,25.0,301.0,718.82,550.25
2016,5,25,17,45,521.0,83.5,1.3,24.5,251.0,648.27,501.93
2016,5,25,18,0,468.0,76.0,1.2,24.0,201.0,577.66,451.57
2016,5,25,18,15,398.5,65.0,1.15,23.0,155.5,482.84,381.63
2016,5,25,18,30,329.0,54.0,1.1,22.0,110.0,399.53,316.7
2016,5,25,18,45,233.0,39.5,1.1,21.5,72.5,292.49,228.3
2016,5,25,19,0,137.0,25.0,1.1,21.0,35.0,184.31,115.9
2016,5,25,19,15,68.5,12.5,1.1,20.5,17.5,61.6,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,11.0,10.5,1.15,17.0,11.0,8.26,0.0
2016,5,26,5,30,22.0,21.0,1.3,17.0,22.0,15.99,2.69
2016,5,26,5,45,77.0,40.5,1.5,17.5,51.5,29.97,19.57
2016,5,26,6,0,132.0,60.0,1.7,18.0,81.0,43.57,32.16
2016,5,26,6,15,173.0,80.0,1.7,18.0,118.0,57.34,44.67
2016,5,26,6,30,214.0,100.0,1.7,18.0,155.0,70.84,56.74
2016,5,26,6,45,263.0,112.5,1.75,18.5,195.5,79.64,64.35
2016,5,26,7,0,312.0,125.0,1.8,19.0,236.0,88.32,71.63
2016,5,26,7,15,264.5,154.0,1.85,19.5,258.5,104.83,85.46
2016,5,26,7,30,217.0,183.0,1.9,20.0,281.0,124.06,101.35
2016,5,26,7,45,148.5,206.5,1.95,21.0,277.0,136.13,110.7
2016,5,26,8,0,80.0,230.0,2.0,22.0,273.0,153.09,123.97
2016,5,26,8,15,199.5,246.0,2.1,22.5,367.5,159.04,128.21
2016,5,26,8,30,319.0,262.0,2.2,23.0,462.0,161.97,129.97
2016,5,26,8,45,510.5,213.0,2.3,23.5,561.0,131.8,104.62
2016,5,26,9,0,702.0,164.0,2.4,24.0,660.0,105.67,82.7
2016,5,26,9,15,716.5,168.0,2.4,24.5,700.0,105.79,82.46
2016,5,26,9,30,731.0,172.0,2.4,25.0,740.0,105.78,82.1
2016,5,26,9,45,747.0,172.5,2.45,25.5,775.5,103.95,80.28
2016,5,26,10,0,763.0,173.0,2.5,26.0,811.0,157.58,95.0
2016,5,26,10,15,522.5,299.0,2.5,26.0,743.5,235.8,155.6
2016,5,26,10,30,282.0,425.0,2.5,26.0,676.0,301.67,214.15
2016,5,26,10,45,540.5,300.0,2.5,26.5,795.5,317.72,217.9
2016,5,26,11,0,799.0,175.0,2.5,27.0,915.0,364.01,248.68
2016,5,26,11,15,802.5,176.0,2.5,27.0,930.0,416.15,292.73
2016,5,26,11,30,806.0,177.0,2.5,27.0,945.0,468.25,335.97
2016,5,26,11,45,809.5,176.5,2.5,27.0,953.0,519.17,377.32
2016,5,26,12,0,813.0,176.0,2.5,27.0,961.0,569.66,417.26
2016,5,26,12,15,813.0,176.0,2.5,27.0,961.0,617.8,454.47
2016,5,26,12,30,813.0,176.0,2.5,27.0,961.0,664.72,489.85
2016,5,26,12,45,803.5,180.5,2.55,27.0,951.5,707.05,521.36
2016,5,26,13,0,794.0,185.0,2.6,27.0,942.0,746.95,550.56
2016,5,26,13,15,789.5,184.0,2.6,27.0,927.5,783.6,576.9
2016,5,26,13,30,785.0,183.0,2.6,27.0,913.0,817.53,601.02
2016,5,26,13,45,774.0,184.5,2.6,27.0,890.0,845.21,620.35
2016,5,26,14,0,763.0,186.0,2.6,27.0,867.0,869.54,636.93
2016,5,26,14,15,754.0,183.5,2.55,27.0,838.5,888.68,649.78
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,913.66,666.55
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.0,923.86,674.07
2016,5,26,15,0,724.0,174.0,2.5,27.0,742.0,930.52,679.55
2016,5,26,15,15,709.5,170.0,2.45,27.0,703.0,929.14,679.53
2016,5,26,15,30,695.0,166.0,2.4,27.0,664.0,924.22,677.39
2016,5,26,15,45,355.5,193.5,2.35,27.0,448.0,607.51,458.96
2016,5,26,16,0,16.0,221.0,2.3,27.0,232.0,203.33,153.79
2016,5,26,16,15,317.5,182.0,2.15,26.5,358.5,539.69,417.8
2016,5,26,16,30,619.0,143.0,2.0,26.0,485.0,845.13,634.96
2016,5,26,16,45,594.0,134.5,1.9,26.0,437.0,808.69,608.39
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,769.79,583.21
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,706.19,540.98
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,653.24,505.35
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,589.16,460.64
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,525.48,414.42
2016,5,26,18,15,340.0,73.0,1.2,23.5,151.0,442.26,351.15
2016,5,26,18,30,275.0,60.0,1.1,23.0,107.0,362.06,286.88
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,265.12,206.12
2016,5,26,19,0,111.0,26.0,0.9,22.0,34.0,166.5,106.79
2016,5,26,19,15,55.5,13.0,0.9,21.5,17.0,52.2,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,8.65,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,16.63,3.45
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,28.58,18.35
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,40.45,29.35
2016,5,27,6,15,352.5,66.5,2.2,19.5,143.5,49.68,37.75
2016,5,27,6,30,422.0,79.0,2.3,20.0,188.0,58.82,45.86
2016,5,27,6,45,469.0,89.0,2.4,20.5,235.5,65.95,52.0
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,75.18,59.78
2016,5,27,7,15,554.5,107.0,2.5,21.0,333.0,79.99,63.74
2016,5,27,7,30,593.0,115.0,2.5,21.0,383.0,84.66,67.51
2016,5,27,7,45,620.5,122.0,2.55,21.5,431.5,88.25,70.18
2016,5,27,8,0,648.0,129.0,2.6,22.0,480.0,91.67,72.67
2016,5,27,8,15,671.0,134.0,2.6,22.5,527.5,93.54,73.84
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,95.28,74.91
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,95.93,75.06
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,96.48,75.16
2016,5,27,9,15,747.0,149.5,2.5,24.5,704.0,105.38,82.14
2016,5,27,9,30,761.0,153.0,2.4,25.0,744.0,105.56,81.92
2016,5,27,9,45,773.0,155.0,2.35,25.5,779.0,104.72,80.9
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,150.95,89.07
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,202.62,119.35
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,255.45,158.78
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,308.64,202.03
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,362.25,246.65
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.5,414.8,290.88
2016,5,27,11,30,817.0,168.0,2.1,27.0,947.0,467.29,334.27
2016,5,27,11,45,816.0,171.0,2.1,27.0,954.0,518.68,375.8
2016,5,27,12,0,815.0,174.0,2.1,27.0,961.0,569.29,415.58
2016,5,27,12,15,546.0,325.5,2.1,27.0,853.0,573.02,419.42
2016,5,27,12,30,277.0,477.0,2.1,27.0,745.0,547.39,400.23
2016,5,27,12,45,542.0,326.5,2.1,27.0,846.0,646.64,474.4
2016,5,27,13,0,807.0,176.0,2.1,27.0,947.0,749.13,549.76
2016,5,27,13,15,592.5,294.0,2.05,27.0,855.5,727.97,531.83
2016,5,27,13,30,378.0,412.0,2.0,27.0,764.0,676.19,493.23
2016,5,27,13,45,580.0,293.5,2.0,27.0,818.5,783.23,571.4
2016,5,27,14,0,782.0,175.0,2.0,27.0,873.0,876.26,636.95
2016,5,27,14,15,499.0,293.5,1.9,27.0,734.0,763.04,556.54
2016,5,27,14,30,216.0,412.0,1.8,27.0,595.0,594.23,436.16
2016,5,27,14,45,477.5,290.0,1.75,27.0,672.0,780.41,571.42
2016,5,27,15,0,739.0,168.0,1.7,27.0,749.0,938.54,678.05
2016,5,27,15,15,725.0,164.5,1.65,26.5,710.0,938.35,678.24
2016,5,27,15,30,711.0,161.0,1.6,26.0,671.0,934.61,678.06
2016,5,27,15,45,693.5,156.5,1.55,26.0,627.5,922.74,671.48
2016,5,27,16,0,676.0,152.0,1.5,26.0,584.0,907.49,662.91
2016,5,27,16,15,653.5,146.5,1.45,26.0,537.0,882.77,648.26
2016,5,27,16,30,631.0,141.0,1.4,26.0,490.0,855.02,631.69
2016,5,27,16,45,606.5,132.5,1.35,26.0,442.0,819.04,609.53
2016,5,27,17,0,582.0,124.0,1.3,26.0,394.0,780.58,585.47
2016,5,27,17,15,544.5,116.0,1.25,25.5,344.5,727.57,552.04
2016,5,27,17,30,507.0,108.0,1.2,25.0,295.0,664.43,510.52
2016,5,27,17,45,464.0,97.0,1.15,24.5,247.5,602.15,468.08
2016,5,27,18,0,421.0,86.0,1.1,24.0,200.0,540.18,423.91
2016,5,27,18,15,355.0,73.0,1.0,23.5,155.0,455.56,360.15
2016,5,27,18,30,289.0,60.0,0.9,23.0,110.0,373.95,295.49
2016,5,27,18,45,207.0,43.5,0.85,22.5,73.5,277.23,215.56
2016,5,27,19,0,125.0,27.0,0.8,22.0,37.0,180.54,119.01
2016,5,27,19,15,62.5,13.5,0.8,21.5,18.5,57.91,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,86.0,11.5,0.95,15.5,17.0,9.05,0.0
2016,5,28,5,30,172.0,23.0,1.1,16.0,34.0,17.55,4.47
2016,5,28,5,45,281.5,35.5,1.25,16.5,72.5,28.91,18.86
2016,5,28,6,0,391.0,48.0,1.4,17.0,111.0,39.03,28.4
2016,5,28,6,15,464.0,57.5,1.3,17.5,158.5,46.4,35.23
2016,5,28,6,30,537.0,67.0,1.2,18.0,206.0,53.72,41.79
2016,5,28,6,45,590.0,73.0,1.2,19.0,257.5,58.13,45.5
2016,5,28,7,0,643.0,79.0,1.2,20.0,309.0,62.54,49.07
2016,5,28,7,15,679.0,84.5,1.05,20.5,361.0,66.3,52.06
2016,5,28,7,30,715.0,90.0,0.9,21.0,413.0,70.0,54.93
2016,5,28,7,45,742.5,93.5,0.75,21.5,464.5,78.08,61.47
2016,5,28,8,0,770.0,97.0,0.6,22.0,516.0,80.27,62.93
2016,5,28,8,15,790.0,101.0,0.6,22.5,565.0,82.54,64.48
2016,5,28,8,30,810.0,105.0,0.6,23.0,614.0,84.68,65.91
2016,5,28,8,45,825.0,108.0,0.6,23.5,659.5,85.92,66.6
2016,5,28,9,0,840.0,111.0,0.6,24.0,705.0,87.05,67.2
2016,5,28,9,15,714.0,180.0,0.7,24.0,705.5,112.18,87.65
2016,5,28,9,30,588.0,249.0,0.8,24.0,706.0,145.22,114.21
2016,5,28,9,45,738.0,182.0,0.95,24.5,783.0,108.3,83.88
2016,5,28,10,0,888.0,115.0,1.1,25.0,860.0,147.43,83.28
2016,5,28,10,15,894.5,116.5,1.15,25.0,889.5,202.77,115.34
2016,5,28,10,30,901.0,118.0,1.2,25.0,919.0,258.88,157.21
2016,5,28,10,45,692.5,250.0,1.25,25.5,875.0,323.66,216.5
2016,5,28,11,0,484.0,382.0,1.3,26.0,831.0,385.0,270.7
2016,5,28,11,15,495.0,388.5,1.3,26.0,854.0,430.97,306.62
2016,5,28,11,30,506.0,395.0,1.3,26.0,877.0,478.5,343.26
2016,5,28,11,45,714.0,257.5,1.35,26.0,944.0,526.1,379.38
2016,5,28,12,0,922.0,120.0,1.4,26.0,1011.0,586.93,426.35
2016,5,28,12,15,921.5,120.0,1.4,26.0,1011.0,637.02,464.5
2016,5,28,12,30,921.0,120.0,1.4,26.0,1011.0,685.64,500.57
2016,5,28,12,45,916.0,121.5,1.45,26.5,1002.5,730.55,532.52
2016,5,28,13,0,911.0,123.0,1.5,27.0,994.0,773.15,562.1
2016,5,28,13,15,907.5,122.5,1.55,27.0,979.0,812.75,589.59
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,849.61,614.13
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,881.8,635.63
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,910.78,655.13
2016,5,28,14,15,890.0,115.5,1.7,26.5,890.5,934.22,671.91
2016,5,28,14,30,883.0,114.0,1.7,26.0,861.0,954.15,686.64
2016,5,28,14,45,875.0,112.0,1.7,26.0,826.0,969.08,697.0
2016,5,28,15,0,867.0,110.0,1.7,26.0,791.0,980.4,705.27
2016,5,28,15,15,855.0,107.5,1.6,26.0,750.5,983.59,707.22
2016,5,28,15,30,843.0,105.0,1.5,26.0,710.0,983.1,707.02
2016,5,28,15,45,829.5,101.5,1.4,26.0,665.5,989.91,711.55
2016,5,28,16,0,816.0,98.0,1.3,26.0,621.0,979.55,705.27
2016,5,28,16,15,796.5,95.0,1.3,25.5,572.5,960.19,696.55
2016,5,28,16,30,777.0,92.0,1.3,25.0,524.0,937.55,685.79
2016,5,28,16,45,752.5,88.0,1.3,24.5,473.0,905.51,668.8
2016,5,28,17,0,728.0,84.0,1.3,24.0,422.0,870.7,649.72
2016,5,28,17,15,694.5,79.0,1.15,23.5,370.5,829.42,623.76
2016,5,28,17,30,661.0,74.0,1.0,23.0,319.0,780.73,592.08
2016,5,28,17,45,615.5,68.0,0.9,23.0,268.5,717.9,549.12
2016,5,28,18,0,570.0,62.0,0.8,23.0,218.0,654.8,504.37
2016,5,28,18,15,502.5,54.5,0.8,22.5,170.5,570.05,443.61
2016,5,28,18,30,435.0,47.0,0.8,22.0,123.0,487.43,380.78
2016,5,28,18,45,335.0,36.0,0.8,21.5,83.0,376.44,292.08
2016,5,28,19,0,235.0,25.0,0.8,21.0,43.0,269.34,183.36
2016,5,28,19,15,117.5,12.5,0.8,21.0,21.5,98.79,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,1.5,1.45,18.0,1.5,1.18,0.0
2016,5,29,5,30,0.0,3.0,1.6,18.0,3.0,2.27,0.0
2016,5,29,5,45,0.0,7.0,1.75,18.0,7.0,5.3,0.0
2016,5,29,6,0,0.0,11.0,1.9,18.0,11.0,8.34,1.62
2016,5,29,6,15,0.0,15.5,2.0,18.0,15.5,11.77,4.73
2016,5,29,6,30,0.0,20.0,2.1,18.0,20.0,15.21,7.84
2016,5,29,6,45,0.0,25.5,2.25,18.5,25.5,19.42,11.55
2016,5,29,7,0,0.0,31.0,2.4,19.0,31.0,23.64,15.21
2016,5,29,7,15,0.0,19.5,2.45,19.0,19.5,14.86,7.43
2016,5,29,7,30,0.0,8.0,2.5,19.0,8.0,6.09,0.0
2016,5,29,7,45,0.0,72.5,2.55,19.5,72.5,55.68,42.79
2016,5,29,8,0,0.0,137.0,2.6,20.0,137.0,101.9,81.99
2016,5,29,8,15,32.5,203.0,2.7,20.5,223.5,138.85,112.57
2016,5,29,8,30,65.0,269.0,2.8,21.0,310.0,175.53,142.38
2016,5,29,8,45,145.0,297.5,2.95,21.5,398.0,183.21,147.96
2016,5,29,9,0,225.0,326.0,3.1,22.0,486.0,198.7,159.94
2016,5,29,9,15,123.5,305.5,3.2,22.0,394.5,186.14,149.33
2016,5,29,9,30,22.0,285.0,3.3,22.0,303.0,200.28,160.55
2016,5,29,9,45,15.5,248.0,3.4,22.5,260.5,178.16,142.0
2016,5,29,10,0,9.0,211.0,3.5,23.0,218.0,155.84,117.69
2016,5,29,10,15,13.5,257.5,3.5,23.0,269.5,189.09,143.06
2016,5,29,10,30,18.0,304.0,3.5,23.0,321.0,223.02,168.71
2016,5,29,10,45,20.5,324.0,3.5,23.5,343.5,240.1,181.16
2016,5,29,11,0,23.0,344.0,3.5,24.0,366.0,257.83,194.12
2016,5,29,11,15,18.5,310.5,3.45,24.0,328.5,236.9,178.38
2016,5,29,11,30,14.0,277.0,3.4,24.0,291.0,214.06,161.17
2016,5,29,11,45,98.5,385.5,3.35,24.0,481.5,325.58,244.95
2016,5,29,12,0,183.0,494.0,3.3,24.0,672.0,457.24,341.79
2016,5,29,12,15,133.5,483.5,3.2,24.0,613.5,441.6,330.36
2016,5,29,12,30,84.0,473.0,3.1,24.0,555.0,418.04,313.18
2016,5,29,12,45,172.5,473.5,3.05,24.0,640.0,496.02,371.54
2016,5,29,13,0,261.0,474.0,3.0,24.0,725.0,585.89,437.28
2016,5,29,13,15,156.0,446.5,2.95,23.5,596.0,497.39,373.42
2016,5,29,13,30,51.0,419.0,2.9,23.0,467.0,391.32,295.26
2016,5,29,13,45,30.5,319.5,2.85,23.0,348.5,294.64,223.77
2016,5,29,14,0,10.0,220.0,2.8,23.0,230.0,183.38,138.98
2016,5,29,14,15,28.0,293.0,2.8,23.0,318.0,278.18,212.55
2016,5,29,14,30,46.0,366.0,2.8,23.0,406.0,368.9,281.14
2016,5,29,14,45,29.5,306.0,2.85,23.0,331.0,301.06,230.09
2016,5,29,15,0,13.0,246.0,2.9,23.0,256.0,213.78,163.55
2016,5,29,15,15,13.0,240.5,2.9,22.5,250.5,210.82,162.14
2016,5,29,15,30,13.0,235.0,2.9,22.0,245.0,207.97,160.64
2016,5,29,15,45,10.0,213.0,2.95,22.0,220.5,186.73,144.34
2016,5,29,16,0,7.0,191.0,3.0,22.0,196.0,165.17,127.67
2016,5,29,16,15,12.0,194.0,2.95,22.0,201.0,175.5,136.53
2016,5,29,16,30,17.0,197.0,2.9,22.0,206.0,186.88,146.22
2016,5,29,16,45,40.0,193.0,2.85,22.0,212.0,231.42,183.04
2016,5,29,17,0,63.0,189.0,2.8,22.0,218.0,256.81,204.61
2016,5,29,17,15,58.5,166.5,2.75,21.5,191.5,230.72,184.78
2016,5,29,17,30,54.0,144.0,2.7,21.0,165.0,203.99,164.17
2016,5,29,17,45,47.5,122.5,2.7,21.0,138.5,176.14,141.8
2016,5,29,18,0,41.0,101.0,2.7,21.0,112.0,147.7,118.46
2016,5,29,18,15,29.5,80.5,2.65,20.5,87.5,115.62,91.57
2016,5,29,18,30,18.0,60.0,2.6,20.0,63.0,82.84,63.58
2016,5,29,18,45,9.0,41.0,2.6,20.0,42.5,45.72,31.83
2016,5,29,19,0,0.0,22.0,2.6,20.0,22.0,16.86,6.46
2016,5,29,19,15,0.0,11.0,2.6,19.5,11.0,8.65,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,16.0,11.0,2.25,17.0,12.0,8.65,0.0
2016,5,30,5,30,32.0,22.0,2.3,17.0,24.0,16.77,4.59
2016,5,30,5,45,79.0,39.5,2.4,17.5,51.0,29.48,19.28
2016,5,30,6,0,126.0,57.0,2.5,18.0,78.0,41.66,30.56
2016,5,30,6,15,151.5,77.0,2.55,18.0,110.5,55.33,42.94
2016,5,30,6,30,177.0,97.0,2.6,18.0,143.0,68.64,54.84
2016,5,30,6,45,194.0,117.5,2.65,18.5,178.5,81.78,66.23
2016,5,30,7,0,211.0,138.0,2.7,19.0,214.0,94.5,77.0
2016,5,30,7,15,226.0,160.0,2.7,19.5,253.0,107.61,87.88
2016,5,30,7,30,241.0,182.0,2.7,20.0,292.0,120.21,98.14
2016,5,30,7,45,262.0,203.0,2.7,20.5,335.0,131.9,107.46
2016,5,30,8,0,283.0,224.0,2.7,21.0,378.0,143.11,116.25
2016,5,30,8,15,230.5,254.5,2.65,21.5,388.0,164.02,132.97
2016,5,30,8,30,178.0,285.0,2.6,22.0,398.0,177.88,143.65
2016,5,30,8,45,230.0,300.5,2.55,22.5,457.5,187.03,150.37
2016,5,30,9,0,282.0,316.0,2.5,23.0,517.0,184.16,147.31
2016,5,30,9,15,351.0,313.5,2.5,23.0,577.5,183.3,146.27
2016,5,30,9,30,420.0,311.0,2.5,23.0,638.0,169.56,134.83
2016,5,30,9,45,368.0,348.5,2.5,23.5,645.0,195.41,155.17
2016,5,30,10,0,316.0,386.0,2.5,24.0,652.0,235.09,168.28
2016,5,30,10,15,213.0,411.0,2.5,24.0,593.0,275.06,198.96
2016,5,30,10,30,110.0,436.0,2.5,24.0,534.0,301.98,222.96
2016,5,30,10,45,69.0,401.0,2.5,24.5,463.5,285.66,212.15
2016,5,30,11,0,28.0,366.0,2.5,25.0,393.0,261.58,195.33
2016,5,30,11,15,27.0,367.5,2.5,25.0,394.0,268.87,200.97
2016,5,30,11,30,26.0,369.0,2.5,25.0,395.0,276.07,206.44
2016,5,30,11,45,29.0,383.5,2.5,25.5,412.5,294.05,219.46
2016,5,30,12,0,32.0,398.0,2.5,26.0,430.0,313.05,233.11
2016,5,30,12,15,177.0,432.0,2.45,26.0,604.5,431.17,320.27
2016,5,30,12,30,322.0,466.0,2.4,26.0,779.0,567.58,418.32
2016,5,30,12,45,245.5,477.0,2.4,26.0,715.0,552.01,406.73
2016,5,30,13,0,169.0,488.0,2.4,26.0,651.0,523.19,386.08
2016,5,30,13,15,265.5,455.0,2.35,26.0,705.5,597.95,441.1
2016,5,30,13,30,362.0,422.0,2.3,26.0,760.0,671.04,493.78
2016,5,30,13,45,347.0,419.0,2.3,26.0,737.0,680.04,500.1
2016,5,30,14,0,332.0,416.0,2.3,26.0,714.0,686.5,505.08
2016,5,30,14,15,308.0,408.0,2.25,26.0,677.5,677.62,499.22
2016,5,30,14,30,284.0,400.0,2.2,26.0,641.0,665.74,491.36
2016,5,30,14,45,537.5,268.0,2.2,26.0,700.5,815.68,601.51
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,946.95,691.07
2016,5,30,15,15,511.5,234.5,2.2,25.5,630.0,788.29,584.81
2016,5,30,15,30,232.0,333.0,2.2,25.0,500.0,575.93,433.85
2016,5,30,15,45,485.0,227.0,2.2,25.0,548.0,775.82,583.33
2016,5,30,16,0,738.0,121.0,2.2,25.0,596.0,926.41,687.16
2016,5,30,16,15,540.0,170.5,2.15,24.5,503.5,781.07,590.14
2016,5,30,16,30,342.0,220.0,2.1,24.0,411.0,614.47,472.51
2016,5,30,16,45,391.0,187.0,2.05,24.0,385.5,653.02,504.06
2016,5,30,17,0,440.0,154.0,2.0,24.0,360.0,663.27,514.4
2016,5,30,17,15,420.0,138.0,1.85,23.5,316.0,621.55,486.02
2016,5,30,17,30,400.0,122.0,1.7,23.0,272.0,578.37,456.26
2016,5,30,17,45,375.0,105.5,1.55,23.0,229.0,528.59,419.72
2016,5,30,18,0,350.0,89.0,1.4,23.0,186.0,478.12,381.48
2016,5,30,18,15,303.5,74.0,1.3,22.5,145.5,410.16,328.69
2016,5,30,18,30,257.0,59.0,1.2,22.0,105.0,343.8,274.87
2016,5,30,18,45,191.5,43.5,1.1,21.5,71.5,263.03,206.88
2016,5,30,19,0,126.0,28.0,1.0,21.0,38.0,185.58,129.87
2016,5,30,19,15,63.0,14.0,1.0,20.5,19.0,58.77,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,70.0,12.0,1.0,17.5,16.5,9.44,0.0
2016,5,31,5,30,140.0,24.0,1.2,18.0,33.0,18.2,5.7
2016,5,31,5,45,239.5,37.0,1.4,19.0,69.5,28.1,18.03
2016,5,31,6,0,339.0,50.0,1.6,20.0,106.0,38.06,27.22
2016,5,31,6,15,410.5,60.0,1.55,20.0,151.0,47.84,36.12
2016,5,31,6,30,482.0,70.0,1.5,20.0,196.0,55.37,42.87
2016,5,31,6,45,533.0,77.0,1.5,20.5,245.0,60.3,47.1
2016,5,31,7,0,584.0,84.0,1.5,21.0,294.0,65.19,51.14
2016,5,31,7,15,620.5,90.0,1.55,21.5,344.0,69.07,54.21
2016,5,31,7,30,657.0,96.0,1.6,22.0,394.0,72.86,57.14
2016,5,31,7,45,684.5,100.5,1.7,22.5,443.5,75.38,58.95
2016,5,31,8,0,712.0,105.0,1.8,23.0,493.0,77.82,60.68
2016,5,31,8,15,732.5,109.0,1.85,23.5,540.5,86.38,67.51
2016,5,31,8,30,753.0,113.0,1.9,24.0,588.0,88.24,68.7
2016,5,31,8,45,768.0,117.0,1.95,24.5,632.0,89.82,69.66
2016,5,31,9,0,783.0,121.0,2.0,25.0,676.0,91.24,70.5
2016,5,31,9,15,795.5,123.5,2.0,25.0,716.0,91.56,70.58
2016,5,31,9,30,808.0,126.0,2.0,25.0,756.0,91.77,70.59
2016,5,31,9,45,817.0,129.0,2.0,25.5,790.5,92.02,70.51
2016,5,31,10,0,826.0,132.0,2.0,26.0,825.0,151.1,87.6
2016,5,31,10,15,545.5,281.5,1.95,26.0,746.0,231.02,150.74
2016,5,31,10,30,265.0,431.0,1.9,26.0,667.0,301.33,214.01
2016,5,31,10,45,291.5,438.5,1.85,26.0,704.0,337.62,240.61
2016,5,31,11,0,318.0,446.0,1.8,26.0,741.0,377.38,270.56
2016,5,31,11,15,586.5,293.5,1.75,26.0,849.5,403.24,286.77
2016,5,31,11,30,855.0,141.0,1.7,26.0,958.0,465.83,333.15
2016,5,31,11,45,540.5,315.5,1.7,26.5,833.5,484.48,351.72
2016,5,31,12,0,226.0,490.0,1.7,27.0,709.0,477.5,347.81
2016,5,31,12,15,258.5,482.5,1.65,27.0,733.5,512.0,373.14
2016,5,31,12,30,291.0,475.0,1.6,27.0,758.0,554.02,403.22
2016,5,31,12,45,289.5,472.0,1.6,27.0,751.5,578.17,420.57
2016,5,31,13,0,288.0,469.0,1.6,27.0,745.0,601.19,437.06
2016,5,31,13,15,160.5,425.5,1.6,27.0,579.0,483.22,354.52
2016,5,31,13,30,33.0,382.0,1.6,27.0,413.0,344.71,254.42
2016,5,31,13,45,228.0,377.5,1.65,27.0,583.0,542.05,400.68
2016,5,31,14,0,423.0,373.0,1.7,27.0,753.0,741.48,539.67
2016,5,31,14,15,333.0,391.5,1.7,27.0,685.0,684.53,498.95
2016,5,31,14,30,243.0,410.0,1.7,27.0,617.0,636.75,465.61
2016,5,31,14,45,510.0,278.0,1.7,27.0,688.5,798.86,583.5
2016,5,31,15,0,777.0,146.0,1.7,27.0,760.0,943.37,680.76
2016,5,31,15,15,764.0,142.5,1.7,27.0,720.5,944.11,680.97
2016,5,31,15,30,751.0,139.0,1.7,27.0,681.0,941.22,680.63
2016,5,31,15,45,732.0,136.5,1.7,27.0,637.0,937.86,680.17
2016,5,31,16,0,713.0,134.0,1.7,27.0,593.0,923.55,672.79
2016,5,31,16,15,691.5,129.5,1.65,26.5,546.5,901.06,660.97
2016,5,31,16,30,670.0,125.0,1.6,26.0,500.0,875.55,647.19
2016,5,31,16,45,638.5,120.5,1.55,26.0,450.5,837.08,623.41
2016,5,31,17,0,607.0,116.0,1.5,26.0,401.0,796.22,597.81
2016,5,31,17,15,570.5,108.5,1.4,25.5,351.5,744.76,565.04
2016,5,31,17,30,534.0,101.0,1.3,25.0,302.0,691.77,530.36
2016,5,31,17,45,482.5,93.0,1.2,25.0,253.5,613.75,475.59
2016,5,31,18,0,431.0,85.0,1.1,25.0,205.0,547.55,427.65
2016,5,31,18,15,365.5,73.0,1.0,24.0,160.0,464.37,366.32
2016,5,31,18,30,300.0,61.0,0.9,23.0,115.0,384.14,303.97
2016,5,31,18,45,213.5,45.5,0.85,22.5,78.0,284.59,222.44
2016,5,31,19,0,127.0,30.0,0.8,22.0,41.0,191.23,134.68
2016,5,31,19,15,63.5,15.0,0.8,21.5,20.5,59.96,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.0,0.9,18.5,15.5,9.44,0.0
2016,6,1,5,30,103.0,24.0,1.1,19.0,31.0,18.09,5.81
2016,6,1,5,45,196.0,39.5,1.3,19.5,67.0,29.66,19.32
2016,6,1,6,0,289.0,55.0,1.5,20.0,103.0,41.2,29.92
2016,6,1,6,15,358.5,67.0,1.5,20.5,147.5,50.07,37.97
2016,6,1,6,30,428.0,79.0,1.5,21.0,192.0,58.89,45.74
2016,6,1,6,45,484.5,87.0,1.55,21.5,240.5,67.15,52.81
2016,6,1,7,0,541.0,95.0,1.6,22.0,289.0,72.5,57.2
2016,6,1,7,15,578.5,101.5,1.65,22.5,339.0,76.39,60.23
2016,6,1,7,30,616.0,108.0,1.7,23.0,389.0,80.18,63.12
2016,6,1,7,45,645.0,113.5,1.75,23.5,438.0,83.02,65.15
2016,6,1,8,0,674.0,119.0,1.8,24.0,487.0,85.75,67.07
2016,6,1,8,15,696.0,124.0,1.85,24.0,534.5,87.88,68.61
2016,6,1,8,30,718.0,129.0,1.9,24.0,582.0,89.86,70.04
2016,6,1,8,45,735.0,132.5,1.95,24.5,626.0,90.7,70.38
2016,6,1,9,0,752.0,136.0,2.0,25.0,670.0,99.37,77.18
2016,6,1,9,15,765.0,139.5,1.95,25.0,710.0,99.89,77.41
2016,6,1,9,30,778.0,143.0,1.9,25.0,750.0,100.27,77.54
2016,6,1,9,45,527.5,270.0,1.9,25.5,690.0,150.16,117.66
2016,6,1,10,0,277.0,397.0,1.9,26.0,630.0,236.63,169.03
2016,6,1,10,15,305.0,404.5,1.85,26.0,669.0,269.45,188.91
2016,6,1,10,30,333.0,412.0,1.8,26.0,708.0,305.9,214.4
2016,6,1,10,45,298.0,434.0,1.8,26.5,704.0,336.94,239.32
2016,6,1,11,0,263.0,456.0,1.8,27.0,700.0,365.07,262.07
2016,6,1,11,15,565.0,294.0,1.75,27.0,830.0,395.26,280.38
2016,6,1,11,30,867.0,132.0,1.7,27.0,960.0,465.59,331.6
2016,6,1,11,45,869.5,132.0,1.7,27.0,968.5,516.59,372.84
2016,6,1,12,0,872.0,132.0,1.7,27.0,977.0,566.91,412.5
2016,6,1,12,15,872.0,132.0,1.65,27.0,977.5,614.93,449.13
2016,6,1,12,30,872.0,132.0,1.6,27.0,978.0,661.67,483.75
2016,6,1,12,45,867.0,133.5,1.6,27.5,970.0,704.55,514.06
2016,6,1,13,0,862.0,135.0,1.6,28.0,962.0,745.27,542.07
2016,6,1,13,15,859.0,134.5,1.55,28.0,947.5,783.58,568.37
2016,6,1,13,30,856.0,134.0,1.5,28.0,933.0,819.33,591.23
2016,6,1,13,45,851.5,132.5,1.5,28.0,912.0,850.22,611.35
2016,6,1,14,0,847.0,131.0,1.5,28.0,891.0,878.07,629.53
2016,6,1,14,15,840.0,129.5,1.45,28.0,863.5,900.5,643.67
2016,6,1,14,30,833.0,128.0,1.4,28.0,836.0,919.59,655.74
2016,6,1,14,45,538.5,251.0,1.4,28.0,701.5,799.07,576.61
2016,6,1,15,0,244.0,374.0,1.4,28.0,567.0,631.08,459.31
2016,6,1,15,15,518.5,245.5,1.4,27.5,628.5,806.33,587.89
2016,6,1,15,30,793.0,117.0,1.4,27.0,690.0,959.18,689.64
2016,6,1,15,45,542.5,197.5,1.4,27.0,578.0,801.28,586.87
2016,6,1,16,0,292.0,278.0,1.4,27.0,466.0,618.21,459.78
2016,6,1,16,15,508.5,190.5,1.4,26.5,488.0,771.82,574.93
2016,6,1,16,30,725.0,103.0,1.4,26.0,510.0,897.35,660.47
2016,6,1,16,45,700.5,98.5,1.4,26.0,461.0,871.88,644.42
2016,6,1,17,0,676.0,94.0,1.4,26.0,412.0,837.61,624.1
2016,6,1,17,15,642.0,88.5,1.3,25.5,362.5,790.35,594.66
2016,6,1,17,30,608.0,83.0,1.2,25.0,313.0,741.49,563.41
2016,6,1,17,45,564.0,76.0,1.15,25.0,264.0,679.89,521.6
2016,6,1,18,0,520.0,69.0,1.1,25.0,215.0,617.96,477.94
2016,6,1,18,15,455.0,60.5,1.0,24.0,169.0,535.34,418.27
2016,6,1,18,30,390.0,52.0,0.9,23.0,123.0,454.65,356.81
2016,6,1,18,45,297.5,40.0,0.85,22.5,84.5,349.95,273.02
2016,6,1,19,0,205.0,28.0,0.8,22.0,46.0,248.47,178.04
2016,6,1,19,15,102.5,14.0,0.8,21.5,23.0,88.8,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,76.0,12.0,0.45,19.0,17.0,9.44,0.0
2016,6,2,5,30,152.0,24.0,0.5,19.0,34.0,18.24,6.12
2016,6,2,5,45,251.5,37.0,0.6,19.5,71.0,28.17,18.12
2016,6,2,6,0,351.0,50.0,0.7,20.0,108.0,40.3,29.19
2016,6,2,6,15,420.5,59.5,0.65,20.5,153.0,47.51,35.78
2016,6,2,6,30,490.0,69.0,0.6,21.0,198.0,54.67,42.1
2016,6,2,6,45,537.5,76.5,0.6,21.5,246.5,59.96,46.61
2016,6,2,7,0,585.0,84.0,0.6,22.0,295.0,65.18,50.91
2016,6,2,7,15,385.5,136.0,0.55,22.5,284.0,93.57,74.77
2016,6,2,7,30,186.0,188.0,0.5,23.0,273.0,126.22,101.56
2016,6,2,7,45,153.0,213.0,0.45,23.5,288.0,139.64,111.89
2016,6,2,8,0,120.0,238.0,0.4,24.0,303.0,152.41,121.57
2016,6,2,8,15,125.0,262.0,0.35,24.5,335.5,164.99,130.95
2016,6,2,8,30,130.0,286.0,0.3,25.0,368.0,177.07,139.78
2016,6,2,8,45,175.0,307.0,0.3,25.5,426.0,188.42,148.0
2016,6,2,9,0,220.0,328.0,0.3,26.0,484.0,199.44,155.88
2016,6,2,9,15,261.0,340.5,0.35,26.0,536.5,192.75,150.32
2016,6,2,9,30,302.0,353.0,0.4,26.0,589.0,197.44,153.79
2016,6,2,9,45,563.0,242.0,0.45,26.5,706.5,133.19,102.69
2016,6,2,10,0,824.0,131.0,0.5,27.0,824.0,150.61,86.29
2016,6,2,10,15,830.5,132.5,0.55,27.0,852.0,202.19,116.0
2016,6,2,10,30,837.0,134.0,0.6,27.0,880.0,254.54,154.47
2016,6,2,10,45,841.5,136.0,0.65,27.0,902.0,307.23,197.09
2016,6,2,11,0,846.0,138.0,0.7,27.0,924.0,360.14,241.11
2016,6,2,11,15,849.0,138.5,0.75,27.0,939.0,411.71,284.09
2016,6,2,11,30,852.0,139.0,0.8,27.0,954.0,462.98,326.08
2016,6,2,11,45,593.5,298.0,0.85,27.5,868.5,491.96,351.45
2016,6,2,12,0,335.0,457.0,0.9,28.0,783.0,509.12,364.76
2016,6,2,12,15,594.5,299.0,0.9,28.0,876.5,576.23,414.15
2016,6,2,12,30,854.0,141.0,0.9,28.0,970.0,655.97,472.53
2016,6,2,12,45,841.5,148.0,0.95,28.0,960.0,696.94,501.85
2016,6,2,13,0,829.0,155.0,1.0,28.0,950.0,735.43,529.24
2016,6,2,13,15,825.5,154.0,1.0,28.0,936.0,784.29,562.07
2016,6,2,13,30,822.0,153.0,1.0,28.0,922.0,819.51,585.34
2016,6,2,13,45,558.0,291.0,1.05,28.0,807.5,759.37,542.81
2016,6,2,14,0,294.0,429.0,1.1,28.0,693.0,664.06,476.05
2016,6,2,14,15,184.5,412.5,1.05,27.5,576.5,550.24,399.75
2016,6,2,14,30,75.0,396.0,1.0,27.0,460.0,424.6,311.84
2016,6,2,14,45,179.0,381.0,1.0,27.0,525.0,539.92,396.92
2016,6,2,15,0,283.0,366.0,1.0,27.0,590.0,660.8,481.36
2016,6,2,15,15,331.0,332.5,0.95,27.0,582.0,686.6,499.63
2016,6,2,15,30,379.0,299.0,0.9,27.0,574.0,710.76,517.78
