Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,15,45,290.0,296.0,0.85,27.0,498.5,627.53,460.59
2016,6,2,16,0,201.0,293.0,0.8,27.0,423.0,517.18,384.47
2016,6,2,16,15,100.5,206.0,0.7,27.0,271.0,320.21,242.88
2016,6,2,16,30,0.0,119.0,0.6,27.0,119.0,94.44,69.29
2016,6,2,16,45,0.0,63.5,0.5,27.0,63.5,48.73,33.71
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,6.1,0.0
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,5.33,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,4.56,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,3.8,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.03,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.27,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.51,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.76,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,9.83,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,18.83,6.61
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.0,30.71,20.14
2016,6,3,6,0,274.0,57.0,1.3,21.0,102.0,42.48,30.91
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.0,51.61,39.23
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,60.66,47.27
2016,6,3,6,45,455.5,92.0,1.35,21.5,237.0,67.72,53.3
2016,6,3,7,0,504.0,102.0,1.4,22.0,284.0,74.67,59.05
2016,6,3,7,15,542.0,110.0,1.4,22.5,333.0,81.77,64.81
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,86.33,68.3
2016,6,3,7,45,610.0,123.5,1.45,23.5,431.0,88.88,70.06
2016,6,3,8,0,640.0,129.0,1.5,24.0,480.0,91.33,71.71
2016,6,3,8,15,412.0,207.5,1.55,24.5,441.0,130.21,103.5
2016,6,3,8,30,184.0,286.0,1.6,25.0,402.0,178.53,142.2
2016,6,3,8,45,453.0,216.5,1.65,25.5,531.0,131.81,103.59
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,96.53,74.45
2016,6,3,9,15,735.5,150.5,1.75,26.0,699.5,96.74,74.5
2016,6,3,9,30,749.0,154.0,1.8,26.0,739.0,105.52,81.5
2016,6,3,9,45,779.0,145.0,1.85,26.5,778.0,99.25,76.06
2016,6,3,10,0,809.0,136.0,1.9,27.0,817.0,142.68,81.15
2016,6,3,10,15,817.0,137.5,1.95,27.0,845.5,194.87,111.85
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,254.54,156.43
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,306.44,198.66
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,358.7,242.4
2016,6,3,11,15,840.5,142.0,2.1,28.0,934.5,410.24,285.98
2016,6,3,11,30,844.0,143.0,2.1,28.0,950.0,461.57,328.62
2016,6,3,11,45,847.0,142.5,2.1,28.0,958.5,511.42,369.17
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,560.69,408.18
2016,6,3,12,15,513.5,319.0,2.1,28.0,818.0,547.57,400.05
2016,6,3,12,30,177.0,496.0,2.1,28.0,669.0,495.29,361.32
2016,6,3,12,45,492.5,333.0,2.15,28.0,807.0,615.68,451.3
2016,6,3,13,0,808.0,170.0,2.2,28.0,945.0,742.82,544.19
2016,6,3,13,15,804.0,169.0,2.15,28.0,930.5,779.93,569.5
2016,6,3,13,30,800.0,168.0,2.1,28.0,916.0,814.37,593.27
2016,6,3,13,45,795.0,166.0,2.1,28.0,895.5,844.24,613.28
2016,6,3,14,0,790.0,164.0,2.1,28.0,875.0,871.02,631.14
2016,6,3,14,15,782.5,161.5,2.1,28.0,847.0,891.87,645.21
2016,6,3,14,30,775.0,159.0,2.1,28.0,819.0,909.33,657.21
2016,6,3,14,45,765.0,156.0,2.1,28.0,785.5,920.47,665.26
2016,6,3,15,0,755.0,153.0,2.1,28.0,752.0,928.05,671.23
2016,6,3,15,15,635.5,199.0,2.05,28.0,685.5,883.83,643.23
2016,6,3,15,30,516.0,245.0,2.0,28.0,619.0,815.46,597.14
2016,6,3,15,45,450.5,250.5,1.95,28.0,562.5,764.98,563.82
2016,6,3,16,0,385.0,256.0,1.9,28.0,506.0,687.52,511.88
2016,6,3,16,15,278.5,252.0,1.8,27.5,425.5,581.03,437.81
2016,6,3,16,30,172.0,248.0,1.7,27.0,345.0,449.23,343.09
2016,6,3,16,45,167.0,224.0,1.6,27.0,311.0,421.31,324.42
2016,6,3,17,0,162.0,200.0,1.5,27.0,277.0,392.1,303.93
2016,6,3,17,15,152.5,177.0,1.4,26.5,243.0,358.58,280.28
2016,6,3,17,30,143.0,154.0,1.3,26.0,209.0,324.1,255.39
2016,6,3,17,45,282.5,120.0,1.2,26.0,207.5,436.0,344.64
2016,6,3,18,0,422.0,86.0,1.1,26.0,206.0,540.35,422.4
2016,6,3,18,15,359.0,74.5,1.0,25.5,162.0,460.38,361.48
2016,6,3,18,30,296.0,63.0,0.9,25.0,118.0,383.22,301.25
2016,6,3,18,45,213.0,47.5,0.8,24.5,80.5,286.67,222.82
2016,6,3,19,0,130.0,32.0,0.7,24.0,43.0,175.8,126.56
2016,6,3,19,15,65.0,16.0,0.65,24.0,21.5,83.16,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,39.5,12.5,0.55,21.0,15.0,9.83,0.0
2016,6,4,5,30,79.0,25.0,0.6,21.0,30.0,18.82,6.7
2016,6,4,5,45,152.0,43.0,0.7,21.5,64.5,31.95,21.11
2016,6,4,6,0,225.0,61.0,0.8,22.0,99.0,44.9,32.85
2016,6,4,6,15,288.5,76.0,0.75,22.0,141.5,55.55,42.45
2016,6,4,6,30,352.0,91.0,0.7,22.0,184.0,66.03,51.68
2016,6,4,6,45,405.5,101.5,0.7,22.0,231.0,73.25,57.91
2016,6,4,7,0,459.0,112.0,0.7,22.0,278.0,80.37,63.89
2016,6,4,7,15,497.5,121.0,0.8,22.5,326.5,86.16,68.49
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,91.8,72.87
2016,6,4,7,45,571.5,135.0,1.0,23.5,423.5,95.78,75.79
2016,6,4,8,0,607.0,140.0,1.1,24.0,472.0,97.68,76.95
2016,6,4,8,15,630.5,146.0,1.1,24.5,518.5,99.86,78.33
2016,6,4,8,30,654.0,152.0,1.1,25.0,565.0,101.87,79.57
2016,6,4,8,45,678.5,153.5,1.15,25.5,609.5,101.12,78.56
2016,6,4,9,0,703.0,155.0,1.2,26.0,654.0,100.39,77.6
2016,6,4,9,15,717.5,158.5,1.15,26.0,693.5,100.43,77.43
2016,6,4,9,30,732.0,162.0,1.1,26.0,733.0,100.35,77.19
2016,6,4,9,45,773.0,146.5,1.1,26.5,774.5,99.84,76.46
2016,6,4,10,0,814.0,131.0,1.1,27.0,816.0,149.68,86.24
2016,6,4,10,15,649.5,243.5,1.05,27.5,802.5,220.48,137.14
2016,6,4,10,30,485.0,356.0,1.0,28.0,789.0,295.93,198.45
2016,6,4,10,45,667.5,243.5,1.0,28.5,855.0,312.92,206.33
2016,6,4,11,0,850.0,131.0,1.0,29.0,921.0,357.2,237.85
2016,6,4,11,15,853.5,132.0,1.05,29.0,937.0,409.27,281.21
2016,6,4,11,30,857.0,133.0,1.1,29.0,953.0,461.1,323.58
2016,6,4,11,45,524.5,314.0,1.15,29.0,817.5,474.71,339.33
2016,6,4,12,0,192.0,495.0,1.2,29.0,682.0,461.74,332.16
2016,6,4,12,15,529.0,313.5,1.25,29.0,827.5,552.51,398.77
2016,6,4,12,30,866.0,132.0,1.3,29.0,973.0,656.72,474.92
2016,6,4,12,45,863.0,132.5,1.4,29.0,966.0,699.94,506.33
2016,6,4,13,0,860.0,133.0,1.5,29.0,959.0,741.14,536.33
2016,6,4,13,15,857.0,132.5,1.55,29.0,945.5,779.3,563.29
2016,6,4,13,30,854.0,132.0,1.6,29.0,932.0,814.91,587.02
2016,6,4,13,45,851.0,129.5,1.65,29.0,911.5,846.1,607.86
2016,6,4,14,0,848.0,127.0,1.7,29.0,891.0,874.28,626.82
2016,6,4,14,15,841.5,125.5,1.75,29.0,863.5,897.11,642.44
2016,6,4,14,30,835.0,124.0,1.8,29.0,836.0,916.62,656.09
2016,6,4,14,45,462.5,247.5,1.85,29.0,639.5,721.71,526.34
2016,6,4,15,0,90.0,371.0,1.9,29.0,443.0,430.79,317.85
2016,6,4,15,15,443.0,242.5,1.85,29.0,567.5,727.2,536.27
2016,6,4,15,30,796.0,114.0,1.8,29.0,692.0,958.03,689.33
2016,6,4,15,45,438.0,200.0,1.8,29.0,515.0,697.06,514.62
2016,6,4,16,0,80.0,286.0,1.8,29.0,338.0,360.22,270.21
2016,6,4,16,15,135.0,267.0,1.75,28.5,346.5,426.55,323.53
2016,6,4,16,30,190.0,248.0,1.7,28.0,355.0,467.37,356.37
2016,6,4,16,45,379.5,185.5,1.7,28.0,374.5,638.91,485.08
2016,6,4,17,0,569.0,123.0,1.7,28.0,394.0,766.01,576.27
2016,6,4,17,15,579.5,105.5,1.55,27.5,353.5,750.05,565.77
2016,6,4,17,30,590.0,88.0,1.4,27.0,313.0,730.55,553.85
2016,6,4,17,45,538.0,82.0,1.3,26.5,263.5,662.97,508.11
2016,6,4,18,0,486.0,76.0,1.2,26.0,214.0,595.26,460.85
2016,6,4,18,15,422.5,66.0,1.15,25.5,169.0,512.87,400.83
2016,6,4,18,30,359.0,56.0,1.1,25.0,124.0,426.82,335.0
2016,6,4,18,45,267.5,43.5,1.1,24.5,85.5,325.0,253.77
2016,6,4,19,0,176.0,31.0,1.1,24.0,47.0,230.14,167.84
2016,6,4,19,15,88.0,15.5,1.15,24.0,23.5,112.65,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,5.0,1.85,21.0,5.0,3.93,0.0
2016,6,5,5,30,0.0,10.0,2.1,21.0,10.0,7.59,0.0
2016,6,5,5,45,0.0,20.5,2.35,21.5,20.5,15.61,7.43
2016,6,5,6,0,0.0,31.0,2.6,22.0,31.0,23.65,14.67
2016,6,5,6,15,0.0,44.5,2.75,22.0,44.5,34.04,23.89
2016,6,5,6,30,0.0,58.0,2.9,22.0,58.0,44.3,32.93
2016,6,5,6,45,0.0,72.5,3.05,22.0,72.5,54.97,42.2
2016,6,5,7,0,0.0,87.0,3.2,22.0,87.0,65.58,51.28
2016,6,5,7,15,0.0,103.0,3.25,22.0,103.0,77.13,61.03
2016,6,5,7,30,0.0,119.0,3.3,22.0,119.0,88.58,70.58
2016,6,5,7,45,0.5,138.0,3.4,22.5,138.5,101.94,81.47
2016,6,5,8,0,1.0,157.0,3.5,23.0,158.0,115.15,92.1
2016,6,5,8,15,12.0,195.0,3.55,23.0,203.0,140.49,112.88
2016,6,5,8,30,23.0,233.0,3.6,23.0,248.0,165.11,132.83
2016,6,5,8,45,150.5,275.5,3.65,23.5,382.0,173.01,138.62
2016,6,5,9,0,278.0,318.0,3.7,24.0,516.0,184.89,147.64
2016,6,5,9,15,393.5,298.5,3.75,24.0,596.0,177.53,141.31
2016,6,5,9,30,509.0,279.0,3.8,24.0,676.0,156.93,124.3
2016,6,5,9,45,331.5,346.0,3.85,24.5,610.0,192.92,152.93
2016,6,5,10,0,154.0,413.0,3.9,25.0,544.0,249.35,183.87
2016,6,5,10,15,273.0,398.0,3.9,25.0,638.5,261.44,186.1
2016,6,5,10,30,392.0,383.0,3.9,25.0,733.0,303.09,212.43
2016,6,5,10,45,204.5,343.0,3.95,25.5,526.0,263.42,190.77
2016,6,5,11,0,17.0,303.0,4.0,26.0,319.0,228.22,170.59
2016,6,5,11,15,12.5,240.5,4.05,26.0,252.5,185.29,138.21
2016,6,5,11,30,8.0,178.0,4.1,26.0,186.0,139.28,103.11
2016,6,5,11,45,13.0,247.0,4.2,26.0,259.5,193.78,144.91
2016,6,5,12,0,18.0,316.0,4.3,26.0,333.0,249.25,186.88
2016,6,5,12,15,100.0,407.0,4.3,26.0,504.0,367.24,275.42
2016,6,5,12,30,182.0,498.0,4.3,26.0,675.0,499.48,372.49
2016,6,5,12,45,104.0,433.5,4.35,26.0,534.5,417.48,312.5
2016,6,5,13,0,26.0,369.0,4.4,26.0,394.0,315.06,236.28
2016,6,5,13,15,195.0,396.0,4.35,26.0,579.0,484.54,365.22
2016,6,5,13,30,364.0,423.0,4.3,26.0,764.0,671.73,501.76
2016,6,5,13,45,356.0,417.5,4.3,26.0,745.0,684.56,510.69
2016,6,5,14,0,348.0,412.0,4.3,26.0,726.0,695.15,518.9
2016,6,5,14,15,576.5,275.0,4.2,25.5,775.5,817.38,612.0
2016,6,5,14,30,805.0,138.0,4.1,25.0,825.0,915.87,683.89
2016,6,5,14,45,484.5,261.5,4.05,25.0,670.0,756.59,570.33
2016,6,5,15,0,164.0,385.0,4.0,25.0,515.0,540.35,408.97
2016,6,5,15,15,347.0,313.5,3.85,25.0,571.5,681.59,517.8
2016,6,5,15,30,530.0,242.0,3.7,25.0,628.0,825.92,623.85
2016,6,5,15,45,335.0,269.5,3.6,25.0,508.5,642.92,491.01
2016,6,5,16,0,140.0,297.0,3.5,25.0,389.0,458.68,352.83
2016,6,5,16,15,70.0,205.0,3.35,24.5,251.0,264.48,206.37
2016,6,5,16,30,0.0,113.0,3.2,24.0,113.0,89.07,66.45
2016,6,5,16,45,0.0,122.5,3.1,24.0,122.5,98.5,74.44
2016,6,5,17,0,0.0,132.0,3.0,24.0,132.0,109.34,83.44
2016,6,5,17,15,0.0,116.0,2.9,23.5,116.0,95.8,72.92
2016,6,5,17,30,0.0,100.0,2.8,23.0,100.0,82.13,62.15
2016,6,5,17,45,0.0,84.5,2.75,23.0,84.5,68.8,51.36
2016,6,5,18,0,0.0,69.0,2.7,23.0,69.0,55.29,40.26
2016,6,5,18,15,0.0,54.5,2.65,23.0,54.5,42.6,29.69
2016,6,5,18,30,0.0,40.0,2.6,23.0,40.0,30.58,19.55
2016,6,5,18,45,0.0,27.5,2.6,23.0,27.5,20.98,11.36
2016,6,5,19,0,0.0,15.0,2.6,23.0,15.0,11.4,3.01
2016,6,5,19,15,0.0,7.5,2.55,23.0,7.5,5.69,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,86.5,12.0,1.4,20.0,18.0,9.44,0.0
2016,6,6,5,30,173.0,24.0,1.5,20.0,36.0,18.31,6.59
2016,6,6,5,45,262.5,36.5,1.6,20.0,72.0,27.88,17.84
2016,6,6,6,0,352.0,49.0,1.7,20.0,108.0,39.45,28.45
2016,6,6,6,15,309.0,70.5,1.7,20.0,135.0,52.0,39.74
2016,6,6,6,30,266.0,92.0,1.7,20.0,162.0,66.59,52.62
2016,6,6,6,45,288.0,110.0,1.7,20.5,201.0,78.53,62.86
2016,6,6,7,0,310.0,128.0,1.7,21.0,240.0,90.13,72.58
2016,6,6,7,15,478.0,112.0,1.65,21.0,315.5,80.18,63.83
2016,6,6,7,30,646.0,96.0,1.6,21.0,391.0,72.6,57.14
2016,6,6,7,45,671.0,101.5,1.55,21.0,439.5,75.7,59.58
2016,6,6,8,0,696.0,107.0,1.5,21.0,488.0,78.66,61.87
2016,6,6,8,15,621.0,149.0,1.5,21.0,512.5,101.49,80.92
2016,6,6,8,30,546.0,191.0,1.5,21.0,537.0,122.61,98.27
2016,6,6,8,45,485.5,232.5,1.5,21.5,557.0,141.21,113.12
2016,6,6,9,0,425.0,274.0,1.5,22.0,577.0,158.19,126.46
2016,6,6,9,15,397.0,305.5,1.55,22.0,601.0,180.93,144.6
2016,6,6,9,30,369.0,337.0,1.6,22.0,625.0,192.5,153.59
2016,6,6,9,45,380.0,346.5,1.65,22.5,655.5,194.81,154.84
2016,6,6,10,0,391.0,356.0,1.7,23.0,686.0,228.04,160.82
2016,6,6,10,15,318.5,396.0,1.7,23.0,671.0,267.08,188.72
2016,6,6,10,30,246.0,436.0,1.7,23.0,656.0,299.35,215.44
2016,6,6,10,45,247.5,448.0,1.75,23.0,674.0,330.23,239.34
2016,6,6,11,0,249.0,460.0,1.8,23.0,692.0,361.96,264.29
2016,6,6,11,15,267.5,464.0,1.85,23.0,717.0,396.46,290.94
2016,6,6,11,30,286.0,468.0,1.9,23.0,742.0,433.33,319.32
2016,6,6,11,45,275.5,475.5,1.95,23.5,741.5,460.66,340.17
2016,6,6,12,0,265.0,483.0,2.0,24.0,741.0,487.37,360.09
2016,6,6,12,15,198.5,489.0,2.0,24.0,682.5,482.21,357.14
2016,6,6,12,30,132.0,495.0,2.0,24.0,624.0,465.25,345.2
2016,6,6,12,45,122.0,488.5,2.0,24.0,607.5,471.24,350.01
2016,6,6,13,0,112.0,482.0,2.0,24.0,591.0,468.42,348.36
2016,6,6,13,15,135.5,478.5,2.0,24.0,607.5,506.27,376.25
2016,6,6,13,30,159.0,475.0,2.0,24.0,624.0,538.2,399.68
2016,6,6,13,45,150.5,462.5,2.05,24.0,601.5,536.14,398.71
2016,6,6,14,0,142.0,450.0,2.1,24.0,579.0,532.2,396.62
2016,6,6,14,15,92.0,407.0,2.1,24.0,489.5,441.26,331.28
2016,6,6,14,30,42.0,364.0,2.1,24.0,400.0,362.11,273.1
2016,6,6,14,45,29.0,315.0,2.1,24.0,339.5,308.41,233.8
2016,6,6,15,0,16.0,266.0,2.1,24.0,279.0,234.12,178.01
2016,6,6,15,15,12.5,237.5,2.0,23.5,247.5,207.22,158.18
2016,6,6,15,30,9.0,209.0,1.9,23.0,216.0,179.84,137.56
2016,6,6,15,45,9.5,208.0,1.85,23.0,215.0,181.14,138.99
2016,6,6,16,0,10.0,207.0,1.8,23.0,214.0,182.81,140.69
2016,6,6,16,15,13.5,203.0,1.75,22.5,211.0,185.14,143.38
2016,6,6,16,30,17.0,199.0,1.7,22.0,208.0,187.97,146.5
2016,6,6,16,45,9.5,173.5,1.7,22.0,179.0,157.82,122.78
2016,6,6,17,0,2.0,148.0,1.7,22.0,150.0,127.42,98.56
2016,6,6,17,15,1.0,131.0,1.55,22.0,132.0,112.13,86.54
2016,6,6,17,30,0.0,114.0,1.4,22.0,114.0,96.71,74.23
2016,6,6,17,45,0.0,96.0,1.3,22.0,96.0,80.99,61.55
2016,6,6,18,0,0.0,78.0,1.2,22.0,78.0,64.96,48.41
2016,6,6,18,15,0.0,61.5,1.1,21.5,61.5,50.24,36.25
2016,6,6,18,30,0.0,45.0,1.0,21.0,45.0,35.1,23.52
2016,6,6,18,45,0.0,31.0,0.95,21.0,31.0,23.68,13.73
2016,6,6,19,0,0.0,17.0,0.9,21.0,17.0,12.94,4.33
2016,6,6,19,15,0.0,8.5,0.9,20.5,8.5,6.45,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,9.44,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,19.59,7.68
2016,6,7,5,45,315.5,35.0,1.7,17.5,78.0,28.56,18.64
2016,6,7,6,0,423.0,46.0,1.9,18.0,117.0,37.53,27.04
2016,6,7,6,15,492.5,54.0,1.9,18.5,164.0,43.82,32.85
2016,6,7,6,30,562.0,62.0,1.9,19.0,211.0,50.12,38.47
2016,6,7,6,45,608.0,68.5,1.9,19.5,261.5,54.99,42.67
2016,6,7,7,0,654.0,75.0,1.9,20.0,312.0,59.81,46.69
2016,6,7,7,15,689.0,79.5,2.05,20.5,363.5,62.99,49.2
2016,6,7,7,30,724.0,84.0,2.2,21.0,415.0,71.55,56.27
2016,6,7,7,45,749.0,88.0,2.4,21.5,465.5,74.26,58.25
2016,6,7,8,0,774.0,92.0,2.6,22.0,516.0,76.88,60.14
2016,6,7,8,15,793.5,95.5,2.65,22.5,565.0,78.93,61.54
2016,6,7,8,30,813.0,99.0,2.7,23.0,614.0,80.87,62.83
2016,6,7,8,45,828.0,102.0,2.8,24.0,659.5,82.25,63.54
2016,6,7,9,0,843.0,105.0,2.9,25.0,705.0,93.18,72.14
2016,6,7,9,15,854.0,107.5,2.85,25.0,745.5,94.41,72.96
2016,6,7,9,30,865.0,110.0,2.8,25.0,786.0,95.46,73.66
2016,6,7,9,45,873.5,111.5,2.75,25.5,821.0,95.74,73.58
2016,6,7,10,0,882.0,113.0,2.7,26.0,856.0,146.35,82.38
2016,6,7,10,15,887.5,114.5,2.7,26.0,884.0,200.65,114.1
2016,6,7,10,30,893.0,116.0,2.7,26.0,912.0,255.62,155.45
2016,6,7,10,45,894.5,118.0,2.7,26.5,933.5,310.3,200.58
2016,6,7,11,0,896.0,120.0,2.7,27.0,955.0,364.83,246.87
2016,6,7,11,15,898.0,121.0,2.75,27.0,969.0,418.64,293.02
2016,6,7,11,30,900.0,122.0,2.8,27.0,983.0,471.99,338.07
2016,6,7,11,45,897.0,124.5,2.9,27.5,989.5,523.25,379.94
2016,6,7,12,0,894.0,127.0,3.0,28.0,996.0,573.3,419.64
2016,6,7,12,15,894.0,127.0,3.1,28.0,996.0,622.17,458.2
2016,6,7,12,30,894.0,127.0,3.2,28.0,996.0,669.75,494.93
2016,6,7,12,45,890.0,128.0,3.35,28.0,988.5,713.78,528.56
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,755.69,560.1
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,794.81,588.56
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,831.33,613.73
2016,6,7,13,45,592.0,278.5,3.65,28.0,828.5,777.4,573.42
2016,6,7,14,0,303.0,430.0,3.7,28.0,703.0,671.36,494.8
2016,6,7,14,15,581.0,277.0,3.7,28.0,780.5,822.45,607.49
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,937.98,688.36
2016,6,7,14,45,855.0,119.5,3.7,28.0,826.0,954.23,699.32
2016,6,7,15,0,851.0,115.0,3.7,28.0,794.0,966.95,708.83
2016,6,7,15,15,840.5,113.0,3.6,27.5,755.0,972.33,714.45
2016,6,7,15,30,830.0,111.0,3.5,27.0,716.0,988.09,727.14
2016,6,7,15,45,817.5,107.5,3.4,27.0,673.0,982.71,724.5
2016,6,7,16,0,805.0,104.0,3.3,27.0,630.0,973.77,719.81
2016,6,7,16,15,787.0,101.0,3.15,26.5,583.0,956.37,710.67
2016,6,7,16,30,769.0,98.0,3.0,26.0,536.0,935.71,699.41
2016,6,7,16,45,750.5,92.5,2.85,26.0,487.0,908.39,682.28
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,878.18,663.1
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,839.77,639.3
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,793.72,609.59
2016,6,7,17,45,632.5,70.5,2.25,24.5,286.0,737.9,571.97
2016,6,7,18,0,595.0,64.0,2.1,24.0,236.0,681.35,532.32
2016,6,7,18,15,532.5,57.0,2.0,23.0,188.0,601.21,474.44
2016,6,7,18,30,470.0,50.0,1.9,22.0,140.0,522.73,414.53
2016,6,7,18,45,375.0,40.0,1.85,21.5,98.5,415.57,328.4
2016,6,7,19,0,280.0,30.0,1.8,21.0,57.0,314.75,237.39
2016,6,7,19,15,140.0,15.0,1.8,20.5,28.5,158.39,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,9.83,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,20.49,8.45
2016,6,8,5,45,330.0,36.0,1.85,15.5,81.0,29.46,19.59
2016,6,8,6,0,437.0,47.0,2.1,16.0,121.0,38.44,28.07
2016,6,8,6,15,506.5,55.5,2.25,16.5,169.0,45.12,34.28
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,51.79,40.27
2016,6,8,6,45,624.5,69.5,2.55,18.0,268.5,55.94,43.77
2016,6,8,7,0,673.0,75.0,2.7,19.0,320.0,60.1,47.14
2016,6,8,7,15,707.0,80.0,2.95,19.0,372.0,63.65,50.08
2016,6,8,7,30,741.0,85.0,3.2,19.0,424.0,72.61,57.66
2016,6,8,7,45,767.0,88.5,3.45,19.5,475.5,75.0,59.38
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,77.32,61.03
2016,6,8,8,15,812.0,95.5,3.75,20.0,575.5,79.4,62.58
2016,6,8,8,30,831.0,99.0,3.8,20.0,624.0,81.35,64.04
2016,6,8,8,45,845.5,101.0,3.85,20.5,669.5,91.3,72.12
2016,6,8,9,0,860.0,103.0,3.9,21.0,715.0,92.59,72.85
2016,6,8,9,15,870.5,105.5,3.85,21.0,755.5,93.87,73.74
2016,6,8,9,30,881.0,108.0,3.8,21.0,796.0,94.96,74.48
2016,6,8,9,45,890.5,108.5,3.8,21.5,831.5,94.82,74.07
2016,6,8,10,0,900.0,109.0,3.8,22.0,867.0,145.64,82.79
2016,6,8,10,15,906.0,110.5,3.75,22.0,896.5,200.96,115.64
2016,6,8,10,30,912.0,112.0,3.7,22.0,926.0,257.01,158.57
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.5,312.9,205.47
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,369.04,253.97
2016,6,8,11,15,926.5,113.5,3.55,23.0,987.5,424.49,302.4
2016,6,8,11,30,930.0,114.0,3.5,23.0,1004.0,479.59,349.74
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,533.24,394.17
2016,6,8,12,0,937.0,112.0,3.5,24.0,1023.0,586.15,436.67
2016,6,8,12,15,938.0,112.0,3.45,24.0,1024.5,637.38,477.37
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,687.3,516.0
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,734.84,551.99
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,780.46,585.79
2016,6,8,13,15,941.0,107.5,3.2,24.0,1001.5,822.03,614.71
2016,6,8,13,30,939.0,107.0,3.1,24.0,988.0,860.92,640.72
2016,6,8,13,45,938.0,104.0,3.05,24.0,967.5,895.55,663.97
2016,6,8,14,0,937.0,101.0,3.0,24.0,947.0,927.04,685.05
2016,6,8,14,15,931.5,100.0,2.95,24.0,919.0,953.13,702.53
2016,6,8,14,30,926.0,99.0,2.9,24.0,891.0,975.75,717.77
2016,6,8,14,45,921.0,96.0,2.85,24.0,857.5,993.23,729.72
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,1007.04,739.42
2016,6,8,15,15,906.0,91.0,2.75,24.0,784.0,1013.3,744.36
2016,6,8,15,30,896.0,89.0,2.7,24.0,744.0,1015.81,747.09
2016,6,8,15,45,885.0,86.5,2.65,24.0,699.5,1013.06,746.57
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,1006.69,743.89
2016,6,8,16,15,857.5,81.5,2.45,23.5,606.5,991.2,735.82
2016,6,8,16,30,841.0,79.0,2.3,23.0,558.0,972.39,725.64
2016,6,8,16,45,820.5,75.5,2.2,23.0,507.5,945.1,708.95
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,927.02,698.41
2016,6,8,17,15,771.0,68.5,1.95,22.5,404.5,885.47,672.49
2016,6,8,17,30,742.0,65.0,1.8,22.0,352.0,841.77,644.66
2016,6,8,17,45,702.0,60.0,1.7,21.5,300.0,783.71,606.3
2016,6,8,18,0,662.0,55.0,1.6,21.0,248.0,724.7,565.69
2016,6,8,18,15,602.5,49.5,1.5,20.0,198.5,646.89,510.12
2016,6,8,18,30,543.0,44.0,1.4,19.0,149.0,578.13,457.92
2016,6,8,18,45,448.0,36.0,1.35,18.0,105.5,471.5,373.45
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,371.11,282.71
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,185.12,13.96
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.0,11.5,1.25,10.5,21.5,9.05,0.0
2016,6,9,5,30,272.0,23.0,1.4,11.0,43.0,18.94,7.63
2016,6,9,5,45,380.5,32.5,1.55,12.0,83.5,26.83,17.65
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,34.8,25.24
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,40.16,30.31
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,45.57,35.25
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,53.71,42.36
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,58.04,45.92
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,61.36,48.59
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,64.64,51.17
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.0,67.33,53.1
2016,6,9,8,0,824.0,80.0,1.0,19.0,531.0,69.95,54.92
2016,6,9,8,15,842.0,82.5,1.0,19.5,580.5,80.04,63.2
2016,6,9,8,30,860.0,85.0,1.0,20.0,630.0,82.29,64.74
2016,6,9,8,45,873.0,87.5,1.05,20.5,675.5,84.24,66.06
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,86.03,67.24
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,87.29,67.98
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,88.39,68.59
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,89.45,69.18
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,141.84,78.63
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,198.15,111.44
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,255.18,154.34
2016,6,9,10,45,936.5,103.0,1.3,23.5,956.0,312.05,201.23
2016,6,9,11,0,941.0,104.0,1.4,24.0,979.0,369.07,249.58
2016,6,9,11,15,943.5,104.5,1.5,24.0,995.0,424.98,297.54
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,480.41,344.33
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,534.22,388.86
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,587.01,431.45
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,637.69,471.16
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,686.89,508.76
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,733.94,542.93
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,778.95,574.81
2016,6,9,13,15,943.0,103.0,2.0,25.0,999.5,819.33,602.48
2016,6,9,13,30,940.0,102.0,2.0,25.0,985.0,856.92,627.41
2016,6,9,13,45,935.5,101.0,2.0,25.0,963.0,890.26,649.47
2016,6,9,14,0,931.0,100.0,2.0,25.0,941.0,920.39,669.41
2016,6,9,14,15,924.5,99.0,1.95,25.0,912.5,945.38,685.51
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,966.86,699.4
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,982.84,710.47
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,995.17,719.39
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,1000.8,723.61
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,1002.74,725.69
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,997.92,723.66
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,989.52,719.56
2016,6,9,16,15,838.0,83.5,1.65,25.0,597.5,973.6,710.8
2016,6,9,16,30,821.0,81.0,1.6,25.0,549.0,954.43,700.09
2016,6,9,16,45,799.0,77.5,1.55,25.0,498.5,938.25,691.38
2016,6,9,17,0,777.0,74.0,1.5,25.0,448.0,906.6,672.43
2016,6,9,17,15,747.0,70.0,1.35,24.5,396.5,863.73,645.85
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,818.82,617.32
2016,6,9,17,45,676.0,61.5,1.1,23.5,293.5,761.0,579.62
2016,6,9,18,0,635.0,57.0,1.0,23.0,242.0,702.32,539.81
2016,6,9,18,15,575.0,51.0,1.0,22.0,193.5,631.04,490.8
2016,6,9,18,30,515.0,45.0,1.0,21.0,145.0,555.29,435.12
2016,6,9,18,45,420.5,36.5,1.0,20.5,102.5,449.22,351.96
2016,6,9,19,0,326.0,28.0,1.0,20.0,60.0,349.43,263.84
2016,6,9,19,15,163.0,14.0,1.0,19.5,30.0,175.35,24.49
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,9.44,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,19.55,7.86
2016,6,10,5,45,300.5,35.5,2.1,15.5,77.0,28.89,19.1
2016,6,10,6,0,402.0,47.0,2.4,16.0,115.0,38.18,27.84
2016,6,10,6,15,470.0,55.5,2.3,16.5,161.0,44.78,33.98
2016,6,10,6,30,538.0,64.0,2.2,17.0,207.0,51.36,39.89
2016,6,10,6,45,585.0,70.5,2.15,17.5,256.5,56.15,44.04
2016,6,10,7,0,632.0,77.0,2.1,18.0,306.0,60.88,48.02
2016,6,10,7,15,666.5,82.0,2.15,18.5,356.5,64.31,50.76
2016,6,10,7,30,701.0,87.0,2.2,19.0,407.0,67.67,53.38
2016,6,10,7,45,532.5,147.5,2.25,20.0,407.0,101.45,81.86
2016,6,10,8,0,364.0,208.0,2.3,21.0,407.0,136.43,110.63
2016,6,10,8,15,310.0,242.0,2.2,21.5,422.5,152.41,123.24
2016,6,10,8,30,256.0,276.0,2.1,22.0,438.0,167.13,134.67
2016,6,10,8,45,538.5,192.0,2.05,22.5,564.5,121.16,96.16
2016,6,10,9,0,821.0,108.0,2.0,23.0,691.0,84.61,65.52
2016,6,10,9,15,832.5,110.0,1.85,23.0,731.5,95.06,74.06
2016,6,10,9,30,844.0,112.0,1.7,23.0,772.0,95.8,74.47
2016,6,10,9,45,858.0,111.0,1.6,23.5,808.0,94.96,73.47
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,143.04,80.9
2016,6,10,10,15,879.0,111.5,1.35,24.0,873.5,196.84,112.07
2016,6,10,10,30,886.0,113.0,1.2,24.0,903.0,251.48,152.79
2016,6,10,10,45,891.5,113.5,1.05,24.5,926.0,305.83,196.96
2016,6,10,11,0,897.0,114.0,0.9,25.0,949.0,360.45,242.25
2016,6,10,11,15,900.0,114.5,0.75,25.0,964.5,414.23,286.84
2016,6,10,11,30,903.0,115.0,0.6,25.0,980.0,467.63,329.78
2016,6,10,11,45,906.5,114.0,0.5,25.5,989.0,519.8,369.78
2016,6,10,12,0,910.0,113.0,0.4,26.0,998.0,571.29,407.5
2016,6,10,12,15,910.5,113.5,0.35,26.0,999.5,621.21,443.86
2016,6,10,12,30,911.0,114.0,0.3,26.0,1001.0,669.86,478.08
2016,6,10,12,45,912.0,112.0,0.25,26.5,995.0,715.48,508.26
2016,6,10,13,0,913.0,110.0,0.2,27.0,989.0,759.17,536.18
2016,6,10,13,15,910.5,109.5,0.25,27.0,975.5,799.2,562.75
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,836.59,586.7
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,869.44,607.84
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,899.21,627.19
2016,6,10,14,15,895.5,105.0,0.4,27.0,894.0,924.44,642.85
2016,6,10,14,30,890.0,104.0,0.4,27.0,867.0,946.31,656.58
2016,6,10,14,45,662.0,208.5,0.4,27.0,763.5,881.05,617.36
2016,6,10,15,0,434.0,313.0,0.4,27.0,660.0,773.41,546.47
2016,6,10,15,15,643.5,205.0,0.4,27.0,691.0,895.95,631.47
2016,6,10,15,30,853.0,97.0,0.4,27.0,722.0,981.08,682.93
2016,6,10,15,45,838.5,95.0,0.45,27.0,678.0,975.3,680.84
2016,6,10,16,0,824.0,93.0,0.5,27.0,634.0,966.06,678.2
2016,6,10,16,15,806.0,90.5,0.55,27.0,586.5,962.4,679.14
2016,6,10,16,30,788.0,88.0,0.6,27.0,539.0,942.37,669.98
2016,6,10,16,45,762.5,85.0,0.7,27.0,488.5,911.0,654.81
2016,6,10,17,0,737.0,82.0,0.8,27.0,438.0,876.91,637.55
2016,6,10,17,15,705.5,77.5,0.85,26.5,387.0,832.48,613.28
2016,6,10,17,30,674.0,73.0,0.9,26.0,336.0,792.0,590.77
2016,6,10,17,45,627.0,68.5,0.95,25.5,285.0,729.97,552.32
2016,6,10,18,0,580.0,64.0,1.0,25.0,234.0,667.66,511.78
2016,6,10,18,15,518.5,56.5,1.0,24.0,186.5,588.18,456.75
2016,6,10,18,30,457.0,49.0,1.0,23.0,139.0,510.43,399.52
2016,6,10,18,45,361.5,39.5,1.0,22.0,98.0,403.91,316.69
2016,6,10,19,0,266.0,30.0,1.0,21.0,57.0,303.74,230.26
2016,6,10,19,15,133.0,15.0,1.05,20.5,28.5,154.88,30.02
2016,6,10,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.0,12.0,0.95,18.5,18.0,9.44,0.0
2016,6,11,5,30,158.0,24.0,1.1,19.0,36.0,18.27,6.79
2016,6,11,5,45,252.5,37.0,1.25,19.5,72.5,28.19,18.17
2016,6,11,6,0,347.0,50.0,1.4,20.0,109.0,38.14,27.33
2016,6,11,6,15,414.5,60.0,1.4,20.5,153.5,47.81,36.03
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,55.31,42.65
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,60.23,46.84
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,65.09,50.84
2016,6,11,7,15,617.0,90.0,1.5,22.5,344.5,68.96,53.89
2016,6,11,7,30,653.0,96.0,1.6,23.0,394.0,72.74,56.8
2016,6,11,7,45,680.5,100.5,1.7,24.0,443.5,75.26,58.48
2016,6,11,8,0,708.0,105.0,1.8,25.0,493.0,77.69,60.06
2016,6,11,8,15,729.0,109.0,1.8,25.5,540.0,86.26,66.84
2016,6,11,8,30,750.0,113.0,1.8,26.0,587.0,88.13,68.02
2016,6,11,8,45,767.0,116.0,1.8,27.0,631.5,89.13,68.35
2016,6,11,9,0,784.0,119.0,1.8,28.0,676.0,90.03,68.61
2016,6,11,9,15,796.5,121.5,1.75,28.0,716.0,90.39,68.73
2016,6,11,9,30,809.0,124.0,1.7,28.0,756.0,90.64,68.77
2016,6,11,9,45,818.5,126.5,1.7,28.5,791.0,90.67,68.51
2016,6,11,10,0,828.0,129.0,1.7,29.0,826.0,148.33,84.73
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.5,199.83,113.99
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,252.17,152.39
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,304.54,194.51
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,357.12,237.99
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,409.11,281.41
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,460.87,323.89
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,511.08,363.48
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,560.55,401.22
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,607.95,437.17
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,654.2,471.31
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,698.57,502.74
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,741.26,532.29
2016,6,11,13,15,866.5,128.5,1.8,32.0,953.5,780.12,559.15
2016,6,11,13,30,864.0,128.0,1.8,32.0,940.0,816.47,582.73
2016,6,11,13,45,859.0,127.0,1.85,32.0,919.5,847.59,603.33
2016,6,11,14,0,854.0,126.0,1.9,32.0,899.0,875.68,622.05
2016,6,11,14,15,847.5,124.5,1.85,32.0,872.0,898.82,636.7
2016,6,11,14,30,841.0,123.0,1.8,32.0,845.0,918.65,649.31
2016,6,11,14,45,833.0,121.0,1.8,32.0,812.0,933.22,659.25
2016,6,11,15,0,825.0,119.0,1.8,32.0,779.0,944.33,667.22
2016,6,11,15,15,814.0,116.5,1.75,32.0,740.5,962.55,679.2
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,963.35,680.34
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,957.87,678.54
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,948.92,674.75
2016,6,11,16,15,760.5,103.0,1.7,31.5,571.5,931.16,666.88
2016,6,11,16,30,742.0,100.0,1.7,31.0,525.0,910.23,657.06
2016,6,11,16,45,720.5,95.0,1.75,31.0,477.0,880.82,640.93
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,854.85,626.87
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,810.75,600.34
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,764.93,572.02
2016,6,11,17,45,594.5,74.0,1.2,28.5,280.0,706.8,533.11
2016,6,11,18,0,553.0,68.0,1.0,28.0,231.0,648.17,492.49
2016,6,11,18,15,492.0,60.5,1.0,27.0,184.5,569.8,438.54
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,493.01,382.44
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,390.5,302.75
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,293.87,219.96
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,144.79,34.28
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,89.5,12.5,1.4,19.5,19.0,9.83,0.0
2016,6,12,5,30,179.0,25.0,1.6,20.0,38.0,19.06,7.25
2016,6,12,5,45,286.0,36.5,1.85,20.5,76.5,29.64,19.28
2016,6,12,6,0,393.0,48.0,2.1,21.0,115.0,38.93,27.87
2016,6,12,6,15,462.0,57.0,2.15,21.5,161.0,45.89,34.2
2016,6,12,6,30,531.0,66.0,2.2,22.0,207.0,52.81,40.3
2016,6,12,6,45,584.0,71.5,2.25,22.5,257.5,56.87,43.75
2016,6,12,7,0,637.0,77.0,2.3,23.0,308.0,60.96,47.09
2016,6,12,7,15,671.5,82.0,2.5,24.0,358.5,64.4,49.68
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,67.78,52.15
2016,6,12,7,45,734.0,90.5,2.95,26.0,460.0,75.71,58.4
2016,6,12,8,0,762.0,94.0,3.2,27.0,511.0,77.97,59.82
2016,6,12,8,15,781.0,97.0,3.25,27.5,559.0,79.61,60.84
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,81.16,61.79
2016,6,12,8,45,815.5,103.0,3.4,28.5,651.5,82.52,62.59
2016,6,12,9,0,831.0,106.0,3.5,29.0,696.0,93.37,71.13
2016,6,12,9,15,842.5,108.0,3.45,29.0,736.5,94.32,71.71
2016,6,12,9,30,854.0,110.0,3.4,29.0,777.0,95.11,72.18
2016,6,12,9,45,858.0,115.0,3.35,29.5,811.0,96.96,73.37
2016,6,12,10,0,862.0,120.0,3.3,30.0,845.0,146.44,82.27
2016,6,12,10,15,652.5,241.5,3.25,30.0,801.5,217.66,134.64
2016,6,12,10,30,443.0,363.0,3.2,30.0,758.0,288.88,195.42
2016,6,12,10,45,403.5,390.5,3.2,30.5,757.5,327.56,226.57
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,374.17,263.5
2016,6,12,11,15,470.5,388.5,3.2,31.0,834.5,417.83,295.38
2016,6,12,11,30,577.0,359.0,3.2,31.0,912.0,483.1,343.67
2016,6,12,11,45,731.5,246.0,3.2,31.0,953.0,521.61,374.02
2016,6,12,12,0,886.0,133.0,3.2,31.0,994.0,570.15,412.68
2016,6,12,12,15,885.0,133.0,3.25,31.0,994.5,618.13,450.12
2016,6,12,12,30,884.0,133.0,3.3,31.0,995.0,664.79,485.68
2016,6,12,12,45,879.0,134.5,3.4,31.5,987.0,708.23,517.31
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,749.55,546.72
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,787.34,574.13
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,822.45,598.02
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.0,852.19,618.3
2016,6,12,14,0,849.0,135.0,3.7,32.0,903.0,878.75,636.53
2016,6,12,14,15,840.5,133.5,3.65,32.0,874.5,900.26,650.98
2016,6,12,14,30,832.0,132.0,3.6,32.0,846.0,918.36,663.29
2016,6,12,14,45,814.5,134.0,3.6,32.0,810.0,942.43,679.89
2016,6,12,15,0,797.0,136.0,3.6,32.0,774.0,948.81,685.04
2016,6,12,15,15,784.0,133.0,3.5,31.5,735.0,950.61,688.26
2016,6,12,15,30,771.0,130.0,3.4,31.0,696.0,948.81,689.29
2016,6,12,15,45,747.5,130.0,3.3,31.0,651.5,936.11,681.95
2016,6,12,16,0,724.0,130.0,3.2,31.0,607.0,927.72,677.64
