Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,16,15,703.5,126.0,3.05,30.5,561.0,907.28,666.44
2016,6,12,16,30,683.0,122.0,2.9,30.0,515.0,883.82,653.3
2016,6,12,16,45,541.5,146.0,2.75,30.0,439.5,755.34,567.18
2016,6,12,17,0,400.0,170.0,2.6,30.0,364.0,640.97,487.14
2016,6,12,17,15,379.5,153.5,2.4,29.5,321.0,599.4,459.93
2016,6,12,17,30,359.0,137.0,2.2,29.0,278.0,556.48,430.62
2016,6,12,17,45,400.5,113.0,2.05,28.5,249.0,562.13,437.67
2016,6,12,18,0,442.0,89.0,1.9,28.0,220.0,563.02,438.95
2016,6,12,18,15,381.5,77.5,1.8,27.0,175.0,484.7,381.38
2016,6,12,18,30,321.0,66.0,1.7,26.0,130.0,408.8,323.25
2016,6,12,18,45,237.0,51.5,1.65,25.5,91.0,311.75,244.64
2016,6,12,19,0,153.0,37.0,1.6,25.0,52.0,220.57,165.65
2016,6,12,19,15,76.5,18.5,1.65,24.5,26.0,98.21,25.92
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,115.5,12.5,1.6,16.5,21.0,9.83,0.0
2016,6,13,5,30,231.0,25.0,1.8,17.0,42.0,20.51,8.36
2016,6,13,5,45,349.5,35.0,2.05,17.5,83.0,28.73,18.78
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,37.05,26.61
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,43.09,32.2
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,49.15,37.62
2016,6,13,6,45,664.0,64.0,2.7,19.5,275.5,52.47,40.46
2016,6,13,7,0,719.0,68.0,2.9,20.0,329.0,60.42,47.23
2016,6,13,7,15,752.0,72.5,2.9,20.0,382.0,64.08,50.25
2016,6,13,7,30,785.0,77.0,2.9,20.0,435.0,67.67,53.17
2016,6,13,7,45,813.5,79.0,2.95,20.5,488.5,69.35,54.3
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,71.05,55.43
2016,6,13,8,15,859.5,84.0,2.9,21.5,591.5,81.41,63.91
2016,6,13,8,30,877.0,87.0,2.8,22.0,641.0,83.96,65.7
2016,6,13,8,45,893.0,87.5,2.75,22.5,687.5,84.81,66.08
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,85.57,66.39
2016,6,13,9,15,919.0,90.0,2.6,23.0,775.5,86.89,67.31
2016,6,13,9,30,929.0,92.0,2.5,23.0,817.0,88.04,68.11
2016,6,13,9,45,938.0,92.0,2.4,23.5,853.5,87.94,67.75
2016,6,13,10,0,947.0,92.0,2.3,24.0,890.0,138.71,75.84
2016,6,13,10,15,952.0,93.5,2.15,24.0,919.5,196.2,109.0
2016,6,13,10,30,957.0,95.0,2.0,24.0,949.0,254.32,152.59
2016,6,13,10,45,961.0,95.5,1.9,24.5,971.5,312.01,200.1
2016,6,13,11,0,965.0,96.0,1.8,25.0,994.0,369.76,248.94
2016,6,13,11,15,967.0,96.5,1.7,25.5,1009.5,426.63,296.75
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,482.93,342.86
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,537.77,386.49
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,591.56,427.72
2016,6,13,12,15,969.5,98.0,1.45,27.0,1041.5,643.19,466.79
2016,6,13,12,30,969.0,98.0,1.4,27.0,1042.0,693.28,503.51
2016,6,13,12,45,964.0,100.0,1.35,27.5,1034.0,740.07,535.74
2016,6,13,13,0,959.0,102.0,1.3,28.0,1026.0,784.52,565.33
2016,6,13,13,15,955.5,101.5,1.25,28.0,1011.5,825.48,591.82
2016,6,13,13,30,952.0,101.0,1.2,28.0,997.0,863.63,615.49
2016,6,13,13,45,947.0,100.5,1.15,28.0,975.0,897.51,636.23
2016,6,13,14,0,942.0,100.0,1.1,28.0,953.0,928.15,654.82
2016,6,13,14,15,936.0,99.0,1.05,28.0,924.5,954.06,670.4
2016,6,13,14,30,930.0,98.0,1.0,28.0,896.0,976.47,683.83
2016,6,13,14,45,921.0,97.0,0.95,28.0,861.0,992.44,693.38
2016,6,13,15,0,912.0,96.0,0.9,28.0,826.0,1004.72,700.83
2016,6,13,15,15,901.5,94.0,0.85,28.0,786.0,1010.73,704.62
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,1012.99,706.37
2016,6,13,15,45,877.5,90.0,0.8,28.0,701.5,1008.56,705.33
2016,6,13,16,0,864.0,88.0,0.8,28.0,657.0,1000.53,702.36
2016,6,13,16,15,847.0,85.5,0.75,28.0,608.5,984.86,693.84
2016,6,13,16,30,830.0,83.0,0.7,28.0,560.0,965.9,683.49
2016,6,13,16,45,807.0,80.0,0.7,28.5,509.0,949.63,674.57
2016,6,13,17,0,784.0,77.0,0.7,29.0,458.0,917.76,655.84
2016,6,13,17,15,754.5,73.0,0.6,28.5,406.0,875.48,631.08
2016,6,13,17,30,725.0,69.0,0.5,28.0,354.0,831.06,604.46
2016,6,13,17,45,684.0,64.0,0.45,27.5,302.0,772.51,568.55
2016,6,13,18,0,643.0,59.0,0.4,27.0,250.0,719.41,534.82
2016,6,13,18,15,584.0,53.0,0.4,26.0,201.0,642.76,484.46
2016,6,13,18,30,525.0,47.0,0.4,25.0,152.0,567.54,431.78
2016,6,13,18,45,433.0,38.5,0.45,24.5,108.5,463.08,353.62
2016,6,13,19,0,341.0,30.0,0.5,24.0,65.0,364.41,271.26
2016,6,13,19,15,170.5,15.0,0.5,23.5,32.5,185.2,60.19
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,91.0,12.5,1.5,15.5,19.0,9.83,0.0
2016,6,14,5,30,182.0,25.0,1.7,16.0,38.0,19.07,7.37
2016,6,14,5,45,286.5,37.0,1.95,17.0,76.0,30.07,19.96
2016,6,14,6,0,391.0,49.0,2.2,18.0,114.0,39.74,28.94
2016,6,14,6,15,460.5,57.5,2.15,18.5,160.5,46.28,34.99
2016,6,14,6,30,530.0,66.0,2.1,19.0,207.0,52.8,40.81
2016,6,14,6,45,583.0,72.0,2.05,19.5,257.5,57.23,44.62
2016,6,14,7,0,636.0,78.0,2.0,20.0,308.0,61.67,48.3
2016,6,14,7,15,671.5,83.0,2.05,20.5,359.5,65.1,51.02
2016,6,14,7,30,707.0,88.0,2.1,21.0,411.0,68.47,53.63
2016,6,14,7,45,736.5,91.5,2.15,22.0,462.5,76.49,60.03
2016,6,14,8,0,766.0,95.0,2.2,23.0,514.0,78.76,61.48
2016,6,14,8,15,786.0,98.5,2.25,23.5,562.5,80.74,62.79
2016,6,14,8,30,806.0,102.0,2.3,24.0,611.0,82.61,64.02
2016,6,14,8,45,823.0,104.0,2.35,25.0,657.0,83.36,64.18
2016,6,14,9,0,840.0,106.0,2.4,26.0,703.0,93.65,72.21
2016,6,14,9,15,851.5,108.0,2.3,26.0,743.5,94.62,72.8
2016,6,14,9,30,863.0,110.0,2.2,26.0,784.0,95.41,73.29
2016,6,14,9,45,872.5,111.5,2.15,26.5,819.5,95.73,73.24
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,143.64,80.76
2016,6,14,10,15,888.0,114.5,2.05,27.0,884.5,197.8,111.49
2016,6,14,10,30,894.0,116.0,2.0,27.0,914.0,252.7,152.06
2016,6,14,10,45,898.5,117.5,1.95,27.5,936.5,307.77,196.75
2016,6,14,11,0,903.0,119.0,1.9,28.0,959.0,363.02,242.87
2016,6,14,11,15,905.5,119.5,1.85,28.0,974.5,416.97,288.4
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,470.5,332.73
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,522.81,374.23
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,574.23,413.58
2016,6,14,12,15,908.5,122.0,1.65,29.0,1007.0,623.39,450.82
2016,6,14,12,30,908.0,122.0,1.6,29.0,1008.0,671.21,485.97
2016,6,14,12,45,906.5,121.5,1.6,29.5,1001.0,716.41,517.66
2016,6,14,13,0,905.0,121.0,1.6,30.0,994.0,759.6,547.11
2016,6,14,13,15,902.0,120.5,1.6,30.0,980.0,799.37,574.29
2016,6,14,13,30,899.0,120.0,1.6,30.0,966.0,836.51,598.27
2016,6,14,13,45,892.0,120.5,1.6,30.0,944.5,868.33,618.76
2016,6,14,14,0,885.0,121.0,1.6,30.0,923.0,896.99,637.24
2016,6,14,14,15,878.5,119.5,1.55,30.0,895.0,921.01,652.21
2016,6,14,14,30,872.0,118.0,1.5,30.0,867.0,941.62,665.08
2016,6,14,14,45,861.5,117.0,1.5,30.0,833.0,955.47,674.5
2016,6,14,15,0,851.0,116.0,1.5,30.0,799.0,965.74,681.89
2016,6,14,15,15,839.5,113.5,1.4,29.5,759.5,969.9,685.6
2016,6,14,15,30,828.0,111.0,1.3,29.0,720.0,970.46,687.22
2016,6,14,15,45,812.0,109.5,1.25,29.0,676.5,978.06,692.78
2016,6,14,16,0,796.0,108.0,1.2,29.0,633.0,968.24,687.56
2016,6,14,16,15,777.5,104.5,1.1,29.0,585.5,950.07,676.62
2016,6,14,16,30,759.0,101.0,1.0,29.0,538.0,928.64,663.77
2016,6,14,16,45,732.0,98.0,0.95,29.0,488.0,896.1,644.76
2016,6,14,17,0,705.0,95.0,0.9,29.0,438.0,867.73,628.37
2016,6,14,17,15,673.0,90.0,0.85,28.5,387.5,823.21,602.37
2016,6,14,17,30,641.0,85.0,0.8,28.0,337.0,776.88,574.63
2016,6,14,17,45,596.0,79.0,0.8,27.5,287.0,715.34,536.24
2016,6,14,18,0,551.0,73.0,0.8,27.0,237.0,653.31,495.81
2016,6,14,18,15,490.5,64.5,0.8,26.0,190.0,574.03,441.62
2016,6,14,18,30,430.0,56.0,0.8,25.0,143.0,496.22,385.15
2016,6,14,18,45,342.0,45.0,0.85,24.0,101.5,394.61,307.37
2016,6,14,19,0,254.0,34.0,0.9,23.0,60.0,295.67,224.36
2016,6,14,19,15,127.0,17.0,0.95,22.5,30.0,149.25,53.02
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,8.0,1.5,18.0,8.0,6.29,0.0
2016,6,15,5,30,0.0,16.0,1.6,18.0,16.0,12.19,2.57
2016,6,15,5,45,5.0,36.5,1.7,18.5,37.5,27.33,17.5
2016,6,15,6,0,10.0,57.0,1.8,19.0,59.0,41.9,30.69
2016,6,15,6,15,25.5,80.5,1.65,19.0,87.0,57.57,44.74
2016,6,15,6,30,41.0,104.0,1.5,19.0,115.0,73.19,58.57
2016,6,15,6,45,64.5,123.0,1.4,19.5,144.5,86.21,69.75
2016,6,15,7,0,88.0,142.0,1.3,20.0,174.0,99.12,80.56
2016,6,15,7,15,118.5,166.0,1.15,20.5,216.0,112.0,91.09
2016,6,15,7,30,149.0,190.0,1.0,21.0,258.0,126.53,102.78
2016,6,15,7,45,113.5,210.5,0.85,21.5,266.0,137.51,111.28
2016,6,15,8,0,78.0,231.0,0.7,22.0,274.0,153.68,123.88
2016,6,15,8,15,66.0,247.5,0.55,22.5,286.0,163.38,130.94
2016,6,15,8,30,54.0,264.0,0.4,23.0,298.0,172.77,137.62
2016,6,15,8,45,29.0,219.5,0.3,23.5,238.0,149.22,117.84
2016,6,15,9,0,4.0,175.0,0.2,24.0,178.0,129.37,101.3
2016,6,15,9,15,9.5,216.0,0.35,24.5,223.5,156.74,123.05
2016,6,15,9,30,15.0,257.0,0.5,25.0,269.0,183.19,143.55
2016,6,15,9,45,34.5,314.5,0.7,26.0,343.0,200.73,156.59
2016,6,15,10,0,54.0,372.0,0.9,27.0,417.0,237.38,174.64
2016,6,15,10,15,36.5,338.5,0.95,27.5,369.5,226.5,166.01
2016,6,15,10,30,19.0,305.0,1.0,28.0,322.0,223.63,164.2
2016,6,15,10,45,111.0,386.0,1.05,28.5,489.5,274.92,198.07
2016,6,15,11,0,203.0,467.0,1.1,29.0,657.0,362.14,258.06
2016,6,15,11,15,476.5,336.0,1.05,29.0,790.5,388.82,272.8
2016,6,15,11,30,750.0,205.0,1.0,29.0,924.0,455.01,319.39
2016,6,15,11,45,757.5,202.0,1.0,29.5,933.5,503.17,356.31
2016,6,15,12,0,765.0,199.0,1.0,30.0,943.0,551.44,392.28
2016,6,15,12,15,422.5,336.0,1.0,30.0,747.5,501.14,359.31
2016,6,15,12,30,80.0,473.0,1.0,30.0,552.0,413.11,296.79
2016,6,15,12,45,196.5,468.0,1.05,30.5,659.0,504.37,361.66
2016,6,15,13,0,313.0,463.0,1.1,31.0,766.0,609.64,433.38
2016,6,15,13,15,249.5,469.5,1.15,31.0,709.0,592.51,421.26
2016,6,15,13,30,186.0,476.0,1.2,31.0,652.0,558.61,398.63
2016,6,15,13,45,458.0,339.5,1.25,31.0,758.0,712.3,508.15
2016,6,15,14,0,730.0,203.0,1.3,31.0,864.0,857.28,607.4
2016,6,15,14,15,438.5,313.5,1.35,31.0,707.0,720.65,513.72
2016,6,15,14,30,147.0,424.0,1.4,31.0,550.0,536.94,386.26
2016,6,15,14,45,425.5,304.0,1.5,31.0,649.5,738.73,531.82
2016,6,15,15,0,704.0,184.0,1.6,31.0,749.0,915.47,651.38
2016,6,15,15,15,519.5,251.0,1.6,31.0,657.0,809.47,580.33
2016,6,15,15,30,335.0,318.0,1.6,31.0,565.0,683.99,495.49
2016,6,15,15,45,436.0,262.0,1.6,31.0,563.0,759.94,551.17
2016,6,15,16,0,537.0,206.0,1.6,31.0,561.0,810.59,588.47
2016,6,15,16,15,275.5,201.0,1.55,30.5,382.5,515.94,385.75
2016,6,15,16,30,14.0,196.0,1.5,30.0,204.0,181.13,135.39
2016,6,15,16,45,7.0,111.0,1.45,30.0,115.0,94.91,69.83
2016,6,15,17,0,0.0,26.0,1.4,30.0,26.0,19.86,10.3
2016,6,15,17,15,0.0,23.0,1.3,29.5,23.0,17.54,8.54
2016,6,15,17,30,0.0,20.0,1.2,29.0,20.0,15.24,6.74
2016,6,15,17,45,0.0,17.0,1.15,28.5,17.0,12.93,4.92
2016,6,15,18,0,0.0,14.0,1.1,28.0,14.0,10.64,3.07
2016,6,15,18,15,0.0,11.0,1.0,27.5,11.0,8.35,1.19
2016,6,15,18,30,0.0,8.0,0.9,27.0,8.0,6.06,0.0
2016,6,15,18,45,0.0,5.5,0.8,26.5,5.5,4.16,0.0
2016,6,15,19,0,0.0,3.0,0.7,26.0,3.0,2.27,0.0
2016,6,15,19,15,0.0,1.5,0.7,25.5,1.5,1.13,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,9.0,1.25,21.0,9.0,7.08,0.0
2016,6,16,5,30,0.0,18.0,1.4,21.0,18.0,13.73,3.44
2016,6,16,5,45,1.5,36.5,1.6,21.5,36.5,27.3,17.21
2016,6,16,6,0,3.0,55.0,1.8,22.0,55.0,40.56,29.13
2016,6,16,6,15,14.0,74.5,1.85,22.0,78.0,54.46,41.5
2016,6,16,6,30,25.0,94.0,1.9,22.0,101.0,67.24,52.74
2016,6,16,6,45,34.0,115.0,2.0,22.5,126.5,81.26,64.7
2016,6,16,7,0,43.0,136.0,2.1,23.0,152.0,95.07,76.22
2016,6,16,7,15,24.0,142.0,2.25,23.5,151.0,99.72,79.78
2016,6,16,7,30,5.0,148.0,2.4,24.0,150.0,107.46,85.86
2016,6,16,7,45,376.0,118.5,2.6,25.0,323.5,80.78,62.87
2016,6,16,8,0,747.0,89.0,2.8,26.0,497.0,74.25,56.95
2016,6,16,8,15,665.0,133.5,2.85,26.5,521.5,92.99,72.2
2016,6,16,8,30,583.0,178.0,2.9,27.0,546.0,116.09,90.78
2016,6,16,8,45,705.5,137.5,2.95,27.5,615.5,92.74,71.21
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,88.28,67.24
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,89.41,67.85
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,90.38,68.34
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,90.62,68.26
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,136.68,75.15
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.5,190.48,105.19
2016,6,16,10,30,890.0,106.0,3.0,30.0,900.0,245.19,145.24
2016,6,16,10,45,896.5,106.5,3.0,30.5,923.5,299.81,189.36
2016,6,16,11,0,903.0,107.0,3.0,31.0,947.0,354.83,235.25
2016,6,16,11,15,906.5,108.0,2.95,31.0,964.0,409.23,281.2
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,463.34,326.15
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,516.11,368.4
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,568.19,408.81
2016,6,16,12,15,916.5,109.0,2.85,32.0,1002.0,617.97,447.05
2016,6,16,12,30,917.0,109.0,2.8,32.0,1004.0,666.45,483.3
2016,6,16,12,45,917.0,108.0,2.8,32.0,998.0,712.32,517.04
2016,6,16,13,0,917.0,107.0,2.8,32.0,992.0,756.26,548.71
2016,6,16,13,15,914.0,106.5,2.7,32.0,978.0,796.09,575.66
2016,6,16,13,30,911.0,106.0,2.6,32.0,964.0,833.27,599.55
2016,6,16,13,45,907.0,104.5,2.55,32.0,943.0,865.88,620.63
2016,6,16,14,0,903.0,103.0,2.5,32.0,922.0,895.38,639.62
2016,6,16,14,15,896.0,102.0,2.4,32.0,894.0,919.42,654.68
2016,6,16,14,30,889.0,101.0,2.3,32.0,866.0,940.02,667.55
2016,6,16,14,45,879.5,100.0,2.2,32.0,832.0,954.78,676.73
2016,6,16,15,0,870.0,99.0,2.1,32.0,798.0,965.95,683.75
2016,6,16,15,15,859.0,97.0,2.0,32.0,759.0,970.99,687.03
2016,6,16,15,30,848.0,95.0,1.9,32.0,720.0,972.43,688.2
2016,6,16,15,45,831.0,94.5,1.8,32.0,675.5,966.0,684.59
2016,6,16,16,0,814.0,94.0,1.7,32.0,631.0,956.18,679.04
2016,6,16,16,15,796.0,91.0,1.7,32.0,584.5,952.21,678.57
2016,6,16,16,30,778.0,88.0,1.7,32.0,538.0,931.83,667.76
2016,6,16,16,45,748.5,86.5,1.7,32.0,487.5,898.64,648.87
2016,6,16,17,0,719.0,85.0,1.7,32.0,437.0,862.81,628.13
2016,6,16,17,15,688.0,81.0,1.55,31.5,387.0,819.97,602.05
2016,6,16,17,30,657.0,77.0,1.4,31.0,337.0,781.63,578.41
2016,6,16,17,45,608.5,72.5,1.3,30.5,286.5,718.63,537.68
2016,6,16,18,0,560.0,68.0,1.2,30.0,236.0,655.36,495.35
2016,6,16,18,15,500.5,60.5,1.15,29.0,189.5,578.23,442.36
2016,6,16,18,30,441.0,53.0,1.1,28.0,143.0,502.59,387.35
2016,6,16,18,45,352.5,43.0,1.1,27.5,102.0,401.55,309.6
2016,6,16,19,0,264.0,33.0,1.1,27.0,61.0,306.04,229.75
2016,6,16,19,15,132.0,16.5,1.2,26.5,30.5,152.36,61.17
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,18.5,9.05,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,37.0,18.74,6.65
2016,6,17,5,45,305.0,33.5,1.95,21.5,74.5,27.28,17.17
2016,6,17,6,0,409.0,44.0,2.2,22.0,112.0,35.84,25.09
2016,6,17,6,15,476.5,51.5,2.35,22.5,157.5,41.75,30.48
2016,6,17,6,30,544.0,59.0,2.5,23.0,203.0,47.68,35.7
2016,6,17,6,45,592.0,64.5,2.7,23.5,252.0,51.88,39.27
2016,6,17,7,0,640.0,70.0,2.9,24.0,301.0,56.09,42.73
2016,6,17,7,15,673.0,74.5,2.95,24.0,351.0,59.33,45.37
2016,6,17,7,30,706.0,79.0,3.0,24.0,401.0,67.6,52.24
2016,6,17,7,45,732.0,82.5,3.05,24.5,450.0,70.07,54.02
2016,6,17,8,0,758.0,86.0,3.1,25.0,499.0,72.48,55.72
2016,6,17,8,15,777.0,89.0,3.05,25.5,546.5,74.3,56.93
2016,6,17,8,30,796.0,92.0,3.0,26.0,594.0,76.04,58.06
2016,6,17,8,45,563.0,198.0,3.0,26.5,566.5,125.18,98.16
2016,6,17,9,0,330.0,304.0,3.0,27.0,539.0,179.98,141.91
2016,6,17,9,15,256.0,339.0,3.0,27.0,527.5,192.0,151.06
2016,6,17,9,30,182.0,374.0,3.0,27.0,516.0,217.77,171.17
2016,6,17,9,45,516.0,244.0,3.0,27.5,672.5,137.51,106.58
2016,6,17,10,0,850.0,114.0,3.0,28.0,829.0,139.63,78.93
2016,6,17,10,15,581.5,266.0,3.0,28.0,763.0,218.45,139.3
2016,6,17,10,30,313.0,418.0,3.0,28.0,697.0,301.33,211.24
2016,6,17,10,45,159.5,292.0,3.05,28.0,434.5,221.23,158.47
2016,6,17,11,0,6.0,166.0,3.1,28.0,172.0,127.93,93.49
2016,6,17,11,15,72.0,325.5,3.15,28.0,395.0,257.48,190.0
2016,6,17,11,30,138.0,485.0,3.2,28.0,618.0,387.03,284.12
2016,6,17,11,45,78.0,405.5,3.25,28.0,481.0,330.89,244.26
2016,6,17,12,0,18.0,326.0,3.3,28.0,344.0,256.17,189.82
2016,6,17,12,15,13.0,251.5,3.4,28.0,264.5,200.48,148.52
2016,6,17,12,30,8.0,177.0,3.5,28.0,185.0,142.08,104.45
2016,6,17,12,45,152.0,323.0,3.65,28.0,470.0,362.93,272.12
2016,6,17,13,0,296.0,469.0,3.8,28.0,755.0,601.26,444.15
2016,6,17,13,15,287.0,464.5,3.95,27.5,739.0,616.46,455.68
2016,6,17,13,30,278.0,460.0,4.1,27.0,723.0,629.55,466.78
2016,6,17,13,45,271.0,450.5,4.25,27.0,702.0,637.9,473.71
2016,6,17,14,0,264.0,441.0,4.4,27.0,681.0,644.06,479.11
2016,6,17,14,15,149.5,397.0,4.5,26.5,532.5,500.76,376.51
2016,6,17,14,30,35.0,353.0,4.6,26.0,384.0,343.81,259.7
2016,6,17,14,45,21.0,272.5,4.7,26.0,291.0,242.02,183.54
2016,6,17,15,0,7.0,192.0,4.8,26.0,198.0,160.52,120.91
2016,6,17,15,15,112.5,268.0,4.8,25.5,351.5,375.53,290.11
2016,6,17,15,30,218.0,344.0,4.8,25.0,505.0,569.81,437.71
2016,6,17,15,45,111.0,259.5,4.8,25.0,341.5,377.7,292.65
2016,6,17,16,0,4.0,175.0,4.8,25.0,178.0,146.57,111.33
2016,6,17,16,15,372.0,137.5,4.7,24.5,353.0,566.51,448.17
2016,6,17,16,30,740.0,100.0,4.6,24.0,528.0,907.92,697.65
2016,6,17,16,45,373.0,128.5,4.55,24.0,344.5,561.72,444.77
2016,6,17,17,0,6.0,157.0,4.5,24.0,161.0,139.87,107.75
2016,6,17,17,15,3.0,140.5,4.35,23.5,142.5,123.2,95.22
2016,6,17,17,30,0.0,124.0,4.2,23.0,124.0,106.5,82.01
2016,6,17,17,45,274.0,97.5,4.05,22.5,180.0,420.08,343.58
2016,6,17,18,0,548.0,71.0,3.9,22.0,236.0,648.36,521.57
2016,6,17,18,15,488.5,63.0,3.6,21.5,189.5,570.82,460.71
2016,6,17,18,30,429.0,55.0,3.3,21.0,143.0,494.73,400.03
2016,6,17,18,45,343.0,44.5,3.05,21.0,102.5,395.45,317.77
2016,6,17,19,0,257.0,34.0,2.8,21.0,62.0,297.68,231.69
2016,6,17,19,15,128.5,17.0,2.65,20.5,31.0,151.17,65.98
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,18.5,10.23,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,37.0,19.71,7.39
2016,6,18,5,45,261.0,39.5,2.9,16.5,75.0,30.0,19.88
2016,6,18,6,0,365.0,53.0,3.0,17.0,113.0,40.35,29.57
2016,6,18,6,15,436.5,62.5,3.1,17.5,159.5,50.06,38.43
2016,6,18,6,30,508.0,72.0,3.2,18.0,206.0,57.2,44.83
2016,6,18,6,45,553.5,80.5,3.35,19.0,255.5,63.19,49.92
2016,6,18,7,0,599.0,89.0,3.5,20.0,305.0,69.04,54.71
2016,6,18,7,15,636.0,95.0,3.55,20.5,356.0,72.84,57.72
2016,6,18,7,30,673.0,101.0,3.6,21.0,407.0,76.56,60.59
2016,6,18,7,45,697.0,107.5,3.65,21.5,457.0,80.24,63.38
2016,6,18,8,0,721.0,114.0,3.7,22.0,507.0,83.73,65.98
2016,6,18,8,15,742.5,118.0,3.75,22.5,555.5,85.44,67.05
2016,6,18,8,30,764.0,122.0,3.8,23.0,604.0,94.43,74.24
2016,6,18,8,45,782.0,125.0,3.85,23.5,649.5,95.28,74.57
2016,6,18,9,0,800.0,128.0,3.9,24.0,695.0,96.03,74.84
2016,6,18,9,15,813.0,131.0,3.95,24.0,736.5,96.52,75.05
2016,6,18,9,30,826.0,134.0,4.0,24.0,778.0,96.88,75.18
2016,6,18,9,45,838.0,135.0,4.05,24.5,814.0,95.99,74.15
2016,6,18,10,0,850.0,136.0,4.1,25.0,850.0,149.8,88.19
2016,6,18,10,15,857.5,138.0,4.1,25.0,880.5,202.83,118.15
2016,6,18,10,30,865.0,140.0,4.1,25.0,911.0,256.8,158.28
2016,6,18,10,45,871.5,140.5,4.15,25.5,934.5,310.49,202.46
2016,6,18,11,0,878.0,141.0,4.2,26.0,958.0,364.6,248.57
2016,6,18,11,15,882.0,142.0,4.2,26.0,974.5,418.32,295.02
2016,6,18,11,30,886.0,143.0,4.2,26.0,991.0,471.86,340.7
2016,6,18,11,45,889.0,142.5,4.25,26.5,1000.5,523.74,383.5
2016,6,18,12,0,892.0,142.0,4.3,27.0,1010.0,575.02,424.62
2016,6,18,12,15,892.5,142.0,4.3,27.0,1011.5,624.43,463.98
2016,6,18,12,30,893.0,142.0,4.3,27.0,1013.0,672.72,501.53
2016,6,18,12,45,898.5,137.0,4.3,27.0,1009.0,719.52,537.25
2016,6,18,13,0,904.0,132.0,4.3,27.0,1005.0,764.7,571.11
2016,6,18,13,15,901.5,131.0,4.3,27.0,991.5,804.92,600.73
2016,6,18,13,30,899.0,130.0,4.3,27.0,978.0,842.52,626.69
2016,6,18,13,45,897.5,127.0,4.3,27.0,958.0,876.46,650.09
2016,6,18,14,0,896.0,124.0,4.3,27.0,938.0,907.37,671.42
2016,6,18,14,15,890.0,122.5,4.25,26.5,910.5,932.44,689.97
2016,6,18,14,30,884.0,121.0,4.2,26.0,883.0,954.1,706.37
2016,6,18,14,45,879.0,117.5,4.2,26.0,850.0,971.29,718.8
2016,6,18,15,0,874.0,114.0,4.2,26.0,817.0,984.92,729.02
2016,6,18,15,15,863.5,112.0,4.15,26.0,778.0,991.11,734.15
2016,6,18,15,30,853.0,110.0,4.1,26.0,739.0,993.68,737.09
2016,6,18,15,45,843.5,105.5,4.1,26.0,696.0,990.92,736.96
2016,6,18,16,0,834.0,101.0,4.1,26.0,653.0,998.17,743.76
2016,6,18,16,15,817.0,98.0,4.0,25.5,606.0,982.32,735.96
2016,6,18,16,30,800.0,95.0,3.9,25.0,559.0,963.1,726.1
2016,6,18,16,45,783.5,89.5,3.8,25.0,510.0,938.09,710.86
2016,6,18,17,0,767.0,84.0,3.7,25.0,461.0,910.04,693.48
2016,6,18,17,15,738.5,80.0,3.45,24.5,409.5,869.16,667.4
2016,6,18,17,30,710.0,76.0,3.2,24.0,358.0,826.05,639.23
2016,6,18,17,45,676.5,69.5,2.95,23.5,307.5,779.77,607.93
2016,6,18,18,0,643.0,63.0,2.7,23.0,257.0,726.18,570.07
2016,6,18,18,15,585.5,56.5,2.4,22.0,207.5,650.16,514.62
2016,6,18,18,30,528.0,50.0,2.1,21.0,158.0,575.36,457.21
2016,6,18,18,45,439.5,41.5,1.85,20.0,114.5,473.5,376.03
2016,6,18,19,0,351.0,33.0,1.6,19.0,71.0,376.73,292.04
2016,6,18,19,15,175.5,16.5,1.55,18.5,35.5,194.29,90.07
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,122.5,12.0,1.1,13.5,20.5,9.44,0.0
2016,6,19,5,30,245.0,24.0,1.3,14.0,41.0,19.74,7.38
2016,6,19,5,45,359.5,34.0,1.55,15.0,82.0,27.99,18.31
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,36.32,26.19
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,41.99,31.51
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,47.71,36.68
2016,6,19,6,45,660.5,63.0,1.5,18.0,271.0,51.71,40.07
2016,6,19,7,0,708.0,68.0,1.4,19.0,323.0,60.27,47.3
2016,6,19,7,15,698.0,75.5,1.45,19.5,359.0,65.41,51.51
2016,6,19,7,30,688.0,83.0,1.5,20.0,395.0,64.82,50.71
2016,6,19,7,45,693.5,94.5,1.55,21.0,441.0,71.73,56.22
2016,6,19,8,0,699.0,106.0,1.6,22.0,487.0,78.19,61.25
2016,6,19,8,15,776.5,99.0,1.6,22.5,558.0,80.88,63.16
2016,6,19,8,30,854.0,92.0,1.6,23.0,629.0,86.34,67.39
2016,6,19,8,45,865.5,95.5,1.65,23.5,674.5,88.72,69.03
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,90.9,70.49
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,92.03,71.24
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,92.99,71.87
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,93.2,71.75
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,139.17,78.07
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,195.16,109.18
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,251.9,150.97
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,308.1,196.77
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,364.49,244.26
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,420.57,291.98
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,476.21,338.52
2016,6,19,11,45,945.5,110.0,1.8,26.5,1023.0,530.14,381.87
2016,6,19,12,0,947.0,110.0,1.8,27.0,1032.0,583.18,423.1
2016,6,19,12,15,947.0,110.0,1.8,27.0,1033.0,634.3,462.48
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,684.05,499.75
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,730.54,533.78
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,774.88,565.51
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.0,815.95,593.3
2016,6,19,13,30,934.0,111.0,1.7,27.0,992.0,854.32,617.85
2016,6,19,13,45,926.5,112.5,1.7,27.5,970.0,887.77,638.32
2016,6,19,14,0,919.0,114.0,1.7,28.0,948.0,918.01,656.63
2016,6,19,14,15,912.5,112.5,1.65,27.5,920.0,943.03,673.64
2016,6,19,14,30,906.0,111.0,1.6,27.0,892.0,964.55,688.53
2016,6,19,14,45,893.5,112.0,1.6,27.0,857.0,979.32,698.61
2016,6,19,15,0,881.0,113.0,1.6,27.0,822.0,990.43,706.6
2016,6,19,15,15,870.0,110.5,1.55,27.0,782.5,995.72,710.42
2016,6,19,15,30,859.0,108.0,1.5,27.0,743.0,997.33,712.13
2016,6,19,15,45,843.0,106.5,1.45,27.0,698.5,991.39,709.3
2016,6,19,16,0,827.0,105.0,1.4,27.0,654.0,995.75,713.18
2016,6,19,16,15,559.0,172.0,1.3,26.5,531.5,811.15,595.96
2016,6,19,16,30,291.0,239.0,1.2,26.0,409.0,581.97,437.71
2016,6,19,16,45,453.0,176.5,1.2,26.0,412.5,701.98,529.17
2016,6,19,17,0,615.0,114.0,1.2,26.0,416.0,801.71,598.71
2016,6,19,17,15,568.0,114.5,1.1,25.5,369.0,749.97,564.43
2016,6,19,17,30,521.0,115.0,1.0,25.0,322.0,686.84,523.13
2016,6,19,17,45,489.0,102.5,0.95,24.5,275.0,633.15,487.79
2016,6,19,18,0,457.0,90.0,0.9,24.0,228.0,578.88,450.46
2016,6,19,18,15,409.0,77.5,0.85,23.0,183.5,509.99,401.28
2016,6,19,18,30,361.0,65.0,0.8,22.0,139.0,442.51,350.48
2016,6,19,18,45,287.5,51.5,0.8,21.5,100.0,354.05,280.12
2016,6,19,19,0,214.0,38.0,0.8,21.0,61.0,270.56,208.07
2016,6,19,19,15,107.0,19.0,0.8,20.5,30.5,139.93,64.87
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.0,12.0,1.05,14.5,19.5,9.44,0.0
2016,6,20,5,30,208.0,24.0,1.2,15.0,39.0,19.64,7.08
2016,6,20,5,45,317.0,35.0,1.4,16.0,78.0,28.61,18.74
2016,6,20,6,0,426.0,46.0,1.6,17.0,117.0,37.6,27.19
2016,6,20,6,15,496.5,54.0,1.6,17.5,164.0,43.91,33.05
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,50.22,38.72
2016,6,20,6,45,616.5,67.5,1.6,19.0,261.5,54.41,42.26
2016,6,20,7,0,666.0,73.0,1.6,20.0,312.0,58.62,45.67
2016,6,20,7,15,700.5,78.0,1.65,21.0,364.0,62.21,48.44
2016,6,20,7,30,735.0,83.0,1.7,22.0,416.0,71.1,55.66
2016,6,20,7,45,762.5,86.0,1.8,23.0,467.0,73.2,57.0
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,75.28,58.3
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,77.09,59.49
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,78.82,60.6
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,88.99,68.69
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,90.42,69.5
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,91.52,70.22
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,92.46,70.82
2016,6,20,9,45,895.5,102.5,1.2,26.5,827.0,92.01,70.14
2016,6,20,10,0,908.0,102.0,1.1,27.0,864.0,136.07,75.45
2016,6,20,10,15,914.0,103.0,0.95,27.5,894.0,191.22,105.16
2016,6,20,10,30,920.0,104.0,0.8,28.0,924.0,247.12,145.03
2016,6,20,10,45,924.5,105.0,0.7,28.5,947.0,303.18,189.37
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,359.42,234.98
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.5,414.79,280.0
2016,6,20,11,30,935.0,107.0,0.4,29.0,1003.0,469.78,323.49
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.5,523.26,364.06
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,575.82,402.32
2016,6,20,12,15,937.0,108.0,0.25,30.0,1021.5,626.41,438.55
2016,6,20,12,30,937.0,108.0,0.2,30.0,1023.0,675.63,472.61
2016,6,20,12,45,934.5,108.5,0.2,30.0,1016.0,721.92,504.3
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,766.14,533.84
2016,6,20,13,15,929.5,108.5,0.15,30.0,995.5,807.19,559.34
2016,6,20,13,30,927.0,108.0,0.1,30.0,982.0,845.59,581.91
2016,6,20,13,45,920.5,108.0,0.1,30.5,960.5,878.25,600.32
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,907.69,616.74
2016,6,20,14,15,908.0,106.5,0.1,31.0,911.0,932.84,631.86
2016,6,20,14,30,902.0,105.0,0.1,31.0,883.0,954.55,645.06
2016,6,20,14,45,892.5,104.5,0.1,31.0,849.0,970.44,654.98
2016,6,20,15,0,883.0,104.0,0.1,31.0,815.0,982.74,663.01
2016,6,20,15,15,872.0,102.0,0.15,30.5,775.5,988.36,669.52
2016,6,20,15,30,861.0,100.0,0.2,30.0,736.0,990.32,674.29
2016,6,20,15,45,844.5,98.5,0.25,30.0,691.5,983.71,672.96
2016,6,20,16,0,828.0,97.0,0.3,30.0,647.0,973.6,669.86
2016,6,20,16,15,809.5,94.5,0.35,30.0,599.0,970.19,670.96
2016,6,20,16,30,791.0,92.0,0.4,30.0,551.0,950.14,662.04
2016,6,20,16,45,760.5,91.0,0.5,30.0,500.0,916.66,646.09
2016,6,20,17,0,730.0,90.0,0.6,30.0,449.0,880.4,628.11
2016,6,20,17,15,698.0,85.0,0.6,29.5,398.0,841.69,607.35
2016,6,20,17,30,666.0,80.0,0.6,29.0,347.0,795.16,580.83
2016,6,20,17,45,616.0,76.0,0.65,28.5,295.5,731.28,542.48
2016,6,20,18,0,566.0,72.0,0.7,28.0,244.0,667.03,501.95
2016,6,20,18,15,506.0,64.0,0.7,27.0,196.5,588.54,449.21
2016,6,20,18,30,446.0,56.0,0.7,26.0,149.0,511.44,394.14
2016,6,20,18,45,351.5,46.0,0.75,25.5,107.0,404.84,313.17
2016,6,20,19,0,257.0,36.0,0.8,25.0,65.0,301.49,228.4
2016,6,20,19,15,128.5,18.0,0.85,24.5,32.5,154.29,72.83
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,7.5,11.5,1.55,19.0,12.0,9.05,0.0
2016,6,21,5,30,15.0,23.0,1.7,19.0,24.0,17.43,5.28
2016,6,21,5,45,53.0,40.5,1.9,19.5,48.5,30.0,19.56
2016,6,21,6,0,91.0,58.0,2.1,20.0,73.0,42.5,31.01
2016,6,21,6,15,112.5,78.5,2.1,20.5,103.5,56.57,43.56
2016,6,21,6,30,134.0,99.0,2.1,21.0,134.0,70.39,55.67
2016,6,21,6,45,150.0,119.5,2.15,21.5,167.0,83.89,67.23
2016,6,21,7,0,166.0,140.0,2.2,22.0,200.0,97.11,78.29
2016,6,21,7,15,220.0,158.0,2.3,22.5,250.0,106.36,85.76
2016,6,21,7,30,274.0,176.0,2.4,23.0,300.0,117.51,94.69
2016,6,21,7,45,242.5,204.0,2.55,24.0,323.5,132.05,106.1
2016,6,21,8,0,211.0,232.0,2.7,25.0,347.0,151.47,121.32
2016,6,21,8,15,490.0,167.5,2.75,25.5,467.0,109.8,86.36
2016,6,21,8,30,769.0,103.0,2.8,26.0,587.0,82.34,63.27
2016,6,21,8,45,547.5,203.0,2.85,27.0,560.5,127.52,99.87
2016,6,21,9,0,326.0,303.0,2.9,28.0,534.0,179.48,140.93
2016,6,21,9,15,296.5,331.0,2.9,28.0,550.5,189.77,148.67
2016,6,21,9,30,267.0,359.0,2.9,28.0,567.0,199.13,155.75
2016,6,21,9,45,232.5,383.5,2.9,28.5,571.0,222.97,173.85
2016,6,21,10,0,198.0,408.0,2.9,29.0,575.0,248.07,178.85
2016,6,21,10,15,253.5,412.5,2.95,29.0,633.5,261.49,183.75
2016,6,21,10,30,309.0,417.0,3.0,29.0,692.0,298.49,208.32
2016,6,21,10,45,309.5,429.0,3.05,29.5,711.0,332.03,233.59
2016,6,21,11,0,310.0,441.0,3.1,30.0,730.0,366.27,259.9
2016,6,21,11,15,350.5,429.5,3.25,30.0,761.5,402.58,287.6
2016,6,21,11,30,391.0,418.0,3.4,30.0,793.0,442.69,318.43
2016,6,21,11,45,429.0,421.0,3.6,30.5,835.5,487.34,351.98
2016,6,21,12,0,467.0,424.0,3.8,31.0,878.0,544.95,394.3
2016,6,21,12,15,431.0,426.0,3.85,31.0,846.0,563.03,408.97
2016,6,21,12,30,395.0,428.0,3.9,31.0,814.0,578.32,421.19
2016,6,21,12,45,407.0,422.5,3.95,31.5,818.0,614.67,447.18
2016,6,21,13,0,419.0,417.0,4.0,32.0,822.0,651.82,473.23
2016,6,21,13,15,629.5,281.0,3.9,32.0,879.5,735.32,535.44
2016,6,21,13,30,840.0,145.0,3.8,32.0,937.0,805.5,587.81
2016,6,21,13,45,833.5,144.5,3.7,32.0,916.5,835.81,607.67
2016,6,21,14,0,827.0,144.0,3.6,32.0,896.0,863.11,625.68
2016,6,21,14,15,608.5,255.0,3.6,32.0,799.5,822.99,597.03
2016,6,21,14,30,390.0,366.0,3.6,32.0,703.0,725.56,527.56
2016,6,21,14,45,354.5,364.5,3.65,32.0,661.5,708.36,516.93
2016,6,21,15,0,319.0,363.0,3.7,32.0,620.0,688.21,503.69
2016,6,21,15,15,202.5,350.0,3.7,31.5,510.0,549.64,407.02
2016,6,21,15,30,86.0,337.0,3.7,31.0,400.0,404.82,302.12
2016,6,21,15,45,67.5,306.5,3.7,31.0,354.0,360.44,270.44
2016,6,21,16,0,49.0,276.0,3.7,31.0,308.0,314.59,236.84
2016,6,21,16,15,30.0,234.0,3.6,30.5,253.5,254.03,192.01
2016,6,21,16,30,11.0,192.0,3.5,30.0,199.0,173.78,131.02
2016,6,21,16,45,36.0,196.0,3.45,30.0,214.5,227.43,174.0
2016,6,21,17,0,61.0,200.0,3.4,30.0,230.0,264.2,203.67
2016,6,21,17,15,57.0,178.0,3.15,29.5,204.0,239.49,185.5
2016,6,21,17,30,53.0,156.0,2.9,29.0,178.0,214.2,166.71
2016,6,21,17,45,48.0,134.5,2.7,28.5,152.0,188.07,146.84
2016,6,21,18,0,43.0,113.0,2.5,28.0,126.0,161.36,126.05
2016,6,21,18,15,33.5,92.5,2.6,27.5,101.5,131.42,102.01
2016,6,21,18,30,24.0,72.0,2.7,27.0,77.0,100.92,76.94
2016,6,21,18,45,12.0,53.0,2.8,26.5,55.5,60.58,43.48
2016,6,21,19,0,0.0,34.0,2.9,26.0,34.0,30.81,18.38
2016,6,21,19,15,0.0,17.0,2.95,25.5,17.0,12.97,0.96
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,9.44,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,18.22,5.46
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,27.8,17.53
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,39.58,28.25
2016,6,22,6,15,426.0,58.5,1.75,22.5,153.0,46.84,34.84
2016,6,22,6,30,496.0,68.0,1.8,23.0,198.0,54.04,41.17
2016,6,22,6,45,522.0,77.0,1.85,24.0,240.5,60.21,46.33
2016,6,22,7,0,548.0,86.0,1.9,25.0,283.0,66.15,51.12
2016,6,22,7,15,579.0,94.5,1.95,25.5,330.5,71.57,55.45
2016,6,22,7,30,610.0,103.0,2.0,26.0,378.0,76.78,59.51
2016,6,22,7,45,680.0,98.5,2.15,26.5,440.0,74.07,56.91
2016,6,22,8,0,750.0,94.0,2.3,27.0,502.0,77.79,59.68
2016,6,22,8,15,770.0,97.5,2.2,27.5,550.0,79.77,60.97
2016,6,22,8,30,790.0,101.0,2.1,28.0,598.0,81.64,62.17
2016,6,22,8,45,809.0,102.5,2.05,28.5,643.5,82.14,62.25
2016,6,22,9,0,828.0,104.0,2.0,29.0,689.0,92.23,70.15
2016,6,22,9,15,671.5,188.0,1.8,29.5,681.0,115.41,88.48
2016,6,22,9,30,515.0,272.0,1.6,30.0,673.0,154.14,118.8
2016,6,22,9,45,514.5,291.5,1.45,30.5,707.5,160.14,122.89
2016,6,22,10,0,514.0,311.0,1.3,31.0,742.0,197.43,130.97
2016,6,22,10,15,431.5,357.0,1.25,31.0,728.0,245.7,162.71
2016,6,22,10,30,349.0,403.0,1.2,31.0,714.0,299.0,203.61
2016,6,22,10,45,421.0,392.0,1.2,31.5,777.0,328.39,222.83
2016,6,22,11,0,493.0,381.0,1.2,32.0,840.0,378.79,258.59
2016,6,22,11,15,457.0,395.5,1.55,32.0,827.0,411.8,286.7
2016,6,22,11,30,421.0,410.0,1.9,32.0,814.0,441.5,311.87
2016,6,22,11,45,393.0,424.5,2.25,32.0,804.5,479.03,341.52
2016,6,22,12,0,365.0,439.0,2.6,32.0,795.0,505.76,362.95
2016,6,22,12,15,399.0,432.5,2.45,31.5,822.0,551.73,396.85
2016,6,22,12,30,433.0,426.0,2.3,31.0,849.0,599.28,431.37
2016,6,22,12,45,449.0,422.0,2.2,31.0,858.0,642.17,461.36
