Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,10,30,145.0,438.0,1.1,30.0,566.0,288.76,205.19
2016,7,2,10,45,469.0,305.0,0.95,30.5,736.0,288.62,192.78
2016,7,2,11,0,793.0,172.0,0.8,31.0,906.0,341.7,223.74
2016,7,2,11,15,797.0,173.0,0.65,31.0,922.5,393.14,264.92
2016,7,2,11,30,801.0,174.0,0.5,31.0,939.0,444.67,305.07
2016,7,2,11,45,803.0,175.0,0.4,31.0,948.0,495.2,343.42
2016,7,2,12,0,805.0,176.0,0.3,31.0,957.0,545.31,379.99
2016,7,2,12,15,805.5,176.0,0.25,31.0,959.0,593.31,414.27
2016,7,2,12,30,806.0,176.0,0.2,31.0,961.0,640.34,446.76
2016,7,2,12,45,459.5,329.5,0.15,31.0,776.5,577.64,403.71
2016,7,2,13,0,113.0,483.0,0.1,31.0,592.0,465.23,325.68
2016,7,2,13,15,444.5,335.5,0.2,31.0,756.0,634.78,445.52
2016,7,2,13,30,776.0,188.0,0.3,31.0,920.0,797.25,554.32
2016,7,2,13,45,539.5,309.0,0.4,31.5,813.5,747.81,518.25
2016,7,2,14,0,303.0,430.0,0.5,32.0,707.0,664.21,461.99
2016,7,2,14,15,527.5,304.5,0.55,31.5,768.0,787.5,549.02
2016,7,2,14,30,752.0,179.0,0.6,31.0,829.0,896.49,621.95
2016,7,2,14,45,428.0,281.0,0.65,31.0,648.0,715.2,504.06
2016,7,2,15,0,104.0,383.0,0.7,31.0,467.0,453.22,325.59
2016,7,2,15,15,408.5,272.5,0.7,31.0,579.0,718.63,514.04
2016,7,2,15,30,713.0,162.0,0.7,31.0,691.0,930.45,650.03
2016,7,2,15,45,436.5,234.0,0.7,31.0,552.0,729.28,519.16
2016,7,2,16,0,160.0,306.0,0.7,31.0,413.0,486.2,353.63
2016,7,2,16,15,274.5,263.0,0.6,30.5,430.5,586.66,428.87
2016,7,2,16,30,389.0,220.0,0.5,30.0,448.0,659.23,481.03
2016,7,2,16,45,339.0,208.0,0.4,30.0,393.5,598.14,438.81
2016,7,2,17,0,289.0,196.0,0.3,30.0,339.0,536.35,396.89
2016,7,2,17,15,270.5,177.5,0.35,29.5,300.0,497.4,373.03
2016,7,2,17,30,252.0,159.0,0.4,29.0,261.0,457.54,347.43
2016,7,2,17,45,230.5,139.0,0.5,29.0,222.5,412.01,316.37
2016,7,2,18,0,209.0,119.0,0.6,29.0,184.0,366.02,283.7
2016,7,2,18,15,179.0,99.0,0.6,28.0,147.5,312.03,243.89
2016,7,2,18,30,149.0,79.0,0.6,27.0,111.0,258.4,202.53
2016,7,2,18,45,105.0,59.5,0.65,26.5,79.0,176.92,137.38
2016,7,2,19,0,61.0,40.0,0.7,26.0,47.0,114.42,84.78
2016,7,2,19,15,30.5,22.5,0.75,25.5,26.0,60.45,26.78
2016,7,2,19,30,0.0,5.0,0.8,25.0,5.0,3.93,0.0
2016,7,2,19,45,0.0,2.5,0.9,24.5,2.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,4.5,1.35,21.0,4.5,3.54,0.0
2016,7,3,5,30,0.0,9.0,1.4,21.0,9.0,6.83,0.0
2016,7,3,5,45,0.0,23.0,1.5,21.5,23.0,17.55,8.68
2016,7,3,6,0,0.0,37.0,1.6,22.0,37.0,28.18,18.39
2016,7,3,6,15,0.0,54.5,1.6,22.5,54.5,40.91,29.67
2016,7,3,6,30,0.0,72.0,1.6,23.0,72.0,53.53,40.7
2016,7,3,6,45,0.0,91.5,1.65,23.5,91.5,67.36,52.56
2016,7,3,7,0,0.0,111.0,1.7,24.0,111.0,81.08,64.08
2016,7,3,7,15,0.0,110.5,1.65,24.0,110.5,81.83,64.53
2016,7,3,7,30,0.0,110.0,1.6,24.0,110.0,82.28,64.7
2016,7,3,7,45,0.0,98.0,1.55,24.5,98.0,74.54,57.81
2016,7,3,8,0,0.0,86.0,1.5,25.0,86.0,66.16,50.45
2016,7,3,8,15,2.0,132.0,1.45,25.0,133.5,98.93,77.6
2016,7,3,8,30,4.0,178.0,1.4,25.0,181.0,130.07,102.91
2016,7,3,8,45,2.0,158.0,1.4,25.5,159.5,117.4,91.98
2016,7,3,9,0,0.0,138.0,1.4,26.0,138.0,103.98,80.6
2016,7,3,9,15,0.0,137.5,1.4,26.0,137.5,103.8,80.28
2016,7,3,9,30,0.0,137.0,1.4,26.0,137.0,103.57,79.91
2016,7,3,9,45,3.5,164.5,1.4,26.5,167.5,122.9,95.21
2016,7,3,10,0,7.0,192.0,1.4,27.0,198.0,142.42,105.39
2016,7,3,10,15,3.5,157.5,1.35,27.0,160.5,119.11,87.33
2016,7,3,10,30,0.0,123.0,1.3,27.0,123.0,94.05,68.06
2016,7,3,10,45,2.0,137.5,1.3,27.5,139.5,105.33,76.49
2016,7,3,11,0,4.0,152.0,1.3,28.0,156.0,116.92,85.06
2016,7,3,11,15,4.5,154.5,1.25,28.0,159.0,119.48,86.93
2016,7,3,11,30,5.0,157.0,1.2,28.0,162.0,122.14,88.91
2016,7,3,11,45,6.0,167.0,1.2,28.5,173.5,130.73,95.23
2016,7,3,12,0,7.0,177.0,1.2,29.0,185.0,139.53,101.67
2016,7,3,12,15,5.5,163.5,1.15,29.0,170.0,129.28,93.92
2016,7,3,12,30,4.0,150.0,1.1,29.0,155.0,118.67,85.91
2016,7,3,12,45,8.5,198.0,1.05,29.0,206.5,159.28,116.63
2016,7,3,13,0,13.0,246.0,1.0,29.0,258.0,200.9,147.6
2016,7,3,13,15,21.5,311.0,0.95,29.0,331.0,268.12,196.87
2016,7,3,13,30,30.0,376.0,0.9,29.0,404.0,334.2,244.15
2016,7,3,13,45,22.0,323.5,0.85,29.0,344.0,276.06,202.14
2016,7,3,14,0,14.0,271.0,0.8,29.0,284.0,228.19,167.57
2016,7,3,14,15,24.5,311.5,0.8,29.0,333.5,289.53,212.96
2016,7,3,14,30,35.0,352.0,0.8,29.0,383.0,341.84,250.68
2016,7,3,14,45,60.5,364.0,0.8,29.0,414.5,384.02,281.51
2016,7,3,15,0,86.0,376.0,0.8,29.0,446.0,428.51,313.77
2016,7,3,15,15,65.0,342.5,0.85,28.5,394.0,381.33,281.17
2016,7,3,15,30,44.0,309.0,0.9,28.0,342.0,332.1,246.91
2016,7,3,15,45,40.0,286.0,0.95,28.0,314.5,309.71,231.61
2016,7,3,16,0,36.0,263.0,1.0,28.0,287.0,286.5,215.35
2016,7,3,16,15,27.5,235.0,1.1,27.5,253.0,252.32,190.97
2016,7,3,16,30,19.0,207.0,1.2,27.0,219.0,196.84,149.8
2016,7,3,16,45,9.5,156.0,1.35,27.0,162.0,139.35,105.64
2016,7,3,17,0,0.0,105.0,1.5,27.0,105.0,83.1,61.26
2016,7,3,17,15,0.0,92.5,1.65,26.5,92.5,72.62,53.29
2016,7,3,17,30,0.0,80.0,1.8,26.0,80.0,62.08,45.07
2016,7,3,17,45,0.0,68.0,1.95,25.5,68.0,52.16,37.22
2016,7,3,18,0,0.0,56.0,2.1,25.0,56.0,42.88,29.75
2016,7,3,18,15,0.0,44.5,2.15,24.5,44.5,34.01,22.48
2016,7,3,18,30,0.0,33.0,2.2,24.0,33.0,25.17,15.11
2016,7,3,18,45,0.0,23.0,2.25,23.5,23.0,17.51,8.64
2016,7,3,19,0,0.0,13.0,2.3,23.0,13.0,9.87,2.15
2016,7,3,19,15,0.0,6.5,2.3,22.5,6.5,4.92,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,3.5,1.55,19.0,3.5,2.75,0.0
2016,7,4,5,30,0.0,7.0,1.6,19.0,7.0,5.3,0.0
2016,7,4,5,45,0.0,20.0,1.65,19.5,20.0,15.24,6.85
2016,7,4,6,0,0.0,33.0,1.7,20.0,33.0,25.22,16.02
2016,7,4,6,15,0.0,49.5,1.7,20.5,49.5,37.49,26.96
2016,7,4,6,30,0.0,66.0,1.7,21.0,66.0,49.51,37.56
2016,7,4,6,45,0.0,84.0,1.7,21.5,84.0,62.43,48.75
2016,7,4,7,0,0.0,102.0,1.7,22.0,102.0,75.26,59.63
2016,7,4,7,15,20.0,135.0,1.7,22.5,143.5,97.8,78.55
2016,7,4,7,30,40.0,168.0,1.7,23.0,185.0,115.58,93.1
2016,7,4,7,45,20.0,122.5,1.7,23.5,131.0,89.15,70.35
2016,7,4,8,0,0.0,77.0,1.7,24.0,77.0,59.18,44.76
2016,7,4,8,15,21.5,162.5,1.7,24.5,176.0,114.84,91.01
2016,7,4,8,30,43.0,248.0,1.7,25.0,275.0,163.9,130.58
2016,7,4,8,45,21.5,165.0,1.75,25.5,178.5,116.86,91.55
2016,7,4,9,0,0.0,82.0,1.8,26.0,82.0,63.24,47.13
2016,7,4,9,15,8.5,171.5,1.8,26.0,178.0,127.39,99.63
2016,7,4,9,30,17.0,261.0,1.8,26.0,274.0,185.44,145.93
2016,7,4,9,45,45.5,322.0,1.85,26.5,359.5,204.75,160.49
2016,7,4,10,0,74.0,383.0,1.9,27.0,445.0,240.62,178.12
2016,7,4,10,15,52.0,367.0,1.95,27.5,411.5,240.95,177.25
2016,7,4,10,30,30.0,351.0,2.0,28.0,378.0,237.0,174.51
2016,7,4,10,45,31.0,363.0,2.05,28.5,392.0,250.9,184.36
2016,7,4,11,0,32.0,375.0,2.1,29.0,406.0,265.29,194.58
2016,7,4,11,15,36.0,379.0,2.15,29.0,413.5,276.34,202.71
2016,7,4,11,30,40.0,383.0,2.2,29.0,421.0,287.96,211.34
2016,7,4,11,45,50.5,417.0,2.3,29.5,466.0,323.14,236.61
2016,7,4,12,0,61.0,451.0,2.4,30.0,511.0,360.94,263.51
2016,7,4,12,15,43.5,412.5,2.45,30.0,455.5,334.17,244.5
2016,7,4,12,30,26.0,374.0,2.5,30.0,400.0,303.3,222.41
2016,7,4,12,45,76.0,430.0,2.55,30.5,504.0,386.28,282.63
2016,7,4,13,0,126.0,486.0,2.6,31.0,608.0,482.51,350.58
2016,7,4,13,15,105.5,471.0,2.6,31.0,572.5,462.53,336.36
2016,7,4,13,30,85.0,456.0,2.6,31.0,537.0,445.63,324.65
2016,7,4,13,45,183.5,446.5,2.65,31.0,615.0,543.92,396.32
2016,7,4,14,0,282.0,437.0,2.7,31.0,693.0,651.89,472.74
2016,7,4,14,15,286.5,421.5,2.7,31.0,675.5,661.62,479.78
2016,7,4,14,30,291.0,406.0,2.7,31.0,658.0,669.58,486.29
2016,7,4,14,45,398.5,349.5,2.7,31.0,680.0,733.08,533.34
2016,7,4,15,0,506.0,293.0,2.7,31.0,702.0,819.23,594.17
2016,7,4,15,15,479.5,284.0,2.6,31.0,656.5,800.32,581.37
2016,7,4,15,30,453.0,275.0,2.5,31.0,611.0,778.09,567.15
2016,7,4,15,45,536.5,228.0,2.45,31.0,602.5,824.25,601.8
2016,7,4,16,0,620.0,181.0,2.4,31.0,594.0,877.62,639.41
2016,7,4,16,15,598.5,174.5,2.3,30.5,549.5,854.27,625.79
2016,7,4,16,30,577.0,168.0,2.2,30.0,505.0,827.88,610.75
2016,7,4,16,45,558.0,157.0,2.1,30.0,459.0,786.32,584.18
2016,7,4,17,0,539.0,146.0,2.0,30.0,413.0,753.11,563.13
2016,7,4,17,15,504.5,137.0,1.85,29.5,365.0,704.97,532.11
2016,7,4,17,30,470.0,128.0,1.7,29.0,317.0,655.71,499.69
2016,7,4,17,45,432.5,115.5,1.55,29.0,270.5,598.37,459.61
2016,7,4,18,0,395.0,103.0,1.4,29.0,224.0,540.86,418.27
2016,7,4,18,15,339.0,89.0,1.25,28.0,179.5,464.79,362.76
2016,7,4,18,30,283.0,75.0,1.1,27.0,135.0,390.72,306.14
2016,7,4,18,45,214.5,58.0,1.0,26.5,96.0,284.94,222.74
2016,7,4,19,0,146.0,41.0,0.9,26.0,57.0,203.13,153.69
2016,7,4,19,15,73.0,20.5,0.95,25.5,28.5,101.46,47.09
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,52.5,9.5,2.05,22.0,12.0,7.47,0.0
2016,7,5,5,30,105.0,19.0,2.2,22.0,24.0,14.41,0.0
2016,7,5,5,45,208.5,32.0,2.4,22.5,58.0,24.32,13.96
2016,7,5,6,0,312.0,45.0,2.6,23.0,92.0,34.3,23.42
2016,7,5,6,15,385.5,55.0,2.7,23.5,135.0,44.01,32.14
2016,7,5,6,30,459.0,65.0,2.8,24.0,178.0,51.62,38.87
2016,7,5,6,45,516.0,71.5,2.9,24.5,226.0,56.32,42.9
2016,7,5,7,0,573.0,78.0,3.0,25.0,274.0,61.03,46.8
2016,7,5,7,15,610.0,83.5,3.1,25.5,323.5,64.7,49.69
2016,7,5,7,30,647.0,89.0,3.2,26.0,373.0,68.3,52.46
2016,7,5,7,45,677.0,92.5,3.3,27.0,422.0,70.38,53.79
2016,7,5,8,0,707.0,96.0,3.4,28.0,471.0,78.46,60.07
2016,7,5,8,15,728.5,100.0,3.4,28.5,518.5,80.7,61.57
2016,7,5,8,30,750.0,104.0,3.4,29.0,566.0,82.82,62.97
2016,7,5,8,45,767.0,106.5,3.4,29.5,610.5,83.75,63.4
2016,7,5,9,0,784.0,109.0,3.4,30.0,655.0,84.6,63.77
2016,7,5,9,15,796.5,111.5,3.35,30.0,695.0,85.21,64.11
2016,7,5,9,30,809.0,114.0,3.3,30.0,735.0,96.0,72.67
2016,7,5,9,45,809.0,122.0,3.3,30.5,768.5,88.63,66.43
2016,7,5,10,0,809.0,130.0,3.3,31.0,802.0,118.39,69.4
2016,7,5,10,15,816.5,131.5,3.3,31.0,831.5,178.72,100.55
2016,7,5,10,30,824.0,133.0,3.3,31.0,861.0,230.2,135.76
2016,7,5,10,45,829.5,134.5,3.35,31.5,884.0,282.0,176.44
2016,7,5,11,0,835.0,136.0,3.4,32.0,907.0,334.2,219.55
2016,7,5,11,15,838.5,137.0,3.4,32.0,923.5,385.66,263.02
2016,7,5,11,30,842.0,138.0,3.4,32.0,940.0,436.96,305.92
2016,7,5,11,45,842.5,139.5,3.45,32.5,949.0,486.86,346.34
2016,7,5,12,0,843.0,141.0,3.5,33.0,958.0,536.06,385.06
2016,7,5,12,15,449.5,294.0,3.5,33.0,730.0,478.17,346.79
2016,7,5,12,30,56.0,447.0,3.5,33.0,502.0,375.85,272.23
2016,7,5,12,45,429.5,307.0,3.5,33.0,721.5,539.58,393.87
2016,7,5,13,0,803.0,167.0,3.5,33.0,941.0,718.69,522.87
2016,7,5,13,15,619.5,283.5,3.5,33.0,876.0,722.7,522.62
2016,7,5,13,30,436.0,400.0,3.5,33.0,811.0,708.16,509.92
2016,7,5,13,45,307.0,427.0,3.5,33.0,714.0,642.58,464.22
2016,7,5,14,0,178.0,454.0,3.5,33.0,617.0,561.56,406.82
2016,7,5,14,15,100.5,386.0,3.45,33.0,477.5,444.06,324.18
2016,7,5,14,30,23.0,318.0,3.4,33.0,338.0,280.58,205.53
2016,7,5,14,45,385.5,237.0,3.35,33.0,549.0,630.71,466.1
2016,7,5,15,0,748.0,156.0,3.3,33.0,760.0,915.95,661.2
2016,7,5,15,15,634.0,203.5,3.25,32.5,698.5,880.25,637.89
2016,7,5,15,30,520.0,251.0,3.2,32.0,637.0,820.59,598.36
2016,7,5,15,45,260.0,135.5,3.2,32.0,328.5,438.17,331.67
2016,7,5,16,0,0.0,20.0,3.2,32.0,20.0,15.33,6.36
2016,7,5,16,15,0.0,24.5,3.1,31.5,24.5,18.77,9.2
2016,7,5,16,30,0.0,29.0,3.0,31.0,29.0,22.2,12.0
2016,7,5,16,45,0.0,37.0,2.95,31.0,37.0,28.32,16.92
2016,7,5,17,0,0.0,45.0,2.9,31.0,45.0,34.45,21.88
2016,7,5,17,15,1.0,87.0,2.65,30.5,87.5,68.63,49.33
2016,7,5,17,30,2.0,129.0,2.4,30.0,130.0,113.6,85.32
2016,7,5,17,45,1.0,110.0,2.2,29.5,110.5,96.08,71.7
2016,7,5,18,0,0.0,91.0,2.0,29.0,91.0,78.27,57.67
2016,7,5,18,15,0.0,73.0,1.9,28.5,73.0,62.17,44.79
2016,7,5,18,30,0.0,55.0,1.8,28.0,55.0,45.54,31.25
2016,7,5,18,45,0.0,39.0,1.7,27.5,39.0,30.69,18.98
2016,7,5,19,0,0.0,23.0,1.6,27.0,23.0,17.54,8.0
2016,7,5,19,15,0.0,11.5,1.7,26.5,11.5,8.74,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,43.0,9.0,1.55,21.0,11.5,7.08,0.0
2016,7,6,5,30,86.0,18.0,1.7,21.0,23.0,13.64,0.0
2016,7,6,5,45,187.0,32.5,1.85,21.5,56.0,24.58,14.16
2016,7,6,6,0,288.0,47.0,2.0,22.0,89.0,35.55,24.58
2016,7,6,6,15,361.5,57.5,2.05,22.5,132.0,43.55,31.88
2016,7,6,6,30,435.0,68.0,2.1,23.0,175.0,53.75,40.86
2016,7,6,6,45,493.5,75.0,2.15,24.0,223.0,58.71,45.04
2016,7,6,7,0,552.0,82.0,2.2,25.0,271.0,63.66,49.04
2016,7,6,7,15,590.0,88.0,2.2,25.5,320.0,67.55,52.11
2016,7,6,7,30,628.0,94.0,2.2,26.0,369.0,71.37,55.04
2016,7,6,7,45,658.0,98.5,2.25,26.5,418.0,73.95,56.88
2016,7,6,8,0,688.0,103.0,2.3,27.0,467.0,76.45,58.63
2016,7,6,8,15,710.0,107.0,2.25,27.5,514.0,78.38,59.89
2016,7,6,8,30,732.0,111.0,2.2,28.0,561.0,86.94,66.6
2016,7,6,8,45,747.0,115.0,2.15,28.5,605.0,88.56,67.57
2016,7,6,9,0,762.0,119.0,2.1,29.0,649.0,90.04,68.43
2016,7,6,9,15,775.0,121.5,2.1,29.0,689.0,90.41,68.55
2016,7,6,9,30,788.0,124.0,2.1,29.0,729.0,90.68,68.6
2016,7,6,9,45,794.5,128.5,2.1,29.5,763.0,91.7,69.14
2016,7,6,10,0,801.0,133.0,2.1,30.0,797.0,118.38,70.28
2016,7,6,10,15,808.5,134.5,2.15,30.0,826.5,169.68,94.36
2016,7,6,10,30,816.0,136.0,2.2,30.0,856.0,229.26,135.56
2016,7,6,10,45,816.0,141.5,2.25,30.5,878.0,281.43,176.51
2016,7,6,11,0,816.0,147.0,2.3,31.0,900.0,333.48,219.41
2016,7,6,11,15,576.5,295.5,2.3,31.0,832.5,381.94,265.34
2016,7,6,11,30,337.0,444.0,2.3,31.0,765.0,428.52,305.44
2016,7,6,11,45,579.5,298.5,2.3,31.0,857.5,467.01,333.45
2016,7,6,12,0,822.0,153.0,2.3,31.0,950.0,531.68,382.22
2016,7,6,12,15,822.5,153.0,2.3,31.0,952.0,578.37,418.34
2016,7,6,12,30,823.0,153.0,2.3,31.0,954.0,624.09,452.9
2016,7,6,12,45,500.0,321.5,2.35,31.0,807.5,596.87,432.58
2016,7,6,13,0,177.0,490.0,2.4,31.0,661.0,521.44,376.81
2016,7,6,13,15,145.5,479.5,2.4,31.0,618.5,508.1,368.12
2016,7,6,13,30,114.0,469.0,2.4,31.0,576.0,490.9,356.17
2016,7,6,13,45,483.5,293.0,2.4,31.0,734.5,686.01,499.71
2016,7,6,14,0,853.0,117.0,2.4,31.0,893.0,856.01,617.43
2016,7,6,14,15,678.5,223.5,2.4,31.0,829.5,852.61,613.4
2016,7,6,14,30,504.0,330.0,2.4,31.0,766.0,812.17,583.44
2016,7,6,14,45,667.0,219.5,2.4,31.0,773.0,889.33,640.04
2016,7,6,15,0,830.0,109.0,2.4,31.0,780.0,932.86,668.88
2016,7,6,15,15,820.0,107.0,2.35,30.5,743.0,939.52,674.92
2016,7,6,15,30,810.0,105.0,2.3,30.0,706.0,942.72,679.23
2016,7,6,15,45,796.0,103.0,2.25,30.0,664.0,951.99,686.27
2016,7,6,16,0,782.0,101.0,2.2,30.0,622.0,944.44,682.58
2016,7,6,16,15,765.0,98.0,2.1,30.0,576.5,929.25,673.75
2016,7,6,16,30,748.0,95.0,2.0,30.0,531.0,910.84,662.96
2016,7,6,16,45,723.5,92.0,1.95,30.0,483.0,881.76,645.74
2016,7,6,17,0,699.0,89.0,1.9,30.0,435.0,849.93,626.66
2016,7,6,17,15,669.0,84.5,1.7,29.5,386.0,814.54,604.73
2016,7,6,17,30,639.0,80.0,1.5,29.0,337.0,771.52,577.13
2016,7,6,17,45,597.5,74.5,1.35,28.5,288.0,714.52,539.63
2016,7,6,18,0,556.0,69.0,1.2,28.0,239.0,656.89,500.4
2016,7,6,18,15,498.0,61.5,1.1,27.5,192.5,581.26,446.88
2016,7,6,18,30,440.0,54.0,1.0,27.0,146.0,506.91,391.64
2016,7,6,18,45,355.5,44.0,0.95,26.5,105.0,408.82,315.95
2016,7,6,19,0,271.0,34.0,0.9,26.0,64.0,315.77,238.38
2016,7,6,19,15,135.5,17.0,0.9,25.5,32.0,158.42,72.1
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,2.75,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,5.31,0.0
2016,7,7,5,45,0.0,17.5,1.85,22.5,17.5,13.32,5.0
2016,7,7,6,0,0.0,28.0,2.0,23.0,28.0,21.36,12.46
2016,7,7,6,15,0.0,41.5,1.95,23.5,41.5,31.74,21.64
2016,7,7,6,30,0.0,55.0,1.9,24.0,55.0,41.91,30.54
2016,7,7,6,45,0.0,70.5,1.9,24.5,70.5,53.28,40.3
2016,7,7,7,0,0.0,86.0,1.9,25.0,86.0,64.56,49.8
2016,7,7,7,15,0.0,95.5,2.05,25.5,95.5,71.71,55.63
2016,7,7,7,30,0.0,105.0,2.2,26.0,105.0,78.82,61.32
2016,7,7,7,45,0.0,94.0,2.35,26.5,94.0,71.69,54.98
2016,7,7,8,0,0.0,83.0,2.5,27.0,83.0,63.83,48.11
2016,7,7,8,15,19.0,163.0,2.65,27.0,174.5,119.89,94.35
2016,7,7,8,30,38.0,243.0,2.8,27.0,266.0,161.09,127.56
2016,7,7,8,45,27.0,240.0,2.95,27.5,257.0,160.14,126.11
2016,7,7,9,0,16.0,237.0,3.1,28.0,248.0,169.02,132.66
2016,7,7,9,15,391.5,188.0,3.1,28.0,487.0,111.66,86.09
2016,7,7,9,30,767.0,139.0,3.1,28.0,726.0,98.57,75.35
2016,7,7,9,45,804.0,125.5,3.15,28.5,767.5,90.45,68.47
2016,7,7,10,0,841.0,112.0,3.2,29.0,809.0,119.13,71.05
2016,7,7,10,15,848.0,113.5,3.2,29.5,839.0,171.24,94.65
2016,7,7,10,30,855.0,115.0,3.2,30.0,869.0,224.28,130.58
2016,7,7,10,45,583.5,275.5,3.2,30.5,796.5,290.29,192.01
2016,7,7,11,0,312.0,436.0,3.2,31.0,724.0,356.68,251.53
2016,7,7,11,15,344.0,414.0,3.25,31.0,737.0,383.72,272.47
2016,7,7,11,30,376.0,392.0,3.3,31.0,750.0,412.93,295.54
2016,7,7,11,45,246.0,424.0,3.4,31.5,659.5,403.61,291.82
2016,7,7,12,0,116.0,456.0,3.5,32.0,569.0,387.95,281.65
2016,7,7,12,15,105.0,468.0,3.6,32.0,570.0,408.01,296.61
2016,7,7,12,30,94.0,480.0,3.7,32.0,571.0,423.25,307.82
2016,7,7,12,45,69.0,451.5,3.8,32.0,518.0,397.72,289.91
2016,7,7,13,0,44.0,423.0,3.9,32.0,465.0,367.98,268.75
2016,7,7,13,15,69.5,442.5,4.0,32.0,508.0,411.66,300.97
2016,7,7,13,30,95.0,462.0,4.1,32.0,551.0,458.39,335.05
2016,7,7,13,45,70.0,428.5,4.2,32.0,493.5,419.48,307.3
2016,7,7,14,0,45.0,395.0,4.3,32.0,436.0,376.88,276.76
2016,7,7,14,15,34.0,357.0,4.3,31.5,388.0,339.41,250.43
2016,7,7,14,30,23.0,319.0,4.3,31.0,340.0,281.44,208.57
2016,7,7,14,45,137.5,349.5,4.3,30.5,462.0,464.01,346.6
2016,7,7,15,0,252.0,380.0,4.3,30.0,584.0,638.46,474.05
2016,7,7,15,15,130.0,291.0,4.15,29.5,396.0,415.43,313.04
2016,7,7,15,30,8.0,202.0,4.0,29.0,208.0,172.11,128.47
2016,7,7,15,45,12.5,216.5,3.85,28.5,225.5,191.35,144.36
2016,7,7,16,0,17.0,231.0,3.7,28.0,243.0,212.01,161.03
2016,7,7,16,15,10.0,200.0,3.55,27.5,207.5,177.76,135.02
2016,7,7,16,30,3.0,169.0,3.4,27.0,172.0,143.15,108.4
2016,7,7,16,45,1.5,113.0,3.3,27.0,114.5,91.03,67.53
2016,7,7,17,0,0.0,57.0,3.2,27.0,57.0,43.69,29.76
2016,7,7,17,15,0.0,31.5,3.05,26.5,31.5,24.06,13.99
2016,7,7,17,30,0.0,6.0,2.9,26.0,6.0,4.56,0.0
2016,7,7,17,45,0.0,5.0,2.8,26.0,5.0,3.8,0.0
2016,7,7,18,0,0.0,4.0,2.7,26.0,4.0,3.03,0.0
2016,7,7,18,15,0.0,3.0,2.7,25.5,3.0,2.27,0.0
2016,7,7,18,30,0.0,2.0,2.7,25.0,2.0,1.51,0.0
2016,7,7,18,45,0.0,1.5,2.75,25.0,1.5,1.13,0.0
2016,7,7,19,0,0.0,1.0,2.8,25.0,1.0,0.75,0.0
2016,7,7,19,15,0.0,0.5,2.85,24.5,0.5,0.38,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,52.0,8.5,1.55,20.0,11.0,6.69,0.0
2016,7,8,5,30,104.0,17.0,1.7,20.0,22.0,12.93,0.0
2016,7,8,5,45,204.0,30.5,1.85,20.5,55.0,23.21,12.92
2016,7,8,6,0,304.0,44.0,2.0,21.0,88.0,33.53,22.92
2016,7,8,6,15,378.5,54.0,2.1,21.5,131.0,43.25,31.74
2016,7,8,6,30,453.0,64.0,2.2,22.0,174.0,50.88,38.55
2016,7,8,6,45,503.0,72.0,2.3,22.5,221.0,56.62,43.53
2016,7,8,7,0,553.0,80.0,2.4,23.0,268.0,62.28,48.27
2016,7,8,7,15,592.0,86.0,2.6,23.5,317.0,66.24,51.44
2016,7,8,7,30,631.0,92.0,2.8,24.0,366.0,70.12,54.47
2016,7,8,7,45,405.0,159.0,3.0,25.0,343.0,106.25,84.42
2016,7,8,8,0,179.0,226.0,3.2,26.0,320.0,147.31,117.71
2016,7,8,8,15,453.0,169.5,3.2,26.5,439.5,110.63,86.84
2016,7,8,8,30,727.0,113.0,3.2,27.0,559.0,88.2,67.94
2016,7,8,8,45,740.0,118.5,3.25,28.0,602.5,90.67,69.5
2016,7,8,9,0,753.0,124.0,3.3,29.0,646.0,92.92,70.84
2016,7,8,9,15,766.5,127.0,3.25,29.0,686.5,93.48,71.1
2016,7,8,9,30,780.0,130.0,3.2,29.0,727.0,93.91,71.29
2016,7,8,9,45,792.0,131.5,3.2,29.5,763.0,93.36,70.54
2016,7,8,10,0,804.0,133.0,3.2,30.0,799.0,116.32,69.82
2016,7,8,10,15,811.5,135.0,3.2,30.0,828.5,168.13,93.61
2016,7,8,10,30,819.0,137.0,3.2,30.0,858.0,228.23,135.01
2016,7,8,10,45,820.5,140.5,3.2,30.5,880.0,280.02,175.68
2016,7,8,11,0,822.0,144.0,3.2,31.0,902.0,331.81,218.58
2016,7,8,11,15,495.5,313.0,3.2,31.0,772.0,369.12,258.86
2016,7,8,11,30,169.0,482.0,3.2,31.0,642.0,392.07,283.22
2016,7,8,11,45,232.5,476.0,3.25,31.0,699.0,437.49,316.21
2016,7,8,12,0,296.0,470.0,3.3,31.0,756.0,483.12,349.71
2016,7,8,12,15,561.0,311.5,3.3,31.0,855.5,551.93,401.13
2016,7,8,12,30,826.0,153.0,3.3,31.0,955.0,624.71,456.91
2016,7,8,12,45,535.0,317.0,3.3,31.0,835.5,615.86,449.06
2016,7,8,13,0,244.0,481.0,3.3,31.0,716.0,561.55,407.97
2016,7,8,13,15,511.0,329.0,3.25,31.0,813.0,677.47,494.2
2016,7,8,13,30,778.0,177.0,3.2,31.0,910.0,787.05,574.52
2016,7,8,13,45,532.5,306.0,3.15,31.0,803.0,737.47,536.17
2016,7,8,14,0,287.0,435.0,3.1,31.0,696.0,653.76,474.45
2016,7,8,14,15,151.0,354.0,3.0,31.0,491.5,459.49,338.4
2016,7,8,14,30,15.0,273.0,2.9,31.0,287.0,234.37,172.61
2016,7,8,14,45,378.0,217.0,2.85,31.0,523.0,602.89,449.67
2016,7,8,15,0,741.0,161.0,2.8,31.0,759.0,913.71,662.18
2016,7,8,15,15,728.5,157.5,2.65,31.0,722.0,924.8,666.85
2016,7,8,15,30,716.0,154.0,2.5,31.0,685.0,924.17,666.52
2016,7,8,15,45,539.0,212.5,2.4,31.0,598.5,809.89,591.27
2016,7,8,16,0,362.0,271.0,2.3,31.0,512.0,677.79,499.77
2016,7,8,16,15,511.5,200.5,2.15,30.5,513.5,784.05,578.61
2016,7,8,16,30,661.0,130.0,2.0,30.0,515.0,871.77,638.87
2016,7,8,16,45,639.5,123.0,1.95,30.0,468.5,841.88,619.83
2016,7,8,17,0,618.0,116.0,1.9,30.0,422.0,809.37,600.01
2016,7,8,17,15,584.5,109.5,1.75,29.5,373.0,763.12,570.87
2016,7,8,17,30,551.0,103.0,1.6,29.0,324.0,715.09,539.93
2016,7,8,17,45,505.5,95.0,1.5,28.5,276.0,652.3,498.07
2016,7,8,18,0,460.0,87.0,1.4,28.0,228.0,580.66,448.34
2016,7,8,18,15,400.0,76.5,1.4,27.5,182.5,503.54,392.93
2016,7,8,18,30,340.0,66.0,1.4,27.0,137.0,428.69,336.32
2016,7,8,18,45,261.0,52.5,1.45,26.5,98.0,336.09,262.8
2016,7,8,19,0,182.0,39.0,1.5,26.0,59.0,249.06,188.39
2016,7,8,19,15,91.0,19.5,1.5,25.5,29.5,129.63,53.22
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,35.5,8.5,1.75,20.0,10.0,6.69,0.0
2016,7,9,5,30,71.0,17.0,1.9,20.0,20.0,12.94,0.0
2016,7,9,5,45,181.0,31.5,2.05,20.5,53.5,23.82,13.29
2016,7,9,6,0,291.0,46.0,2.2,21.0,87.0,34.85,24.01
2016,7,9,6,15,366.0,57.0,2.25,21.5,130.0,43.22,31.7
2016,7,9,6,30,441.0,68.0,2.3,22.0,173.0,53.92,41.17
2016,7,9,6,45,286.0,100.0,2.35,22.5,174.5,72.06,56.82
2016,7,9,7,0,131.0,132.0,2.4,23.0,176.0,91.47,73.26
2016,7,9,7,15,210.0,148.0,2.45,23.5,232.5,100.4,80.5
2016,7,9,7,30,289.0,164.0,2.5,24.0,289.0,111.03,89.03
2016,7,9,7,45,208.5,195.0,2.55,25.0,291.0,130.93,104.92
2016,7,9,8,0,128.0,226.0,2.6,26.0,293.0,146.14,116.62
2016,7,9,8,15,217.5,240.0,2.6,26.5,367.5,156.15,124.14
2016,7,9,8,30,307.0,254.0,2.6,27.0,442.0,158.06,125.01
2016,7,9,8,45,417.0,239.0,2.65,27.5,515.0,144.12,113.12
2016,7,9,9,0,527.0,224.0,2.7,28.0,588.0,136.85,106.74
2016,7,9,9,15,474.0,262.0,2.75,28.0,605.0,152.2,118.83
2016,7,9,9,30,421.0,300.0,2.8,28.0,622.0,166.11,129.67
2016,7,9,9,45,448.5,306.5,2.85,28.5,664.5,166.49,129.43
2016,7,9,10,0,476.0,313.0,2.9,29.0,707.0,183.54,127.61
2016,7,9,10,15,460.5,333.0,2.95,29.0,726.0,226.65,151.16
2016,7,9,10,30,445.0,353.0,3.0,29.0,745.0,268.96,181.01
2016,7,9,10,45,413.5,377.0,3.05,29.5,749.5,308.77,212.32
2016,7,9,11,0,382.0,401.0,3.1,30.0,754.0,357.3,250.69
2016,7,9,11,15,394.0,404.5,3.1,30.0,774.5,394.76,280.13
2016,7,9,11,30,406.0,408.0,3.1,30.0,795.0,425.08,304.52
2016,7,9,11,45,387.5,421.0,3.15,30.0,793.0,466.03,336.49
2016,7,9,12,0,369.0,434.0,3.2,30.0,791.0,496.94,360.59
2016,7,9,12,15,355.5,442.5,3.2,30.0,787.5,526.24,382.9
2016,7,9,12,30,342.0,451.0,3.2,30.0,784.0,554.36,403.86
2016,7,9,12,45,375.0,434.0,3.2,30.0,796.5,593.01,432.41
2016,7,9,13,0,408.0,417.0,3.2,30.0,809.0,636.46,463.97
2016,7,9,13,15,416.5,408.0,3.2,30.0,804.0,667.62,486.47
2016,7,9,13,30,425.0,399.0,3.2,30.0,799.0,697.45,507.93
2016,7,9,13,45,442.0,385.5,3.2,30.5,794.0,729.11,529.64
2016,7,9,14,0,459.0,372.0,3.2,31.0,789.0,759.4,550.23
2016,7,9,14,15,453.0,357.5,3.15,31.0,759.0,766.66,555.85
2016,7,9,14,30,447.0,343.0,3.1,31.0,729.0,770.82,559.56
2016,7,9,14,45,487.5,314.5,3.1,31.0,721.0,802.98,583.4
2016,7,9,15,0,528.0,286.0,3.1,31.0,713.0,833.28,605.85
2016,7,9,15,15,551.0,259.5,3.05,31.0,685.5,846.04,616.16
2016,7,9,15,30,574.0,233.0,3.0,31.0,658.0,855.74,624.7
2016,7,9,15,45,559.5,219.0,2.95,31.0,613.0,837.85,614.15
2016,7,9,16,0,545.0,205.0,2.9,31.0,568.0,816.79,601.7
2016,7,9,16,15,469.5,211.5,2.8,30.5,508.0,753.48,559.78
2016,7,9,16,30,394.0,218.0,2.7,30.0,448.0,687.78,515.54
2016,7,9,16,45,548.0,156.0,2.65,30.0,444.5,775.55,581.73
2016,7,9,17,0,702.0,94.0,2.6,30.0,441.0,866.13,644.36
2016,7,9,17,15,671.5,89.0,2.35,29.5,391.0,823.83,616.5
2016,7,9,17,30,641.0,84.0,2.1,29.0,341.0,779.62,587.85
2016,7,9,17,45,599.5,78.0,1.85,28.5,291.5,721.88,548.92
2016,7,9,18,0,558.0,72.0,1.6,28.0,242.0,663.42,508.18
2016,7,9,18,15,499.0,64.0,1.5,27.0,194.5,586.05,453.89
2016,7,9,18,30,440.0,56.0,1.4,26.0,147.0,509.89,397.5
2016,7,9,18,45,355.0,45.5,1.35,25.0,105.5,410.55,320.42
2016,7,9,19,0,270.0,35.0,1.3,24.0,64.0,316.15,240.62
2016,7,9,19,15,135.0,17.5,1.35,23.5,32.0,159.0,63.41
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,7.47,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,14.08,0.0
2016,7,10,5,45,124.5,33.5,1.65,20.5,51.0,25.02,14.09
2016,7,10,6,0,249.0,48.0,1.9,21.0,83.0,36.0,24.96
2016,7,10,6,15,317.5,61.5,1.9,21.5,125.0,45.93,34.01
2016,7,10,6,30,386.0,75.0,1.9,22.0,167.0,55.77,42.75
2016,7,10,6,45,455.5,79.0,1.9,22.5,213.0,61.44,47.68
2016,7,10,7,0,525.0,83.0,1.9,23.0,259.0,64.14,49.88
2016,7,10,7,15,572.0,92.5,1.95,23.5,314.0,70.59,55.16
2016,7,10,7,30,619.0,102.0,2.0,24.0,369.0,76.85,60.17
2016,7,10,7,45,649.0,108.0,2.05,25.0,419.0,80.21,62.53
2016,7,10,8,0,679.0,114.0,2.1,26.0,469.0,83.45,64.74
2016,7,10,8,15,516.0,178.5,2.05,26.0,463.5,117.39,92.61
2016,7,10,8,30,353.0,243.0,2.0,26.0,458.0,153.65,121.88
2016,7,10,8,45,370.0,260.0,2.0,26.5,501.0,161.76,127.74
2016,7,10,9,0,387.0,277.0,2.0,27.0,544.0,169.44,133.28
2016,7,10,9,15,422.5,280.5,1.95,27.5,588.5,160.04,125.13
2016,7,10,9,30,458.0,284.0,1.9,28.0,633.0,159.59,124.24
2016,7,10,9,45,495.0,290.0,1.9,28.5,684.0,160.34,124.32
2016,7,10,10,0,532.0,296.0,1.9,29.0,735.0,177.97,122.54
2016,7,10,10,15,678.0,221.0,1.85,29.0,802.5,188.9,114.59
2016,7,10,10,30,824.0,146.0,1.8,29.0,870.0,224.91,132.27
2016,7,10,10,45,671.5,254.5,1.75,29.0,855.5,296.73,193.34
2016,7,10,11,0,519.0,363.0,1.7,29.0,841.0,364.93,251.24
2016,7,10,11,15,678.0,259.0,1.7,29.0,895.0,393.14,271.72
2016,7,10,11,30,837.0,155.0,1.7,29.0,949.0,440.2,308.16
2016,7,10,11,45,646.0,287.0,1.7,29.5,904.5,488.01,347.6
2016,7,10,12,0,455.0,419.0,1.7,30.0,860.0,525.41,376.01
2016,7,10,12,15,424.5,422.0,1.65,30.0,833.5,547.42,392.91
2016,7,10,12,30,394.0,425.0,1.6,30.0,807.0,567.42,407.8
2016,7,10,12,45,390.0,424.0,1.6,30.5,801.0,595.15,427.05
2016,7,10,13,0,386.0,423.0,1.6,31.0,795.0,621.54,444.93
2016,7,10,13,15,625.5,276.5,1.55,31.0,869.0,719.76,515.37
2016,7,10,13,30,865.0,130.0,1.5,31.0,943.0,804.1,574.87
2016,7,10,13,45,667.5,249.5,1.5,31.0,870.0,802.53,570.56
2016,7,10,14,0,470.0,369.0,1.5,31.0,797.0,766.15,543.43
2016,7,10,14,15,467.5,353.5,1.45,31.0,768.0,775.97,550.9
2016,7,10,14,30,465.0,338.0,1.4,31.0,739.0,782.8,556.0
2016,7,10,14,45,513.0,305.5,1.35,31.0,732.5,818.56,580.88
2016,7,10,15,0,561.0,273.0,1.3,31.0,726.0,852.39,604.12
2016,7,10,15,15,678.0,196.0,1.25,30.5,716.5,915.85,648.26
2016,7,10,15,30,795.0,119.0,1.2,30.0,707.0,957.04,675.11
2016,7,10,15,45,777.0,117.5,1.15,30.0,664.0,949.72,670.83
2016,7,10,16,0,759.0,116.0,1.1,30.0,621.0,938.85,665.08
2016,7,10,16,15,740.0,112.5,1.0,30.0,574.5,921.27,654.44
2016,7,10,16,30,721.0,109.0,0.9,30.0,528.0,907.15,646.11
2016,7,10,16,45,693.0,105.5,0.85,30.0,479.0,874.63,626.98
2016,7,10,17,0,665.0,102.0,0.8,30.0,430.0,839.54,606.25
2016,7,10,17,15,632.5,96.5,0.7,29.5,380.5,795.07,579.49
2016,7,10,17,30,600.0,91.0,0.6,29.0,331.0,748.79,550.98
2016,7,10,17,45,554.5,84.5,0.55,29.0,282.0,687.21,510.96
2016,7,10,18,0,509.0,78.0,0.5,29.0,233.0,625.07,469.21
2016,7,10,18,15,448.0,69.0,0.4,28.5,186.5,545.63,413.64
2016,7,10,18,30,387.0,60.0,0.3,28.0,140.0,461.4,351.98
2016,7,10,18,45,301.0,48.0,0.25,27.5,99.5,363.17,277.22
2016,7,10,19,0,215.0,36.0,0.2,27.0,59.0,271.07,200.72
2016,7,10,19,15,107.5,18.0,0.3,26.5,29.5,138.61,49.41
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,8.5,1.25,19.5,8.5,6.69,0.0
2016,7,11,5,30,0.0,17.0,1.4,20.0,17.0,12.73,0.0
2016,7,11,5,45,119.5,32.0,1.55,20.5,49.0,23.97,13.1
2016,7,11,6,0,239.0,47.0,1.7,21.0,81.0,35.23,24.28
2016,7,11,6,15,313.0,60.0,1.65,21.0,122.5,44.86,33.15
2016,7,11,6,30,387.0,73.0,1.6,21.0,164.0,54.43,41.77
2016,7,11,6,45,444.0,82.0,1.6,21.5,211.0,61.05,47.55
2016,7,11,7,0,501.0,91.0,1.6,22.0,258.0,69.78,54.94
2016,7,11,7,15,541.5,98.5,1.6,23.0,307.0,74.45,58.57
2016,7,11,7,30,582.0,106.0,1.6,24.0,356.0,79.0,61.99
2016,7,11,7,45,614.0,111.5,1.65,25.0,405.0,81.9,63.94
2016,7,11,8,0,646.0,117.0,1.7,26.0,454.0,84.71,65.78
2016,7,11,8,15,669.5,122.0,1.65,26.5,501.0,86.89,67.21
2016,7,11,8,30,693.0,127.0,1.6,27.0,548.0,88.95,68.53
2016,7,11,8,45,710.5,131.0,1.6,27.5,592.5,90.13,69.13
2016,7,11,9,0,728.0,135.0,1.6,28.0,637.0,91.18,69.64
2016,7,11,9,15,742.5,138.5,1.55,28.5,677.5,99.76,76.26
2016,7,11,9,30,757.0,142.0,1.5,29.0,718.0,100.23,76.28
2016,7,11,9,45,767.5,145.0,1.45,29.5,753.5,100.16,75.9
2016,7,11,10,0,778.0,148.0,1.4,30.0,789.0,119.52,74.28
2016,7,11,10,15,786.0,150.0,1.3,30.0,819.0,170.15,96.25
2016,7,11,10,30,794.0,152.0,1.2,30.0,849.0,222.03,130.49
2016,7,11,10,45,799.0,154.5,1.2,30.0,872.5,274.57,171.05
2016,7,11,11,0,804.0,157.0,1.2,30.0,896.0,327.66,214.34
2016,7,11,11,15,604.5,282.0,1.15,30.0,844.0,380.4,261.99
2016,7,11,11,30,405.0,407.0,1.1,30.0,792.0,423.11,298.62
2016,7,11,11,45,448.5,369.5,1.1,30.5,799.5,454.85,322.31
2016,7,11,12,0,492.0,332.0,1.1,31.0,807.0,488.77,347.55
2016,7,11,12,15,282.5,397.5,1.05,31.0,670.5,453.65,324.68
2016,7,11,12,30,73.0,463.0,1.0,31.0,534.0,397.36,284.93
2016,7,11,12,45,124.5,475.5,1.0,31.0,595.5,455.59,326.42
2016,7,11,13,0,176.0,488.0,1.0,31.0,657.0,518.24,369.76
2016,7,11,13,15,129.5,470.5,0.95,31.0,594.5,488.12,348.52
2016,7,11,13,30,83.0,453.0,0.9,31.0,532.0,440.92,315.95
2016,7,11,13,45,164.0,448.5,0.9,31.0,599.5,528.62,378.18
2016,7,11,14,0,245.0,444.0,0.9,31.0,667.0,625.17,443.84
2016,7,11,14,15,218.5,433.5,0.85,30.5,628.0,593.61,423.02
2016,7,11,14,30,192.0,423.0,0.8,30.0,589.0,574.51,411.24
2016,7,11,14,45,273.0,389.0,0.8,30.0,615.0,652.5,465.99
2016,7,11,15,0,354.0,355.0,0.8,30.0,641.0,712.0,507.24
2016,7,11,15,15,324.5,342.0,0.8,30.0,594.5,684.24,489.22
2016,7,11,15,30,295.0,329.0,0.8,30.0,548.0,653.7,470.14
2016,7,11,15,45,476.5,244.0,0.8,30.0,572.0,780.67,559.58
2016,7,11,16,0,658.0,159.0,0.8,30.0,596.0,892.95,633.63
2016,7,11,16,15,625.0,156.0,0.8,29.5,547.0,861.98,615.66
2016,7,11,16,30,592.0,153.0,0.8,29.0,498.0,827.91,597.38
2016,7,11,16,45,354.5,180.5,0.8,29.0,382.0,607.83,450.43
2016,7,11,17,0,117.0,208.0,0.8,29.0,266.0,355.0,268.73
2016,7,11,17,15,149.5,183.5,0.8,28.5,249.0,362.46,278.81
2016,7,11,17,30,182.0,159.0,0.8,28.0,232.0,367.64,285.39
2016,7,11,17,45,161.5,139.0,0.8,28.0,197.0,325.57,254.21
2016,7,11,18,0,141.0,119.0,0.8,28.0,162.0,283.38,222.34
2016,7,11,18,15,118.0,98.0,0.75,27.5,129.0,237.28,186.62
2016,7,11,18,30,95.0,77.0,0.7,27.0,96.0,191.11,149.64
2016,7,11,18,45,65.5,56.5,0.65,26.5,68.0,139.97,107.42
2016,7,11,19,0,36.0,36.0,0.6,26.0,40.0,87.84,63.01
2016,7,11,19,15,18.0,18.0,0.6,25.5,20.0,31.82,6.16
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,5.51,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,11.02,0.0
2016,7,12,5,45,135.5,30.5,0.65,22.5,47.0,22.92,11.99
2016,7,12,6,0,226.0,47.0,0.7,23.0,78.0,35.15,23.99
2016,7,12,6,15,113.0,52.0,0.75,23.5,67.5,38.48,27.35
2016,7,12,6,30,0.0,57.0,0.8,24.0,57.0,43.18,31.61
2016,7,12,6,45,0.0,74.0,0.85,24.5,74.0,55.52,42.23
2016,7,12,7,0,0.0,91.0,0.9,25.0,91.0,67.77,52.54
2016,7,12,7,15,111.5,130.5,0.95,25.5,178.5,91.44,72.25
2016,7,12,7,30,223.0,170.0,1.0,26.0,266.0,113.22,89.97
2016,7,12,7,45,433.5,143.0,1.1,26.5,358.5,97.35,76.3
2016,7,12,8,0,644.0,116.0,1.2,27.0,451.0,84.06,64.91
2016,7,12,8,15,667.5,120.5,1.2,27.0,498.0,85.95,66.26
2016,7,12,8,30,691.0,125.0,1.2,27.0,545.0,87.74,67.51
2016,7,12,8,45,713.0,127.0,1.3,27.5,590.0,87.92,67.31
2016,7,12,9,0,735.0,129.0,1.4,28.0,635.0,95.69,73.31
2016,7,12,9,15,536.5,229.5,1.4,28.5,611.5,137.83,106.9
2016,7,12,9,30,338.0,330.0,1.4,29.0,588.0,189.68,147.35
2016,7,12,9,45,388.5,326.5,1.45,29.5,636.5,187.66,145.04
2016,7,12,10,0,439.0,323.0,1.5,30.0,685.0,183.83,128.41
2016,7,12,10,15,633.0,226.0,1.5,30.0,769.5,184.5,112.64
2016,7,12,10,30,827.0,129.0,1.5,30.0,854.0,221.36,128.84
2016,7,12,10,45,833.5,130.0,1.5,30.0,878.5,273.57,169.32
2016,7,12,11,0,840.0,131.0,1.5,30.0,903.0,326.3,212.7
2016,7,12,11,15,844.0,132.0,1.55,30.0,920.0,378.5,256.46
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,430.61,299.72
