Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,9,45,438.0,289.0,1.6,28.5,618.0,162.58,126.35
2016,8,11,10,0,436.0,306.0,1.6,29.0,648.0,167.47,129.69
2016,8,11,10,15,440.5,318.5,1.6,29.0,676.0,196.17,134.19
2016,8,11,10,30,445.0,331.0,1.6,29.0,704.0,238.47,158.85
2016,8,11,10,45,392.0,369.0,1.6,29.5,705.5,295.08,201.33
2016,8,11,11,0,339.0,407.0,1.6,30.0,707.0,334.9,233.09
2016,8,11,11,15,611.5,256.0,1.55,30.0,809.0,351.05,239.86
2016,8,11,11,30,884.0,105.0,1.5,30.0,911.0,406.11,279.19
2016,8,11,11,45,580.0,279.0,1.5,30.5,810.5,440.66,312.17
2016,8,11,12,0,276.0,453.0,1.5,31.0,710.0,456.25,326.58
2016,8,11,12,15,582.5,279.5,1.5,31.0,823.0,526.81,378.09
2016,8,11,12,30,889.0,106.0,1.5,31.0,936.0,615.05,443.17
2016,8,11,12,45,884.0,108.0,1.5,31.5,929.5,661.28,475.98
2016,8,11,13,0,879.0,110.0,1.5,32.0,923.0,705.24,506.52
2016,8,11,13,15,553.0,278.5,1.5,32.0,787.5,662.21,474.2
2016,8,11,13,30,227.0,447.0,1.5,32.0,652.0,561.07,401.55
2016,8,11,13,45,545.0,277.5,1.5,32.0,754.5,718.7,515.34
2016,8,11,14,0,863.0,108.0,1.5,32.0,857.0,849.02,603.61
2016,8,11,14,15,693.0,203.0,1.5,32.0,791.5,842.3,598.21
2016,8,11,14,30,523.0,298.0,1.5,32.0,726.0,798.77,567.4
2016,8,11,14,45,397.5,324.0,1.5,32.0,641.5,708.15,507.85
2016,8,11,15,0,272.0,350.0,1.5,32.0,557.0,631.6,455.72
2016,8,11,15,15,539.0,224.5,1.5,31.5,607.0,798.76,576.64
2016,8,11,15,30,806.0,99.0,1.5,31.0,657.0,930.85,663.9
2016,8,11,15,45,789.0,97.0,1.55,31.0,612.5,937.05,668.7
2016,8,11,16,0,772.0,95.0,1.6,31.0,568.0,926.74,664.63
2016,8,11,16,15,751.5,91.5,1.55,30.5,521.0,907.51,655.19
2016,8,11,16,30,731.0,88.0,1.5,30.0,474.0,884.97,643.67
2016,8,11,16,45,703.0,84.5,1.5,30.0,424.0,851.72,624.37
2016,8,11,17,0,675.0,81.0,1.5,30.0,374.0,822.02,607.17
2016,8,11,17,15,637.5,75.5,1.4,29.5,323.0,772.24,576.02
2016,8,11,17,30,600.0,70.0,1.3,29.0,272.0,720.89,542.85
2016,8,11,17,45,545.0,63.5,1.2,28.5,222.5,650.29,494.63
2016,8,11,18,0,490.0,57.0,1.1,28.0,173.0,579.83,444.08
2016,8,11,18,15,408.5,48.0,1.05,27.5,127.5,482.8,371.37
2016,8,11,18,30,327.0,39.0,1.0,27.0,82.0,388.94,296.39
2016,8,11,18,45,205.5,26.0,1.0,26.5,48.5,254.76,169.15
2016,8,11,19,0,84.0,13.0,1.0,26.0,15.0,77.59,0.0
2016,8,11,19,15,42.0,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,89.5,11.0,0.95,22.5,17.0,8.65,0.0
2016,8,12,6,0,179.0,22.0,1.1,23.0,34.0,16.84,3.52
2016,8,12,6,15,288.5,33.5,1.15,23.5,73.0,27.25,16.9
2016,8,12,6,30,398.0,45.0,1.2,24.0,112.0,36.57,25.49
2016,8,12,6,45,476.5,52.0,1.3,24.5,160.5,42.12,30.54
2016,8,12,7,0,555.0,59.0,1.4,25.0,209.0,47.76,35.47
2016,8,12,7,15,601.5,64.5,1.4,25.5,259.5,51.96,38.99
2016,8,12,7,30,648.0,70.0,1.4,26.0,310.0,56.15,42.39
2016,8,12,7,45,685.0,73.0,1.4,26.5,361.5,63.21,48.12
2016,8,12,8,0,722.0,76.0,1.4,27.0,413.0,65.65,49.88
2016,8,12,8,15,746.0,79.5,1.45,27.5,462.0,68.17,51.68
2016,8,12,8,30,770.0,83.0,1.5,28.0,511.0,70.62,53.4
2016,8,12,8,45,789.5,85.0,1.55,28.5,558.0,71.9,54.15
2016,8,12,9,0,809.0,87.0,1.6,29.0,605.0,82.13,62.24
2016,8,12,9,15,822.5,89.0,1.6,29.0,647.5,83.67,63.3
2016,8,12,9,30,836.0,91.0,1.6,29.0,690.0,85.07,64.27
2016,8,12,9,45,511.5,233.5,1.65,29.5,606.0,137.42,106.04
2016,8,12,10,0,187.0,376.0,1.7,30.0,522.0,218.76,169.4
2016,8,12,10,15,531.0,236.0,1.75,30.0,675.0,161.61,105.67
2016,8,12,10,30,875.0,96.0,1.8,30.0,828.0,179.45,97.67
2016,8,12,10,45,882.0,96.0,1.85,30.5,853.0,235.73,137.91
2016,8,12,11,0,889.0,96.0,1.9,31.0,878.0,292.52,183.45
2016,8,12,11,15,893.0,96.5,1.9,31.0,895.5,348.99,230.87
2016,8,12,11,30,897.0,97.0,1.9,31.0,913.0,405.22,278.07
2016,8,12,11,45,900.0,97.0,1.95,31.5,923.5,460.25,323.01
2016,8,12,12,0,903.0,97.0,2.0,32.0,934.0,514.5,366.05
2016,8,12,12,15,631.5,260.0,2.0,32.0,846.5,539.85,387.22
2016,8,12,12,30,360.0,423.0,2.0,32.0,759.0,540.14,387.74
2016,8,12,12,45,236.5,441.0,2.0,32.5,661.5,504.69,362.93
2016,8,12,13,0,113.0,459.0,2.0,33.0,564.0,451.46,324.71
2016,8,12,13,15,219.5,443.0,2.0,33.0,642.0,532.51,383.33
2016,8,12,13,30,326.0,427.0,2.0,33.0,720.0,632.64,453.18
2016,8,12,13,45,593.0,269.5,2.0,33.0,787.5,753.79,539.91
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,850.02,606.32
2016,8,12,14,15,853.5,110.5,2.0,32.5,828.0,875.36,623.67
2016,8,12,14,30,847.0,109.0,2.0,32.0,801.0,897.27,639.62
2016,8,12,14,45,834.0,109.0,2.0,32.0,766.5,911.14,649.31
2016,8,12,15,0,821.0,109.0,2.0,32.0,732.0,921.33,656.88
2016,8,12,15,15,808.5,107.0,1.95,32.0,692.5,939.25,669.03
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,940.75,670.82
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,931.71,666.26
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,919.01,659.59
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,898.18,649.14
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,874.02,636.55
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,843.21,618.73
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,803.8,594.87
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,751.74,561.61
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,698.15,526.25
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,623.31,474.36
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,548.65,420.16
2016,8,12,18,15,367.5,51.5,1.05,28.5,122.5,449.56,345.58
2016,8,12,18,30,285.0,41.0,1.0,28.0,78.0,351.69,267.31
2016,8,12,18,45,171.0,26.0,0.95,27.5,45.5,224.42,141.72
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,54.3,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.0,11.0,1.6,22.5,16.0,8.65,0.0
2016,8,13,6,0,152.0,22.0,1.8,23.0,32.0,16.76,2.54
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,27.11,16.7
2016,8,13,6,30,362.0,49.0,2.0,24.0,109.0,39.61,28.02
2016,8,13,6,45,436.5,58.0,2.15,24.5,156.5,46.48,34.24
2016,8,13,7,0,511.0,67.0,2.3,25.0,204.0,53.34,40.23
2016,8,13,7,15,559.5,73.5,2.4,25.5,254.0,57.98,44.13
2016,8,13,7,30,608.0,80.0,2.5,26.0,304.0,62.59,47.86
2016,8,13,7,45,644.5,85.0,2.6,27.0,355.0,65.91,50.31
2016,8,13,8,0,681.0,90.0,2.7,28.0,406.0,69.19,52.65
2016,8,13,8,15,706.5,94.5,2.7,28.5,455.5,71.85,54.54
2016,8,13,8,30,732.0,99.0,2.7,29.0,505.0,80.56,61.42
2016,8,13,8,45,750.0,103.0,2.75,29.5,551.0,82.66,62.79
2016,8,13,9,0,768.0,107.0,2.8,30.0,597.0,84.64,64.07
2016,8,13,9,15,782.5,109.5,2.85,30.0,639.5,85.46,64.55
2016,8,13,9,30,797.0,112.0,2.9,30.0,682.0,86.21,64.99
2016,8,13,9,45,810.0,113.5,2.95,30.5,719.5,86.27,64.75
2016,8,13,10,0,823.0,115.0,3.0,31.0,757.0,96.71,72.87
2016,8,13,10,15,831.0,117.0,3.0,31.0,788.0,131.44,75.91
2016,8,13,10,30,839.0,119.0,3.0,31.0,819.0,186.47,104.38
2016,8,13,10,45,496.0,278.0,3.05,31.5,695.0,255.56,167.93
2016,8,13,11,0,153.0,437.0,3.1,32.0,571.0,314.85,224.97
2016,8,13,11,15,224.5,436.0,3.1,32.0,637.5,355.92,253.5
2016,8,13,11,30,296.0,435.0,3.1,32.0,704.0,396.57,282.84
2016,8,13,11,45,234.0,451.5,3.1,32.0,665.5,415.52,299.02
2016,8,13,12,0,172.0,468.0,3.1,32.0,627.0,419.69,303.68
2016,8,13,12,15,240.5,456.5,3.1,32.0,680.0,469.23,339.84
2016,8,13,12,30,309.0,445.0,3.1,32.0,733.0,525.79,380.91
2016,8,13,12,45,346.0,425.0,3.1,32.0,745.0,563.05,408.37
2016,8,13,13,0,383.0,405.0,3.1,32.0,757.0,601.7,436.77
2016,8,13,13,15,377.0,402.0,3.05,32.0,744.5,623.75,452.75
2016,8,13,13,30,371.0,399.0,3.0,32.0,732.0,643.89,467.29
2016,8,13,13,45,591.0,270.0,3.0,32.0,786.0,752.55,546.81
2016,8,13,14,0,811.0,141.0,3.0,32.0,840.0,846.68,613.77
2016,8,13,14,15,471.5,268.5,2.95,32.0,671.5,701.12,511.52
2016,8,13,14,30,132.0,396.0,2.9,32.0,503.0,497.58,363.9
2016,8,13,14,45,219.0,367.5,2.85,32.0,537.0,563.25,414.22
2016,8,13,15,0,306.0,339.0,2.8,32.0,571.0,653.35,479.15
2016,8,13,15,15,526.5,233.0,2.7,32.0,605.5,795.47,581.74
2016,8,13,15,30,747.0,127.0,2.6,32.0,640.0,916.71,663.42
2016,8,13,15,45,436.0,199.5,2.55,32.0,494.5,693.66,512.55
2016,8,13,16,0,125.0,272.0,2.5,32.0,349.0,420.85,314.67
2016,8,13,16,15,396.5,191.0,2.4,31.5,403.5,659.05,494.98
2016,8,13,16,30,668.0,110.0,2.3,31.0,458.0,854.92,631.92
2016,8,13,16,45,640.0,103.5,2.25,31.0,408.5,818.73,607.63
2016,8,13,17,0,612.0,97.0,2.2,31.0,359.0,779.98,583.28
2016,8,13,17,15,571.5,90.5,1.95,30.5,308.5,726.61,547.95
2016,8,13,17,30,531.0,84.0,1.7,30.0,258.0,671.67,510.46
2016,8,13,17,45,479.0,74.0,1.45,29.5,210.0,600.4,459.77
2016,8,13,18,0,427.0,64.0,1.2,29.0,162.0,529.15,406.79
2016,8,13,18,15,345.0,52.5,1.15,28.5,118.0,424.98,327.76
2016,8,13,18,30,263.0,41.0,1.1,28.0,74.0,333.26,253.3
2016,8,13,18,45,157.0,25.5,1.1,27.5,42.5,210.11,124.79
2016,8,13,19,0,51.0,10.0,1.1,27.0,11.0,48.65,0.0
2016,8,13,19,15,25.5,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,5,45,87.5,10.5,1.4,22.5,16.0,8.26,0.0
2016,8,14,6,0,175.0,21.0,1.6,23.0,32.0,17.14,1.58
2016,8,14,6,15,284.0,33.0,1.6,23.5,70.5,26.88,16.45
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,36.61,25.46
2016,8,14,6,45,467.0,52.5,1.65,24.5,156.5,42.47,30.82
2016,8,14,7,0,541.0,60.0,1.7,25.0,204.0,48.4,36.01
2016,8,14,7,15,588.5,66.5,1.75,25.5,254.5,53.27,40.12
2016,8,14,7,30,636.0,73.0,1.8,26.0,305.0,58.1,44.06
2016,8,14,7,45,671.0,77.0,1.85,26.5,356.0,60.95,46.23
2016,8,14,8,0,706.0,81.0,1.9,27.0,407.0,68.98,52.7
2016,8,14,8,15,730.5,85.0,1.85,27.5,456.5,71.71,54.65
2016,8,14,8,30,755.0,89.0,1.8,28.0,506.0,74.35,56.52
2016,8,14,8,45,773.5,91.5,1.75,28.5,552.5,75.76,57.35
2016,8,14,9,0,792.0,94.0,1.7,29.0,599.0,77.11,58.15
2016,8,14,9,15,806.0,96.5,1.65,29.5,641.0,87.58,66.38
2016,8,14,9,30,820.0,99.0,1.6,30.0,683.0,89.16,67.31
2016,8,14,9,45,831.0,101.0,1.55,30.5,720.5,90.22,67.86
2016,8,14,10,0,842.0,103.0,1.5,31.0,758.0,91.14,68.3
2016,8,14,10,15,849.5,104.5,1.5,31.0,789.0,125.29,71.03
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,180.97,99.29
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,237.08,138.86
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,293.6,183.65
2016,8,14,11,15,872.0,110.0,1.55,32.0,886.5,349.55,230.17
2016,8,14,11,30,876.0,111.0,1.6,32.0,904.0,405.31,276.58
2016,8,14,11,45,568.0,282.5,1.7,32.0,799.5,437.32,308.61
2016,8,14,12,0,260.0,454.0,1.8,32.0,695.0,449.25,321.47
2016,8,14,12,15,570.0,283.0,1.85,32.0,811.5,522.27,374.9
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,613.23,442.26
2016,8,14,12,45,879.5,111.0,2.0,32.0,923.0,659.88,477.16
2016,8,14,13,0,879.0,110.0,2.1,32.0,918.0,704.51,510.22
2016,8,14,13,15,638.5,247.0,2.15,32.0,829.0,700.05,504.92
2016,8,14,13,30,398.0,384.0,2.2,32.0,740.0,652.11,469.72
2016,8,14,13,45,349.0,394.0,2.25,32.0,701.0,647.38,467.24
2016,8,14,14,0,300.0,404.0,2.3,32.0,662.0,638.29,461.25
2016,8,14,14,15,576.5,253.5,2.25,32.0,729.0,785.17,567.17
2016,8,14,14,30,853.0,103.0,2.2,32.0,796.0,896.36,641.92
2016,8,14,14,45,437.0,187.0,2.2,32.0,541.5,627.73,461.4
2016,8,14,15,0,21.0,271.0,2.2,32.0,287.0,245.02,180.26
2016,8,14,15,15,417.0,182.5,2.15,31.5,468.5,633.12,472.43
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,931.46,673.03
2016,8,14,15,45,406.5,123.5,2.05,31.0,401.5,589.01,441.09
2016,8,14,16,0,0.0,153.0,2.0,31.0,153.0,124.25,90.9
2016,8,14,16,15,239.0,160.5,1.9,31.0,284.0,435.32,334.34
2016,8,14,16,30,478.0,168.0,1.8,31.0,415.0,719.6,538.41
2016,8,14,16,45,554.5,129.5,1.7,31.0,386.5,762.86,566.86
2016,8,14,17,0,631.0,91.0,1.6,31.0,358.0,790.89,586.33
2016,8,14,17,15,603.0,81.0,1.4,30.0,308.0,744.98,557.04
2016,8,14,17,30,575.0,71.0,1.2,29.0,258.0,697.14,525.93
2016,8,14,17,45,523.5,63.0,1.0,28.5,209.5,628.27,477.47
2016,8,14,18,0,472.0,55.0,0.8,28.0,161.0,559.53,426.77
2016,8,14,18,15,393.5,45.0,0.8,27.5,117.0,464.62,355.57
2016,8,14,18,30,315.0,35.0,0.8,27.0,73.0,373.25,281.36
2016,8,14,18,45,157.5,23.0,0.8,27.0,42.0,203.41,110.43
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,8.65,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,87.5,10.0,0.7,23.5,15.0,7.87,0.0
2016,8,15,6,0,175.0,20.0,0.8,24.0,30.0,16.32,0.0
2016,8,15,6,15,286.0,31.5,0.8,24.5,68.5,25.68,15.32
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,35.05,24.02
2016,8,15,6,45,470.5,51.0,0.8,25.5,154.5,41.36,29.74
2016,8,15,7,0,544.0,59.0,0.8,26.0,202.0,47.7,35.26
2016,8,15,7,15,591.5,65.0,0.8,26.5,252.5,52.24,39.07
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,56.76,42.73
2016,8,15,7,45,673.0,75.5,0.85,27.5,354.0,59.99,45.21
2016,8,15,8,0,707.0,80.0,0.9,28.0,405.0,68.3,51.89
2016,8,15,8,15,731.5,83.5,0.85,28.5,454.5,70.71,53.56
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,73.05,55.16
2016,8,15,8,45,772.5,91.0,0.8,29.5,550.0,75.44,56.8
2016,8,15,9,0,789.0,95.0,0.8,30.0,596.0,77.69,58.32
2016,8,15,9,15,803.0,97.5,0.9,30.0,638.0,78.82,59.07
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,89.65,67.67
2016,8,15,9,45,820.5,106.0,1.15,30.5,716.0,92.62,69.76
2016,8,15,10,0,824.0,112.0,1.3,31.0,752.0,95.29,71.61
2016,8,15,10,15,832.5,113.5,1.4,31.0,783.0,127.96,73.83
2016,8,15,10,30,841.0,115.0,1.5,31.0,814.0,182.97,101.52
2016,8,15,10,45,543.0,270.5,1.6,31.5,727.0,259.76,168.26
2016,8,15,11,0,245.0,426.0,1.7,32.0,640.0,320.37,224.33
2016,8,15,11,15,551.0,274.5,1.7,32.0,768.5,342.17,233.36
2016,8,15,11,30,857.0,123.0,1.7,32.0,897.0,405.24,277.06
2016,8,15,11,45,509.0,294.0,1.75,32.0,755.5,423.36,299.61
2016,8,15,12,0,161.0,465.0,1.8,32.0,614.0,412.46,296.26
2016,8,15,12,15,86.5,350.0,1.8,32.0,430.0,312.18,226.54
2016,8,15,12,30,12.0,235.0,1.8,32.0,246.0,188.02,136.56
2016,8,15,12,45,166.5,334.0,1.85,32.5,486.5,374.87,273.91
2016,8,15,13,0,321.0,433.0,1.9,33.0,727.0,581.18,417.11
2016,8,15,13,15,290.0,434.0,1.85,33.0,697.0,586.31,419.57
2016,8,15,13,30,259.0,435.0,1.8,33.0,667.0,587.83,420.7
2016,8,15,13,45,280.5,406.0,1.8,33.0,651.5,602.29,432.01
2016,8,15,14,0,302.0,377.0,1.8,33.0,636.0,615.38,442.41
2016,8,15,14,15,552.0,254.5,1.75,33.0,708.5,759.02,544.27
2016,8,15,14,30,802.0,132.0,1.7,33.0,781.0,891.28,631.64
2016,8,15,14,45,793.5,128.5,1.65,33.0,747.5,905.76,639.91
2016,8,15,15,0,785.0,125.0,1.6,33.0,714.0,916.55,647.18
2016,8,15,15,15,771.5,122.5,1.5,32.5,675.0,919.89,650.63
2016,8,15,15,30,758.0,120.0,1.4,32.0,636.0,919.49,651.9
2016,8,15,15,45,741.0,116.0,1.35,32.0,592.0,910.2,647.11
2016,8,15,16,0,724.0,112.0,1.3,32.0,548.0,897.29,640.25
2016,8,15,16,15,701.0,108.0,1.2,32.0,500.5,881.94,631.27
2016,8,15,16,30,678.0,104.0,1.1,32.0,453.0,856.82,616.08
2016,8,15,16,45,649.0,98.0,1.05,32.0,403.0,820.12,594.09
2016,8,15,17,0,620.0,92.0,1.0,32.0,353.0,780.88,570.16
2016,8,15,17,15,578.5,85.5,0.9,31.5,302.5,726.44,535.94
2016,8,15,17,30,537.0,79.0,0.8,31.0,252.0,670.55,499.57
2016,8,15,17,45,478.0,70.5,0.7,30.5,203.5,594.44,447.42
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,518.56,392.8
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,411.46,312.7
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,316.93,236.33
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,164.93,76.75
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,62.5,10.0,1.6,22.5,13.5,7.87,0.0
2016,8,16,6,0,125.0,20.0,1.8,23.0,27.0,15.2,0.0
2016,8,16,6,15,233.5,33.5,1.9,23.5,64.5,25.53,15.16
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,37.98,26.55
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,44.88,32.76
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,51.79,38.72
2016,8,16,7,15,549.5,72.0,2.3,26.5,246.0,56.85,42.98
2016,8,16,7,30,600.0,79.0,2.3,27.0,296.0,61.86,47.05
2016,8,16,7,45,638.5,83.5,2.35,27.5,347.0,64.88,49.35
2016,8,16,8,0,677.0,88.0,2.4,28.0,398.0,67.89,51.58
2016,8,16,8,15,703.0,92.5,2.35,28.5,447.5,70.6,53.52
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,79.26,60.36
2016,8,16,8,45,750.0,99.5,2.25,29.5,543.5,80.49,61.02
2016,8,16,9,0,771.0,102.0,2.2,30.0,590.0,81.69,61.67
2016,8,16,9,15,786.0,105.0,2.2,30.0,632.5,82.97,62.53
2016,8,16,9,30,801.0,108.0,2.2,30.0,675.0,84.15,63.32
2016,8,16,9,45,822.0,104.5,2.2,30.5,714.5,91.89,69.27
2016,8,16,10,0,843.0,101.0,2.2,31.0,754.0,90.18,67.6
2016,8,16,10,15,851.0,103.0,2.2,31.0,785.5,122.8,69.99
2016,8,16,10,30,859.0,105.0,2.2,31.0,817.0,179.04,98.2
2016,8,16,10,45,601.5,251.5,2.25,31.5,757.5,255.71,163.41
2016,8,16,11,0,344.0,398.0,2.3,32.0,698.0,330.25,228.76
2016,8,16,11,15,610.5,253.5,2.3,32.0,799.5,347.79,236.58
2016,8,16,11,30,877.0,109.0,2.3,32.0,901.0,403.37,276.48
2016,8,16,11,45,602.0,273.0,2.35,32.5,819.5,445.58,314.9
2016,8,16,12,0,327.0,437.0,2.4,33.0,738.0,470.7,336.3
2016,8,16,12,15,605.0,273.5,2.4,33.0,831.5,534.53,383.5
2016,8,16,12,30,883.0,110.0,2.4,33.0,925.0,612.91,442.38
2016,8,16,12,45,886.0,107.0,2.4,33.0,920.5,660.4,477.69
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,706.02,511.04
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.0,747.64,540.92
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,786.62,567.24
2016,8,16,13,45,649.5,228.5,2.4,33.0,799.5,764.87,550.25
2016,8,16,14,0,415.0,354.0,2.4,33.0,709.0,704.97,506.45
2016,8,16,14,15,273.5,372.5,2.35,33.0,603.5,606.25,438.51
2016,8,16,14,30,132.0,391.0,2.3,33.0,498.0,493.48,358.71
2016,8,16,14,45,196.0,368.0,2.3,33.0,518.5,542.9,396.4
2016,8,16,15,0,260.0,345.0,2.3,33.0,539.0,616.02,448.92
2016,8,16,15,15,539.5,218.5,2.25,33.0,592.5,792.69,575.97
2016,8,16,15,30,819.0,92.0,2.2,33.0,646.0,934.57,669.22
2016,8,16,15,45,802.5,89.5,2.15,33.0,601.5,927.45,664.6
2016,8,16,16,0,786.0,87.0,2.1,33.0,557.0,929.45,667.39
2016,8,16,16,15,765.0,84.0,2.05,32.5,509.0,910.14,657.88
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,887.51,646.37
2016,8,16,16,45,712.5,78.0,1.95,32.0,410.5,851.18,624.41
2016,8,16,17,0,681.0,75.0,1.9,32.0,360.0,812.15,600.35
2016,8,16,17,15,642.0,70.0,1.65,31.0,308.5,767.19,572.2
2016,8,16,17,30,603.0,65.0,1.4,30.0,257.0,715.04,537.89
2016,8,16,17,45,541.5,59.0,1.2,29.5,207.0,639.05,484.57
2016,8,16,18,0,480.0,53.0,1.0,29.0,157.0,563.57,429.0
2016,8,16,18,15,392.0,43.5,0.95,28.5,112.5,460.75,351.29
2016,8,16,18,30,304.0,34.0,0.9,28.0,68.0,362.0,269.84
2016,8,16,18,45,152.0,17.0,0.85,27.5,34.0,189.17,71.87
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,66.0,9.5,1.45,22.5,13.0,7.47,0.0
2016,8,17,6,0,132.0,19.0,1.6,23.0,26.0,14.48,0.0
2016,8,17,6,15,243.5,32.0,1.65,23.5,63.5,24.49,14.22
2016,8,17,6,30,355.0,45.0,1.7,24.0,101.0,36.47,25.25
2016,8,17,6,45,429.5,54.5,1.8,24.5,148.0,43.81,31.91
2016,8,17,7,0,504.0,64.0,1.9,25.0,195.0,51.12,38.31
2016,8,17,7,15,555.0,71.0,1.9,25.5,245.5,56.21,42.63
2016,8,17,7,30,606.0,78.0,1.9,26.0,296.0,61.27,46.76
2016,8,17,7,45,642.0,83.0,1.9,27.0,347.0,64.63,49.25
2016,8,17,8,0,678.0,88.0,1.9,28.0,398.0,67.94,51.62
2016,8,17,8,15,704.5,92.5,1.85,28.5,447.5,70.67,53.58
2016,8,17,8,30,731.0,97.0,1.8,29.0,497.0,79.35,60.43
2016,8,17,8,45,752.0,99.5,1.75,30.0,543.5,80.59,60.96
2016,8,17,9,0,773.0,102.0,1.7,31.0,590.0,81.79,61.47
2016,8,17,9,15,788.0,105.0,1.65,31.5,632.5,83.08,62.19
2016,8,17,9,30,803.0,108.0,1.6,32.0,675.0,84.27,62.85
2016,8,17,9,45,816.0,109.0,1.55,32.5,713.0,94.15,70.45
2016,8,17,10,0,829.0,110.0,1.5,33.0,751.0,94.51,70.41
2016,8,17,10,15,837.5,112.0,1.55,33.0,782.0,125.8,72.27
2016,8,17,10,30,846.0,114.0,1.6,33.0,813.0,181.51,99.66
2016,8,17,10,45,850.5,116.0,1.7,33.0,837.5,237.44,138.82
2016,8,17,11,0,855.0,118.0,1.8,33.0,862.0,293.66,183.53
2016,8,17,11,15,859.0,119.0,1.85,33.0,879.0,349.23,229.63
2016,8,17,11,30,863.0,120.0,1.9,33.0,896.0,404.63,275.69
2016,8,17,11,45,490.5,288.5,2.0,33.5,731.0,411.64,290.42
2016,8,17,12,0,118.0,457.0,2.1,34.0,566.0,386.59,276.73
2016,8,17,12,15,492.5,289.0,2.15,34.0,743.0,487.49,349.31
2016,8,17,12,30,867.0,121.0,2.2,34.0,920.0,611.28,438.83
2016,8,17,12,45,847.5,132.5,2.3,34.0,909.5,654.88,471.09
2016,8,17,13,0,828.0,144.0,2.4,34.0,899.0,695.19,500.8
2016,8,17,13,15,633.5,254.0,2.4,34.0,826.5,701.9,503.43
2016,8,17,13,30,439.0,364.0,2.4,34.0,754.0,677.73,484.78
2016,8,17,13,45,626.0,251.5,2.45,34.0,792.5,765.5,548.86
2016,8,17,14,0,813.0,139.0,2.5,34.0,831.0,845.81,605.28
2016,8,17,14,15,805.0,137.0,2.5,33.5,803.5,869.38,621.91
2016,8,17,14,30,797.0,135.0,2.5,33.0,776.0,889.41,636.86
2016,8,17,14,45,656.5,196.0,2.5,33.0,709.0,853.9,614.71
2016,8,17,15,0,516.0,257.0,2.5,33.0,642.0,793.29,573.36
2016,8,17,15,15,322.5,284.0,2.45,32.5,520.0,625.8,459.38
2016,8,17,15,30,129.0,311.0,2.4,32.0,398.0,452.2,335.28
2016,8,17,15,45,174.5,286.5,2.35,32.0,395.5,479.91,358.52
2016,8,17,16,0,220.0,262.0,2.3,32.0,393.0,506.82,380.24
2016,8,17,16,15,168.5,240.0,2.15,31.5,335.5,437.07,330.33
2016,8,17,16,30,117.0,218.0,2.0,31.0,278.0,365.96,278.61
2016,8,17,16,45,58.5,116.0,1.95,31.0,146.0,165.92,127.37
2016,8,17,17,0,0.0,14.0,1.9,31.0,14.0,10.66,2.91
2016,8,17,17,15,0.0,12.0,1.65,30.5,12.0,9.12,1.74
2016,8,17,17,30,0.0,10.0,1.4,30.0,10.0,7.59,0.52
2016,8,17,17,45,0.0,8.0,1.2,29.5,8.0,6.07,0.0
2016,8,17,18,0,0.0,6.0,1.0,29.0,6.0,4.54,0.0
2016,8,17,18,15,0.0,4.0,0.9,28.5,4.0,3.02,0.0
2016,8,17,18,30,0.0,2.0,0.8,28.0,2.0,1.51,0.0
2016,8,17,18,45,0.0,1.0,0.75,27.5,1.0,0.75,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.5,0.8,22.5,8.5,6.69,0.0
2016,8,18,6,0,0.0,17.0,0.9,23.0,17.0,12.87,0.0
2016,8,18,6,15,53.0,36.0,0.95,23.0,44.0,26.72,15.96
2016,8,18,6,30,106.0,55.0,1.0,23.0,71.0,40.38,28.66
2016,8,18,6,45,143.0,75.0,1.05,23.5,106.0,53.86,40.63
2016,8,18,7,0,180.0,95.0,1.1,24.0,141.0,67.35,52.35
2016,8,18,7,15,199.5,116.0,1.15,24.0,178.0,80.9,63.96
2016,8,18,7,30,219.0,137.0,1.2,24.0,215.0,94.01,74.96
2016,8,18,7,45,298.5,148.5,1.3,24.5,273.5,102.23,81.5
2016,8,18,8,0,378.0,160.0,1.4,25.0,332.0,107.11,85.13
2016,8,18,8,15,369.0,184.5,1.45,25.5,369.0,124.03,98.67
2016,8,18,8,30,360.0,209.0,1.5,26.0,406.0,136.93,108.68
2016,8,18,8,45,361.0,231.0,1.6,26.5,443.5,148.06,117.15
2016,8,18,9,0,362.0,253.0,1.7,27.0,481.0,158.6,125.07
2016,8,18,9,15,409.5,256.5,1.7,27.5,531.5,152.22,119.32
2016,8,18,9,30,457.0,260.0,1.7,28.0,582.0,152.68,119.15
2016,8,18,9,45,468.5,271.5,1.7,28.5,617.5,156.06,121.33
2016,8,18,10,0,480.0,283.0,1.7,29.0,653.0,159.19,123.3
2016,8,18,10,15,669.0,193.5,1.65,29.0,732.5,140.27,88.51
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,176.77,97.38
2016,8,18,10,45,862.0,106.5,1.55,29.5,836.5,233.52,137.38
2016,8,18,11,0,866.0,109.0,1.5,30.0,861.0,290.5,182.75
2016,8,18,11,15,674.5,236.0,1.5,30.0,829.0,356.46,241.86
2016,8,18,11,30,483.0,363.0,1.5,30.0,797.0,415.87,292.57
2016,8,18,11,45,481.0,370.0,1.5,30.5,806.5,458.95,325.44
2016,8,18,12,0,479.0,377.0,1.5,31.0,816.0,501.82,357.37
2016,8,18,12,15,461.5,380.0,1.5,31.0,804.0,533.33,381.46
2016,8,18,12,30,444.0,383.0,1.5,31.0,792.0,562.42,403.23
2016,8,18,12,45,662.5,245.5,1.5,31.0,850.5,634.15,456.25
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,703.27,507.82
2016,8,18,13,15,878.0,107.5,1.5,31.0,895.5,744.32,536.7
2016,8,18,13,30,875.0,107.0,1.5,31.0,882.0,782.71,562.42
2016,8,18,13,45,871.5,105.0,1.55,31.0,861.5,816.48,584.93
2016,8,18,14,0,868.0,103.0,1.6,31.0,841.0,847.13,605.47
2016,8,18,14,15,861.0,102.0,1.6,31.0,813.0,872.45,622.14
2016,8,18,14,30,854.0,101.0,1.6,31.0,785.0,894.31,636.71
2016,8,18,14,45,844.5,99.0,1.65,31.0,750.5,909.26,647.64
2016,8,18,15,0,835.0,97.0,1.7,31.0,716.0,920.52,656.47
2016,8,18,15,15,518.5,203.0,1.7,31.0,580.0,755.19,549.24
2016,8,18,15,30,202.0,309.0,1.7,31.0,444.0,522.91,385.76
2016,8,18,15,45,277.5,272.5,1.7,31.0,444.0,591.9,438.75
2016,8,18,16,0,353.0,236.0,1.7,31.0,444.0,635.19,472.03
2016,8,18,16,15,222.5,224.5,1.65,30.5,352.0,473.01,357.29
2016,8,18,16,30,92.0,213.0,1.6,30.0,260.0,311.44,237.76
2016,8,18,16,45,80.0,188.5,1.55,30.0,226.0,276.64,212.82
2016,8,18,17,0,68.0,164.0,1.5,30.0,192.0,241.03,186.21
2016,8,18,17,15,63.0,141.0,1.3,29.5,164.0,213.73,165.96
2016,8,18,17,30,58.0,118.0,1.1,29.0,136.0,185.64,144.54
2016,8,18,17,45,47.5,96.0,0.95,28.5,109.0,153.01,118.76
2016,8,18,18,0,37.0,74.0,0.8,28.0,82.0,119.54,91.61
2016,8,18,18,15,19.5,54.0,0.75,27.5,58.0,82.33,60.61
2016,8,18,18,30,2.0,34.0,0.7,27.0,34.0,35.45,21.56
2016,8,18,18,45,1.0,17.0,0.7,26.5,17.0,14.72,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,8.0,1.05,20.5,8.0,6.29,0.0
2016,8,19,6,0,0.0,16.0,1.2,21.0,16.0,12.15,0.0
2016,8,19,6,15,38.0,34.0,1.15,21.5,40.0,25.32,14.81
2016,8,19,6,30,76.0,52.0,1.1,22.0,64.0,38.26,26.96
2016,8,19,6,45,97.0,73.5,1.05,22.5,94.5,53.08,40.12
2016,8,19,7,0,118.0,95.0,1.0,23.0,125.0,67.6,52.78
2016,8,19,7,15,128.0,118.0,1.0,23.5,157.5,82.54,65.48
2016,8,19,7,30,138.0,141.0,1.0,24.0,190.0,97.09,77.54
2016,8,19,7,45,422.5,109.0,1.0,25.0,293.0,77.43,60.44
2016,8,19,8,0,707.0,77.0,1.0,26.0,396.0,66.23,50.61
2016,8,19,8,15,732.0,80.5,0.95,26.5,445.5,68.72,52.41
2016,8,19,8,30,757.0,84.0,0.9,27.0,495.0,71.16,54.12
2016,8,19,8,45,777.0,86.5,0.9,27.5,541.5,72.74,55.11
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,74.26,56.07
2016,8,19,9,15,576.0,192.5,0.9,28.5,567.0,122.15,94.65
2016,8,19,9,30,355.0,296.0,0.9,29.0,546.0,177.28,137.88
2016,8,19,9,45,249.5,332.5,0.9,29.5,513.0,189.46,146.6
2016,8,19,10,0,144.0,369.0,0.9,30.0,480.0,214.56,165.4
2016,8,19,10,15,159.5,386.5,0.9,30.0,514.0,232.59,167.55
2016,8,19,10,30,175.0,404.0,0.9,30.0,548.0,261.88,185.27
2016,8,19,10,45,178.0,417.5,0.95,30.0,568.0,289.46,204.39
2016,8,19,11,0,181.0,431.0,1.0,30.0,588.0,317.9,225.27
2016,8,19,11,15,175.5,440.5,1.05,30.0,595.5,342.42,244.05
2016,8,19,11,30,170.0,450.0,1.1,30.0,603.0,366.62,262.6
2016,8,19,11,45,228.0,446.5,1.15,30.0,653.5,409.53,293.37
2016,8,19,12,0,286.0,443.0,1.2,30.0,704.0,454.99,326.23
2016,8,19,12,15,241.5,452.5,1.2,30.0,673.5,467.09,335.89
2016,8,19,12,30,197.0,462.0,1.2,30.0,643.0,471.13,339.53
2016,8,19,12,45,234.5,452.0,1.25,30.0,666.0,508.5,366.81
2016,8,19,13,0,272.0,442.0,1.3,30.0,689.0,555.1,400.03
2016,8,19,13,15,356.5,402.0,1.25,29.5,720.0,609.24,439.38
2016,8,19,13,30,441.0,362.0,1.2,29.0,751.0,677.74,487.84
2016,8,19,13,45,391.0,374.0,1.2,29.0,712.5,664.32,478.7
2016,8,19,14,0,341.0,386.0,1.2,29.0,674.0,657.42,474.19
2016,8,19,14,15,397.0,347.5,1.15,29.0,672.5,691.87,499.39
2016,8,19,14,30,453.0,309.0,1.1,29.0,671.0,745.14,536.0
2016,8,19,14,45,324.5,329.5,1.1,29.0,583.0,646.24,468.79
2016,8,19,15,0,196.0,350.0,1.1,29.0,495.0,538.21,394.3
2016,8,19,15,15,271.0,315.0,1.1,28.5,503.0,609.41,448.0
2016,8,19,15,30,346.0,280.0,1.1,28.0,511.0,657.64,484.66
2016,8,19,15,45,325.0,262.5,1.1,28.0,467.5,628.28,465.49
2016,8,19,16,0,304.0,245.0,1.1,28.0,424.0,596.58,445.26
2016,8,19,16,15,233.5,230.0,1.05,27.5,360.0,491.38,372.41
2016,8,19,16,30,163.0,215.0,1.0,27.0,296.0,409.76,314.03
2016,8,19,16,45,123.5,189.5,1.0,26.5,247.5,345.09,267.39
2016,8,19,17,0,84.0,164.0,1.0,26.0,199.0,257.77,201.82
2016,8,19,17,15,73.0,141.5,0.95,25.5,169.0,225.19,177.56
2016,8,19,17,30,62.0,119.0,0.9,25.0,139.0,192.06,151.89
2016,8,19,17,45,48.5,96.5,0.9,25.0,110.0,155.93,122.73
2016,8,19,18,0,35.0,74.0,0.9,25.0,81.0,119.0,92.19
2016,8,19,18,15,17.5,53.0,0.9,24.5,56.5,80.05,59.4
2016,8,19,18,30,0.0,32.0,0.9,24.0,32.0,31.14,18.23
2016,8,19,18,45,0.0,16.0,0.9,24.0,16.0,12.92,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,5.5,1.15,20.5,5.5,4.33,0.0
2016,8,20,6,0,0.0,11.0,1.3,21.0,11.0,8.37,0.0
2016,8,20,6,15,0.0,29.5,1.25,21.5,29.5,22.14,12.11
2016,8,20,6,30,0.0,48.0,1.2,22.0,48.0,35.48,24.56
2016,8,20,6,45,11.5,69.0,1.15,22.5,72.0,50.44,37.84
2016,8,20,7,0,23.0,90.0,1.1,23.0,96.0,64.36,50.0
2016,8,20,7,15,31.5,111.5,1.0,23.5,121.5,78.78,62.28
2016,8,20,7,30,40.0,133.0,0.9,24.0,147.0,92.96,74.06
2016,8,20,7,45,24.5,142.5,0.8,25.0,151.5,99.76,79.21
2016,8,20,8,0,9.0,152.0,0.7,26.0,156.0,109.83,86.93
2016,8,20,8,15,26.5,184.0,0.55,26.5,198.0,131.21,103.87
2016,8,20,8,30,44.0,216.0,0.4,27.0,240.0,144.88,114.15
2016,8,20,8,45,97.0,250.5,0.3,27.5,309.0,165.38,129.72
2016,8,20,9,0,150.0,285.0,0.2,28.0,378.0,177.0,137.94
2016,8,20,9,15,191.5,304.0,0.25,28.5,432.0,187.41,145.43
2016,8,20,9,30,233.0,323.0,0.3,29.0,486.0,197.53,152.65
2016,8,20,9,45,155.0,337.0,0.35,29.5,448.0,201.44,155.04
2016,8,20,10,0,77.0,351.0,0.4,30.0,410.0,218.9,167.86
2016,8,20,10,15,107.5,376.0,0.4,30.0,462.5,239.06,172.53
2016,8,20,10,30,138.0,401.0,0.4,30.0,515.0,255.6,181.05
2016,8,20,10,45,187.5,412.0,0.45,30.5,571.5,288.36,201.61
2016,8,20,11,0,237.0,423.0,0.5,31.0,628.0,327.48,227.72
2016,8,20,11,15,545.5,274.0,0.55,31.0,758.5,343.2,232.14
2016,8,20,11,30,854.0,125.0,0.6,31.0,889.0,403.02,272.85
2016,8,20,11,45,857.5,125.0,0.7,31.0,899.0,456.97,316.69
2016,8,20,12,0,861.0,125.0,0.8,31.0,909.0,510.25,359.04
2016,8,20,12,15,861.5,125.0,0.85,31.0,910.5,561.04,398.22
2016,8,20,12,30,862.0,125.0,0.9,31.0,912.0,610.41,435.32
2016,8,20,12,45,859.5,125.0,0.95,31.5,906.0,656.24,468.12
2016,8,20,13,0,857.0,125.0,1.0,32.0,900.0,699.91,498.56
2016,8,20,13,15,853.5,124.5,1.1,31.5,886.0,740.1,528.65
2016,8,20,13,30,850.0,124.0,1.2,31.0,872.0,777.63,556.24
2016,8,20,13,45,842.5,124.0,1.3,31.0,850.5,809.55,578.03
2016,8,20,14,0,835.0,124.0,1.4,31.0,829.0,838.26,597.86
2016,8,20,14,15,827.0,122.5,1.45,30.5,800.5,861.83,615.19
2016,8,20,14,30,819.0,121.0,1.5,30.0,772.0,881.93,630.54
2016,8,20,14,45,810.0,118.0,1.55,30.0,738.0,908.78,649.12
2016,8,20,15,0,801.0,115.0,1.6,30.0,704.0,919.62,657.6
2016,8,20,15,15,441.5,206.0,1.6,29.5,528.0,682.97,502.18
2016,8,20,15,30,82.0,297.0,1.6,29.0,352.0,367.36,274.63
2016,8,20,15,45,408.5,200.5,1.65,29.0,443.0,666.99,499.74
2016,8,20,16,0,735.0,104.0,1.7,29.0,534.0,897.26,656.44
2016,8,20,16,15,711.5,100.0,1.65,29.0,486.0,880.43,644.48
2016,8,20,16,30,688.0,96.0,1.6,29.0,438.0,854.59,629.24
2016,8,20,16,45,658.0,90.5,1.55,29.0,388.0,817.31,606.28
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,777.54,581.27
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,721.02,544.13
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,663.18,504.74
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,589.42,452.41
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,516.04,397.39
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,407.87,313.35
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,304.9,221.78
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,148.42,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,47.5,8.0,1.4,21.5,10.0,6.29,0.0
2016,8,21,6,0,95.0,16.0,1.6,22.0,20.0,12.17,0.0
2016,8,21,6,15,204.0,30.5,1.7,22.5,55.5,23.2,12.71
2016,8,21,6,30,313.0,45.0,1.8,23.0,91.0,34.3,23.39
2016,8,21,6,45,397.0,54.0,1.95,23.5,137.5,43.3,31.54
2016,8,21,7,0,481.0,63.0,2.1,24.0,184.0,50.25,37.71
2016,8,21,7,15,439.0,87.5,2.1,24.5,217.5,64.6,49.99
2016,8,21,7,30,397.0,112.0,2.1,25.0,251.0,79.58,62.55
2016,8,21,7,45,449.5,122.0,2.1,25.5,304.0,86.12,67.75
2016,8,21,8,0,502.0,132.0,2.1,26.0,357.0,92.55,72.76
2016,8,21,8,15,616.0,112.0,2.05,26.5,421.0,81.73,63.31
