Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,8,30,730.0,92.0,2.0,27.0,485.0,76.06,58.24
2016,8,21,8,45,756.0,93.0,2.0,27.5,532.5,76.56,58.34
2016,8,21,9,0,782.0,94.0,2.0,28.0,580.0,77.1,58.47
2016,8,21,9,15,555.0,198.0,2.0,28.0,555.5,125.47,97.76
2016,8,21,9,30,328.0,302.0,2.0,28.0,531.0,179.51,140.8
2016,8,21,9,45,351.0,303.5,2.05,28.5,561.0,179.38,139.98
2016,8,21,10,0,374.0,305.0,2.1,29.0,591.0,179.17,139.25
2016,8,21,10,15,387.0,324.5,2.2,29.0,631.0,203.71,143.44
2016,8,21,10,30,400.0,344.0,2.3,29.0,671.0,247.13,168.18
2016,8,21,10,45,632.5,225.0,2.4,29.5,761.0,244.42,155.04
2016,8,21,11,0,865.0,106.0,2.5,30.0,851.0,286.61,180.64
2016,8,21,11,15,868.5,107.0,2.6,30.0,868.0,342.65,228.16
2016,8,21,11,30,872.0,108.0,2.7,30.0,885.0,398.42,275.67
2016,8,21,11,45,876.0,107.0,2.85,30.5,895.0,452.58,320.77
2016,8,21,12,0,880.0,106.0,3.0,31.0,905.0,506.01,364.17
2016,8,21,12,15,880.5,106.5,3.05,31.0,907.5,557.7,405.63
2016,8,21,12,30,881.0,107.0,3.1,31.0,910.0,607.94,444.93
2016,8,21,12,45,877.0,108.5,3.2,31.0,903.5,654.41,480.75
2016,8,21,13,0,873.0,110.0,3.3,31.0,897.0,698.61,514.19
2016,8,21,13,15,870.0,109.0,3.3,31.0,883.5,738.97,544.02
2016,8,21,13,30,867.0,108.0,3.3,31.0,870.0,776.64,570.51
2016,8,21,13,45,541.5,260.5,3.3,31.0,732.5,700.29,514.2
2016,8,21,14,0,216.0,413.0,3.3,31.0,595.0,560.17,411.16
2016,8,21,14,15,190.0,399.5,3.25,31.0,555.5,541.13,398.73
2016,8,21,14,30,164.0,386.0,3.2,31.0,516.0,519.16,383.5
2016,8,21,14,45,498.5,240.5,3.2,31.0,611.0,741.01,548.08
2016,8,21,15,0,833.0,95.0,3.2,31.0,706.0,915.4,667.93
2016,8,21,15,15,535.5,197.0,3.15,30.5,581.5,764.92,567.15
2016,8,21,15,30,238.0,299.0,3.1,30.0,457.0,548.34,411.56
2016,8,21,15,45,253.0,273.5,3.05,30.0,430.5,569.26,429.14
2016,8,21,16,0,268.0,248.0,3.0,30.0,404.0,564.31,427.57
2016,8,21,16,15,134.0,194.5,2.8,29.5,272.5,347.65,267.74
2016,8,21,16,30,0.0,141.0,2.6,29.0,141.0,117.69,87.87
2016,8,21,16,45,0.0,125.0,2.45,29.0,125.0,104.38,77.97
2016,8,21,17,0,0.0,109.0,2.3,29.0,109.0,90.94,67.56
2016,8,21,17,15,0.0,92.5,2.0,28.5,92.5,76.82,56.57
2016,8,21,17,30,0.0,76.0,1.7,28.0,76.0,62.47,45.19
2016,8,21,17,45,244.0,60.5,1.4,27.5,108.5,346.88,277.3
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,557.63,429.87
2016,8,21,18,15,392.0,36.0,1.1,26.5,97.5,449.08,343.19
2016,8,21,18,30,296.0,27.0,1.1,26.0,54.0,346.24,247.08
2016,8,21,18,45,148.0,13.5,1.1,25.5,27.0,132.44,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.5,7.5,1.6,17.5,11.5,5.9,0.0
2016,8,22,6,0,191.0,15.0,1.8,18.0,23.0,11.8,0.0
2016,8,22,6,15,322.5,26.5,1.9,18.5,63.0,21.88,11.75
2016,8,22,6,30,454.0,38.0,2.0,19.0,103.0,31.55,21.44
2016,8,22,6,45,532.5,45.0,2.15,20.0,153.0,37.35,26.86
2016,8,22,7,0,611.0,52.0,2.3,21.0,203.0,43.25,32.12
2016,8,22,7,15,660.5,57.5,2.4,21.5,256.5,51.69,39.45
2016,8,22,7,30,710.0,63.0,2.5,22.0,310.0,56.5,43.48
2016,8,22,7,45,745.0,66.5,2.6,23.0,364.0,59.55,45.79
2016,8,22,8,0,780.0,70.0,2.7,24.0,418.0,62.59,48.02
2016,8,22,8,15,804.5,73.5,2.6,24.5,470.0,65.4,50.11
2016,8,22,8,30,829.0,77.0,2.5,25.0,522.0,75.7,58.48
2016,8,22,8,45,847.5,79.5,2.4,25.5,570.5,78.19,60.21
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,80.53,61.83
2016,8,22,9,15,726.5,145.5,2.15,26.0,618.5,98.64,76.58
2016,8,22,9,30,587.0,209.0,2.0,26.0,618.0,129.6,101.66
2016,8,22,9,45,751.5,148.5,1.95,26.5,702.0,97.26,74.83
2016,8,22,10,0,916.0,88.0,1.9,27.0,786.0,85.58,65.03
2016,8,22,10,15,923.5,89.5,1.85,27.0,818.5,114.83,66.01
2016,8,22,10,30,931.0,91.0,1.8,27.0,851.0,175.37,94.9
2016,8,22,10,45,936.5,91.5,1.75,27.5,876.5,235.72,137.21
2016,8,22,11,0,942.0,92.0,1.7,28.0,902.0,296.37,185.85
2016,8,22,11,15,945.5,92.5,1.7,28.0,919.5,356.48,236.66
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,416.18,287.23
2016,8,22,11,45,951.5,93.0,1.7,28.0,947.5,474.49,335.84
2016,8,22,12,0,954.0,93.0,1.7,28.0,958.0,531.82,382.35
2016,8,22,12,15,954.0,93.0,1.65,28.0,959.5,586.59,425.37
2016,8,22,12,30,954.0,93.0,1.6,28.0,961.0,639.63,465.71
2016,8,22,12,45,951.5,94.0,1.6,28.5,954.5,689.95,502.19
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,737.91,535.9
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,781.63,566.53
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,822.47,592.84
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,858.55,616.26
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,891.28,637.5
2016,8,22,14,15,927.5,90.5,1.45,29.0,846.0,918.27,654.48
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,941.55,669.16
2016,8,22,14,45,911.5,88.0,1.4,29.0,780.5,958.82,680.88
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,972.2,690.39
2016,8,22,15,15,890.5,85.0,1.3,28.5,702.5,978.61,695.62
2016,8,22,15,30,879.0,83.0,1.2,28.0,661.0,981.11,698.58
2016,8,22,15,45,862.5,81.0,1.2,28.0,614.5,974.77,696.5
2016,8,22,16,0,846.0,79.0,1.2,28.0,568.0,964.67,692.32
2016,8,22,16,15,825.5,76.0,1.15,27.5,517.5,945.67,683.17
2016,8,22,16,30,805.0,73.0,1.1,27.0,467.0,935.41,679.67
2016,8,22,16,45,776.0,69.5,1.05,27.0,414.0,900.41,658.72
2016,8,22,17,0,747.0,66.0,1.0,27.0,361.0,862.53,635.71
2016,8,22,17,15,706.5,61.5,0.85,26.5,307.0,809.44,601.5
2016,8,22,17,30,666.0,57.0,0.7,26.0,253.0,754.49,564.66
2016,8,22,17,45,604.0,50.5,0.6,25.5,201.0,682.8,514.86
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,605.27,457.7
2016,8,22,18,15,441.0,35.0,0.5,24.5,103.0,490.95,370.74
2016,8,22,18,30,340.0,26.0,0.5,24.0,57.0,382.72,265.24
2016,8,22,18,45,170.0,13.0,0.5,24.0,28.5,149.89,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,11.02,0.0
2016,8,23,6,15,306.5,25.5,1.75,17.5,60.0,21.01,10.92
2016,8,23,6,30,438.0,37.0,1.7,18.0,99.0,30.66,20.75
2016,8,23,6,45,515.5,45.0,1.7,18.5,148.5,37.22,26.93
2016,8,23,7,0,593.0,53.0,1.7,19.0,198.0,43.83,32.91
2016,8,23,7,15,642.5,58.5,1.65,20.0,250.5,48.28,36.74
2016,8,23,7,30,692.0,64.0,1.6,21.0,303.0,57.02,44.13
2016,8,23,7,45,726.0,68.5,1.55,22.5,356.0,60.74,46.91
2016,8,23,8,0,760.0,73.0,1.5,24.0,409.0,64.4,49.56
2016,8,23,8,15,785.0,76.0,1.55,24.5,460.5,66.75,51.25
2016,8,23,8,30,810.0,79.0,1.6,25.0,512.0,69.06,52.9
2016,8,23,8,45,826.5,82.5,1.65,26.0,560.0,79.54,61.21
2016,8,23,9,0,843.0,86.0,1.7,27.0,608.0,82.38,63.08
2016,8,23,9,15,857.0,88.5,1.6,27.0,651.5,84.37,64.52
2016,8,23,9,30,871.0,91.0,1.5,27.0,695.0,86.22,65.85
2016,8,23,9,45,881.0,93.0,1.45,27.5,733.5,87.52,66.61
2016,8,23,10,0,891.0,95.0,1.4,28.0,772.0,88.68,67.27
2016,8,23,10,15,577.0,240.5,1.3,28.0,686.5,157.74,105.73
2016,8,23,10,30,263.0,386.0,1.2,28.0,601.0,250.0,175.61
2016,8,23,10,45,384.5,357.0,1.15,28.5,681.5,283.88,193.74
2016,8,23,11,0,506.0,328.0,1.1,29.0,762.0,321.61,217.65
2016,8,23,11,15,319.0,384.5,1.05,29.0,660.5,345.14,243.09
2016,8,23,11,30,132.0,441.0,1.0,29.0,559.0,347.39,250.53
2016,8,23,11,45,272.5,412.0,0.95,29.5,657.5,401.37,287.35
2016,8,23,12,0,413.0,383.0,0.9,30.0,756.0,474.04,337.76
2016,8,23,12,15,249.5,410.5,0.85,30.0,636.0,441.89,317.11
2016,8,23,12,30,86.0,438.0,0.8,30.0,516.0,386.46,278.72
2016,8,23,12,45,49.0,343.5,0.8,30.0,388.0,301.62,219.54
2016,8,23,13,0,12.0,249.0,0.8,30.0,260.0,202.17,147.64
2016,8,23,13,15,229.5,300.5,0.75,30.0,501.0,431.91,316.95
2016,8,23,13,30,447.0,352.0,0.7,30.0,742.0,674.36,481.2
2016,8,23,13,45,478.0,332.5,0.7,30.0,740.5,712.03,504.76
2016,8,23,14,0,509.0,313.0,0.7,30.0,739.0,748.96,529.97
2016,8,23,14,15,699.5,207.5,0.65,30.0,770.5,850.88,598.89
2016,8,23,14,30,890.0,102.0,0.6,30.0,802.0,926.51,644.79
2016,8,23,14,45,880.0,100.5,0.6,30.0,766.5,942.39,654.5
2016,8,23,15,0,870.0,99.0,0.6,30.0,731.0,954.44,662.88
2016,8,23,15,15,574.0,193.0,0.6,29.5,600.5,808.12,574.23
2016,8,23,15,30,278.0,287.0,0.6,29.0,470.0,598.85,434.86
2016,8,23,15,45,147.0,244.5,0.65,29.0,341.0,405.69,302.49
2016,8,23,16,0,16.0,202.0,0.7,29.0,212.0,189.19,141.63
2016,8,23,16,15,55.5,203.5,0.7,28.5,231.5,257.06,196.31
2016,8,23,16,30,95.0,205.0,0.7,28.0,251.0,307.36,236.2
2016,8,23,16,45,90.0,182.0,0.75,28.0,222.0,281.55,217.49
2016,8,23,17,0,85.0,159.0,0.8,28.0,193.0,254.95,198.25
2016,8,23,17,15,79.0,135.5,0.75,27.5,163.5,225.82,176.71
2016,8,23,17,30,73.0,112.0,0.7,27.0,134.0,195.76,153.78
2016,8,23,17,45,61.0,90.0,0.65,26.5,105.5,161.5,126.51
2016,8,23,18,0,49.0,68.0,0.6,26.0,77.0,126.31,97.65
2016,8,23,18,15,27.0,47.5,0.65,25.5,52.5,83.69,61.74
2016,8,23,18,30,5.0,27.0,0.7,25.0,28.0,30.75,16.12
2016,8,23,18,45,2.5,13.5,0.75,24.5,14.0,12.67,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,11.02,0.0
2016,8,24,6,15,202.0,29.5,0.85,18.5,53.0,22.44,11.75
2016,8,24,6,30,321.0,45.0,0.9,19.0,89.0,34.31,23.75
2016,8,24,6,45,402.0,56.0,0.95,20.0,136.5,45.09,33.55
2016,8,24,7,0,483.0,67.0,1.0,21.0,184.0,53.52,41.02
2016,8,24,7,15,478.0,81.5,1.2,22.0,221.5,63.47,49.54
2016,8,24,7,30,473.0,96.0,1.4,23.0,259.0,70.44,55.25
2016,8,24,7,45,471.5,116.0,1.6,24.0,301.0,82.8,65.38
2016,8,24,8,0,470.0,136.0,1.8,25.0,343.0,94.52,74.74
2016,8,24,8,15,596.5,121.0,1.7,25.5,416.5,87.59,68.5
2016,8,24,8,30,723.0,106.0,1.6,26.0,490.0,79.09,61.03
2016,8,24,8,45,741.5,111.0,1.55,26.5,537.0,81.55,62.74
2016,8,24,9,0,760.0,116.0,1.5,27.0,584.0,90.95,70.14
2016,8,24,9,15,663.0,165.0,1.4,27.0,595.0,108.7,84.43
2016,8,24,9,30,566.0,214.0,1.3,27.0,606.0,132.77,103.67
2016,8,24,9,45,563.0,232.0,1.2,27.5,640.5,139.95,108.9
2016,8,24,10,0,560.0,250.0,1.1,28.0,675.0,146.65,113.73
2016,8,24,10,15,468.0,301.5,1.05,28.0,666.5,184.23,127.87
2016,8,24,10,30,376.0,353.0,1.0,28.0,658.0,247.66,169.36
2016,8,24,10,45,362.0,372.0,0.95,28.5,673.0,287.29,196.81
2016,8,24,11,0,348.0,391.0,0.9,29.0,688.0,326.13,225.99
2016,8,24,11,15,283.5,415.0,0.85,29.0,660.5,351.63,248.04
2016,8,24,11,30,219.0,439.0,0.8,29.0,633.0,377.87,269.68
2016,8,24,11,45,261.0,434.5,0.75,29.5,668.5,410.69,292.85
2016,8,24,12,0,303.0,430.0,0.7,30.0,704.0,455.01,323.88
2016,8,24,12,15,275.5,438.0,0.65,30.0,687.5,474.92,338.55
2016,8,24,12,30,248.0,446.0,0.6,30.0,671.0,491.96,350.81
2016,8,24,12,45,247.0,443.0,0.55,30.0,665.5,514.74,366.75
2016,8,24,13,0,246.0,440.0,0.5,30.0,660.0,536.58,381.71
2016,8,24,13,15,255.0,430.5,0.45,30.0,655.5,559.33,397.26
2016,8,24,13,30,264.0,421.0,0.4,30.0,651.0,581.39,412.18
2016,8,24,13,45,216.5,415.5,0.4,30.0,601.0,545.96,388.7
2016,8,24,14,0,169.0,410.0,0.4,30.0,551.0,518.21,370.32
2016,8,24,14,15,263.0,376.5,0.4,29.5,586.5,602.31,430.4
2016,8,24,14,30,357.0,343.0,0.4,29.0,622.0,672.61,479.71
2016,8,24,14,45,326.0,333.5,0.4,29.0,579.5,652.5,466.37
2016,8,24,15,0,295.0,324.0,0.4,29.0,537.0,629.22,451.93
2016,8,24,15,15,292.5,303.5,0.45,28.5,504.5,618.94,448.36
2016,8,24,15,30,290.0,283.0,0.5,28.0,472.0,606.42,443.11
2016,8,24,15,45,357.5,245.0,0.55,28.0,461.0,641.28,470.94
2016,8,24,16,0,425.0,207.0,0.6,28.0,450.0,698.77,512.84
2016,8,24,16,15,313.5,204.5,0.6,28.0,375.0,566.31,422.31
2016,8,24,16,30,202.0,202.0,0.6,28.0,300.0,434.71,329.84
2016,8,24,16,45,185.5,182.0,0.65,28.0,263.5,400.18,307.18
2016,8,24,17,0,169.0,162.0,0.7,28.0,227.0,364.91,282.45
2016,8,24,17,15,308.0,126.0,0.65,27.0,222.5,478.61,371.93
2016,8,24,17,30,447.0,90.0,0.6,26.0,218.0,586.19,450.92
2016,8,24,17,45,382.5,77.0,0.6,25.5,170.0,503.61,389.87
2016,8,24,18,0,318.0,64.0,0.6,25.0,122.0,422.98,328.72
2016,8,24,18,15,227.0,46.5,0.65,24.5,81.0,314.75,242.13
2016,8,24,18,30,136.0,29.0,0.7,24.0,40.0,205.49,133.05
2016,8,24,18,45,68.0,14.5,0.75,23.5,20.0,67.06,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,0.0,14.0,1.3,20.0,14.0,11.02,0.0
2016,8,25,6,15,119.5,31.0,1.35,20.5,47.0,23.2,11.87
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,35.93,24.84
2016,8,25,6,45,317.5,61.5,1.5,22.0,125.0,45.93,33.93
2016,8,25,7,0,396.0,75.0,1.6,23.0,170.0,55.87,42.66
2016,8,25,7,15,451.5,85.0,1.7,23.5,219.0,63.13,48.93
2016,8,25,7,30,507.0,95.0,1.8,24.0,268.0,72.66,56.92
2016,8,25,7,45,548.0,102.5,1.9,25.0,318.5,77.21,60.39
2016,8,25,8,0,589.0,110.0,2.0,26.0,369.0,81.66,63.68
2016,8,25,8,15,619.0,116.5,1.9,26.5,418.0,85.1,66.18
2016,8,25,8,30,649.0,123.0,1.8,27.0,467.0,88.42,68.54
2016,8,25,8,45,671.0,128.0,1.7,27.5,513.0,90.46,69.84
2016,8,25,9,0,693.0,133.0,1.6,28.0,559.0,92.4,71.04
2016,8,25,9,15,710.5,137.0,1.45,28.5,601.0,93.53,71.58
2016,8,25,9,30,728.0,141.0,1.3,29.0,643.0,94.57,72.07
2016,8,25,9,45,775.5,125.5,1.15,29.5,687.5,93.19,70.61
2016,8,25,10,0,823.0,110.0,1.0,30.0,732.0,94.65,71.46
2016,8,25,10,15,832.0,111.5,0.85,30.5,763.5,118.76,70.91
2016,8,25,10,30,841.0,113.0,0.7,31.0,795.0,174.5,96.02
2016,8,25,10,45,843.5,117.0,0.6,31.5,818.5,231.46,134.57
2016,8,25,11,0,846.0,121.0,0.5,32.0,842.0,288.51,178.49
2016,8,25,11,15,850.0,121.5,0.45,32.0,859.0,343.83,223.25
2016,8,25,11,30,854.0,122.0,0.4,32.0,876.0,398.92,267.71
2016,8,25,11,45,851.5,126.0,0.35,32.5,884.5,453.13,309.92
2016,8,25,12,0,849.0,130.0,0.3,33.0,893.0,506.12,349.64
2016,8,25,12,15,849.5,130.0,0.3,33.0,894.5,556.58,387.28
2016,8,25,12,30,850.0,130.0,0.3,33.0,896.0,605.6,422.74
2016,8,25,12,45,836.5,137.5,0.3,33.5,887.0,649.69,452.85
2016,8,25,13,0,823.0,145.0,0.3,34.0,878.0,698.94,484.95
2016,8,25,13,15,819.0,144.0,0.3,34.0,864.0,738.69,511.45
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,775.68,535.76
2016,8,25,13,45,806.5,143.5,0.3,34.0,827.5,807.5,555.85
2016,8,25,14,0,798.0,144.0,0.3,34.0,805.0,836.01,573.42
2016,8,25,14,15,789.5,142.0,0.25,34.0,776.5,858.66,586.61
2016,8,25,14,30,781.0,140.0,0.2,34.0,748.0,877.73,597.79
2016,8,25,14,45,575.0,221.5,0.2,34.0,658.0,800.61,550.3
2016,8,25,15,0,369.0,303.0,0.2,34.0,568.0,677.82,471.69
2016,8,25,15,15,336.0,291.0,0.2,33.5,521.5,647.79,455.8
2016,8,25,15,30,303.0,279.0,0.2,33.0,475.0,614.93,436.59
2016,8,25,15,45,492.0,200.5,0.2,33.0,491.5,749.92,530.01
2016,8,25,16,0,681.0,122.0,0.2,33.0,508.0,869.36,605.53
2016,8,25,16,15,654.5,116.5,0.2,32.5,459.5,841.73,589.89
2016,8,25,16,30,628.0,111.0,0.2,32.0,411.0,810.98,574.24
2016,8,25,16,45,592.0,104.5,0.2,32.0,361.0,766.65,548.44
2016,8,25,17,0,556.0,98.0,0.2,32.0,311.0,719.93,520.48
2016,8,25,17,15,507.5,89.5,0.2,31.5,261.0,656.59,481.36
2016,8,25,17,30,459.0,81.0,0.2,31.0,211.0,584.4,434.28
2016,8,25,17,45,391.5,69.5,0.2,30.5,164.0,500.63,376.27
2016,8,25,18,0,324.0,58.0,0.2,30.0,117.0,419.1,316.27
2016,8,25,18,15,229.5,42.5,0.3,29.5,77.0,310.48,232.11
2016,8,25,18,30,135.0,27.0,0.4,29.0,37.0,198.31,117.14
2016,8,25,18,45,67.5,13.5,0.5,28.5,18.5,65.75,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,44.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,88.0,12.0,1.7,23.0,15.0,9.44,0.0
2016,8,26,6,15,210.0,26.0,1.7,23.5,50.0,21.17,9.82
2016,8,26,6,30,332.0,40.0,1.7,24.0,85.0,32.6,21.66
2016,8,26,6,45,419.0,49.0,1.7,24.5,132.0,39.69,28.23
2016,8,26,7,0,506.0,58.0,1.7,25.0,179.0,46.83,34.58
2016,8,26,7,15,560.0,65.0,1.85,26.0,229.5,52.11,39.04
2016,8,26,7,30,614.0,72.0,2.0,27.0,280.0,57.36,43.29
2016,8,26,7,45,654.5,76.5,2.2,28.0,332.0,60.61,45.72
2016,8,26,8,0,695.0,81.0,2.4,29.0,384.0,63.85,48.08
2016,8,26,8,15,722.0,85.0,2.5,29.5,434.5,71.9,54.47
2016,8,26,8,30,749.0,89.0,2.6,30.0,485.0,74.61,56.39
2016,8,26,8,45,770.0,92.0,2.75,31.0,532.0,76.43,57.43
2016,8,26,9,0,791.0,95.0,2.9,32.0,579.0,78.19,58.43
2016,8,26,9,15,806.5,97.5,2.8,32.0,622.0,79.41,59.24
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,89.98,67.59
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,93.36,69.97
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,96.42,72.11
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,120.14,71.74
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,176.6,97.29
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,233.52,135.94
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,290.73,180.6
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.5,347.12,227.04
2016,8,26,11,30,864.0,124.0,2.0,34.0,884.0,403.36,273.45
2016,8,26,11,45,865.0,125.0,1.95,34.5,893.0,457.76,317.2
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,511.2,358.83
2016,8,26,12,15,609.5,269.5,1.85,35.0,816.5,533.79,377.97
2016,8,26,12,30,353.0,413.0,1.8,35.0,731.0,529.64,375.67
2016,8,26,12,45,597.0,276.5,1.75,35.5,809.0,615.27,436.69
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,699.14,496.06
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,739.1,523.32
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,786.37,554.67
2016,8,26,13,45,826.5,138.5,1.55,36.0,837.0,818.68,575.2
2016,8,26,14,0,819.0,138.0,1.5,36.0,815.0,847.65,593.28
2016,8,26,14,15,810.5,136.0,1.45,35.5,786.0,870.79,608.97
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,890.31,622.51
2016,8,26,14,45,788.0,133.0,1.4,35.0,721.5,902.07,630.74
2016,8,26,15,0,774.0,132.0,1.4,35.0,686.0,909.94,636.79
2016,8,26,15,15,758.5,128.5,1.35,35.0,645.0,909.83,637.44
2016,8,26,15,30,743.0,125.0,1.3,35.0,604.0,912.88,640.28
2016,8,26,15,45,719.0,123.0,1.3,35.0,558.0,899.08,633.45
2016,8,26,16,0,695.0,121.0,1.3,35.0,512.0,881.67,624.6
2016,8,26,16,15,668.0,115.5,1.25,34.5,463.0,853.53,609.58
2016,8,26,16,30,641.0,110.0,1.2,34.0,414.0,822.22,592.42
2016,8,26,16,45,600.5,104.5,1.15,34.0,363.0,774.52,563.02
2016,8,26,17,0,560.0,99.0,1.1,34.0,312.0,724.39,531.39
2016,8,26,17,15,510.5,90.5,0.95,33.0,261.0,659.93,489.96
2016,8,26,17,30,461.0,82.0,0.8,32.0,210.0,587.61,441.19
2016,8,26,17,45,388.0,70.5,0.7,31.5,162.0,498.91,377.74
2016,8,26,18,0,315.0,59.0,0.6,31.0,114.0,412.81,312.83
2016,8,26,18,15,220.5,42.5,0.6,30.5,74.5,303.41,226.18
2016,8,26,18,30,126.0,26.0,0.6,30.0,35.0,186.56,99.11
2016,8,26,18,45,63.0,13.0,0.65,29.5,17.5,61.57,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,8.65,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,21.48,9.65
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,34.52,23.22
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,45.24,32.91
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,55.84,42.25
2016,8,27,7,15,449.5,85.5,1.7,26.0,217.0,63.44,48.67
2016,8,27,7,30,506.0,96.0,1.7,27.0,266.0,70.95,54.77
2016,8,27,7,45,542.5,105.0,1.7,28.0,316.0,79.09,61.21
2016,8,27,8,0,579.0,114.0,1.7,29.0,366.0,84.45,65.19
2016,8,27,8,15,609.5,120.5,1.75,29.5,415.0,87.78,67.57
2016,8,27,8,30,640.0,127.0,1.8,30.0,464.0,91.01,69.82
2016,8,27,8,45,658.0,134.5,1.9,31.0,509.5,94.44,72.08
2016,8,27,9,0,676.0,142.0,2.0,32.0,555.0,97.67,74.14
2016,8,27,9,15,693.5,146.5,1.95,32.0,597.0,98.88,74.89
2016,8,27,9,30,711.0,151.0,1.9,32.0,639.0,100.0,75.58
2016,8,27,9,45,713.5,160.5,1.9,32.5,673.5,103.37,77.92
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,106.45,80.03
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,127.49,79.48
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,181.23,104.72
2016,8,27,10,45,735.0,184.0,1.8,33.5,791.0,237.1,142.93
2016,8,27,11,0,733.0,192.0,1.8,34.0,813.0,293.01,186.11
2016,8,27,11,15,436.5,315.0,1.75,34.0,687.0,333.05,228.03
2016,8,27,11,30,140.0,438.0,1.7,34.0,561.0,348.55,247.85
2016,8,27,11,45,279.5,407.0,1.7,34.5,656.0,401.39,283.73
2016,8,27,12,0,419.0,376.0,1.7,35.0,751.0,472.59,333.27
2016,8,27,12,15,376.5,397.5,1.7,35.0,734.5,500.68,354.37
2016,8,27,12,30,334.0,419.0,1.7,35.0,718.0,523.02,370.92
2016,8,27,12,45,367.5,399.5,1.75,35.0,726.5,558.48,396.83
2016,8,27,13,0,401.0,380.0,1.8,35.0,735.0,594.94,423.24
2016,8,27,13,15,318.5,401.0,1.8,34.5,680.5,581.59,414.91
2016,8,27,13,30,236.0,422.0,1.8,34.0,626.0,548.87,393.31
2016,8,27,13,45,431.0,334.5,1.85,34.0,694.0,675.58,483.74
2016,8,27,14,0,626.0,247.0,1.9,34.0,762.0,792.28,564.91
2016,8,27,14,15,581.5,258.0,1.9,33.5,723.0,787.24,562.44
2016,8,27,14,30,537.0,269.0,1.9,33.0,684.0,782.86,561.22
2016,8,27,14,45,393.5,298.0,1.95,33.0,595.0,679.14,491.78
2016,8,27,15,0,250.0,327.0,2.0,33.0,506.0,590.02,429.96
2016,8,27,15,15,178.5,308.5,2.0,32.5,432.5,491.02,362.48
2016,8,27,15,30,107.0,290.0,2.0,32.0,359.0,387.51,289.12
2016,8,27,15,45,53.5,150.5,2.0,32.0,185.0,188.49,142.17
2016,8,27,16,0,0.0,11.0,2.0,32.0,11.0,8.4,1.0
2016,8,27,16,15,0.0,27.0,1.9,31.5,27.0,20.63,10.82
2016,8,27,16,30,0.0,43.0,1.8,31.0,43.0,32.89,20.71
2016,8,27,16,45,0.0,37.5,1.75,31.0,37.5,28.65,17.39
2016,8,27,17,0,0.0,32.0,1.7,31.0,32.0,24.41,14.05
2016,8,27,17,15,0.0,26.5,1.5,30.0,26.5,20.19,10.74
2016,8,27,17,30,0.0,21.0,1.3,29.0,21.0,15.97,7.37
2016,8,27,17,45,0.0,16.0,1.15,28.5,16.0,12.15,4.23
2016,8,27,18,0,0.0,11.0,1.0,28.0,11.0,8.34,1.07
2016,8,27,18,15,0.0,6.5,0.95,27.5,6.5,4.92,0.0
2016,8,27,18,30,0.0,2.0,0.9,27.0,2.0,1.51,0.0
2016,8,27,18,45,0.0,1.0,0.85,27.0,1.0,0.79,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,34.0,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,68.0,11.0,2.0,20.0,12.0,8.65,0.0
2016,8,28,6,15,192.0,25.5,2.05,20.5,46.5,19.47,7.95
2016,8,28,6,30,316.0,40.0,2.1,21.0,81.0,32.6,21.87
2016,8,28,6,45,406.5,49.5,2.15,21.5,128.0,40.07,28.89
2016,8,28,7,0,497.0,59.0,2.2,22.0,175.0,47.58,35.66
2016,8,28,7,15,553.0,66.5,2.25,22.5,226.5,53.21,40.58
2016,8,28,7,30,609.0,74.0,2.3,23.0,278.0,58.79,45.29
2016,8,28,7,45,653.0,78.5,2.4,24.0,331.0,62.03,47.75
2016,8,28,8,0,697.0,83.0,2.5,25.0,384.0,65.29,50.15
2016,8,28,8,15,725.0,87.5,2.55,25.5,435.0,73.82,57.05
2016,8,28,8,30,753.0,92.0,2.6,26.0,486.0,76.86,59.26
2016,8,28,8,45,775.5,94.5,2.65,27.0,534.0,78.32,60.01
2016,8,28,9,0,798.0,97.0,2.7,28.0,582.0,79.75,60.74
2016,8,28,9,15,813.5,100.0,2.7,28.5,626.0,81.27,61.67
2016,8,28,9,30,829.0,103.0,2.7,29.0,670.0,82.69,62.54
2016,8,28,9,45,841.5,105.0,2.7,29.5,708.0,93.09,70.7
2016,8,28,10,0,854.0,107.0,2.7,30.0,746.0,94.16,71.25
2016,8,28,10,15,862.5,108.5,2.7,30.0,778.0,116.66,70.41
2016,8,28,10,30,871.0,110.0,2.7,30.0,810.0,174.35,96.23
2016,8,28,10,45,877.0,111.5,2.7,30.5,835.0,232.51,136.01
2016,8,28,11,0,883.0,113.0,2.7,31.0,860.0,291.07,182.37
2016,8,28,11,15,887.0,114.0,2.7,31.0,877.5,348.91,230.95
2016,8,28,11,30,891.0,115.0,2.7,31.0,895.0,406.49,279.59
2016,8,28,11,45,892.5,116.0,2.7,31.5,904.0,462.54,325.75
2016,8,28,12,0,894.0,117.0,2.7,32.0,913.0,517.61,369.81
2016,8,28,12,15,894.5,117.0,2.65,32.0,914.5,570.24,411.39
2016,8,28,12,30,895.0,117.0,2.6,32.0,916.0,621.29,450.59
2016,8,28,12,45,892.5,117.0,2.6,32.0,909.0,668.66,486.31
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,713.73,519.56
2016,8,28,13,15,886.5,116.5,2.6,32.0,887.5,755.14,549.61
2016,8,28,13,30,883.0,116.0,2.6,32.0,873.0,793.77,576.52
2016,8,28,13,45,876.0,115.5,2.6,32.0,850.5,826.61,598.5
2016,8,28,14,0,869.0,115.0,2.6,32.0,828.0,856.11,618.31
2016,8,28,14,15,861.0,113.5,2.6,32.0,798.5,880.33,634.74
2016,8,28,14,30,853.0,112.0,2.6,32.0,769.0,900.94,648.95
2016,8,28,14,45,840.0,111.0,2.6,32.0,732.5,913.79,658.3
2016,8,28,15,0,827.0,110.0,2.6,32.0,696.0,935.37,673.51
2016,8,28,15,15,749.0,132.0,2.55,31.5,638.0,903.24,654.95
2016,8,28,15,30,671.0,154.0,2.5,31.0,580.0,874.47,638.94
2016,8,28,15,45,535.0,180.5,2.45,31.0,504.0,769.26,569.96
2016,8,28,16,0,399.0,207.0,2.4,31.0,428.0,671.89,502.31
2016,8,28,16,15,551.5,149.5,2.25,30.5,423.5,764.1,571.73
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,860.84,638.44
2016,8,28,16,45,666.0,87.5,2.0,30.0,367.0,816.68,609.01
2016,8,28,17,0,628.0,83.0,1.9,30.0,315.0,770.11,578.57
2016,8,28,17,15,579.0,75.5,1.65,29.0,263.0,706.87,536.48
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,642.48,491.6
2016,8,28,17,45,453.5,59.0,1.15,27.0,162.0,549.94,423.73
2016,8,28,18,0,377.0,50.0,0.9,26.0,113.0,458.47,352.94
2016,8,28,18,15,268.5,36.0,0.9,25.5,72.5,334.77,252.43
2016,8,28,18,30,160.0,22.0,0.9,25.0,32.0,202.96,70.51
2016,8,28,18,45,80.0,11.0,0.9,24.5,16.0,73.59,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,1.75,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,2.0,20.0,9.0,7.08,0.0
2016,8,29,6,15,76.0,26.5,2.0,20.5,36.5,19.86,7.68
2016,8,29,6,30,152.0,44.0,2.0,21.0,64.0,32.7,21.9
2016,8,29,6,45,200.0,63.0,2.05,21.5,101.5,46.27,34.18
2016,8,29,7,0,248.0,82.0,2.1,22.0,139.0,59.6,46.01
2016,8,29,7,15,284.5,98.5,2.1,22.5,180.0,71.02,55.91
2016,8,29,7,30,321.0,115.0,2.1,23.0,221.0,82.18,65.33
2016,8,29,7,45,252.0,146.0,2.15,24.0,238.5,99.9,79.93
2016,8,29,8,0,183.0,177.0,2.2,25.0,256.0,119.53,95.78
2016,8,29,8,15,459.0,137.0,2.25,25.5,367.5,94.23,74.13
2016,8,29,8,30,735.0,97.0,2.3,26.0,479.0,80.0,61.87
2016,8,29,8,45,759.0,99.0,2.35,26.5,527.0,81.01,62.37
2016,8,29,9,0,783.0,101.0,2.4,27.0,575.0,82.02,62.88
2016,8,29,9,15,798.5,104.0,2.4,27.5,618.0,83.43,63.71
2016,8,29,9,30,814.0,107.0,2.4,28.0,661.0,84.75,64.49
2016,8,29,9,45,830.5,106.5,2.4,28.5,699.5,93.61,71.41
2016,8,29,10,0,847.0,106.0,2.4,29.0,738.0,93.44,70.96
2016,8,29,10,15,855.5,107.5,2.35,29.0,769.5,114.97,69.93
2016,8,29,10,30,864.0,109.0,2.3,29.0,801.0,172.28,95.38
2016,8,29,10,45,870.5,110.0,2.3,29.5,825.5,229.84,134.7
2016,8,29,11,0,877.0,111.0,2.3,30.0,850.0,287.85,180.66
2016,8,29,11,15,880.5,111.5,2.3,30.0,866.5,344.87,228.69
2016,8,29,11,30,884.0,112.0,2.3,30.0,883.0,401.55,276.71
2016,8,29,11,45,886.0,112.5,2.3,30.5,892.0,457.03,322.46
2016,8,29,12,0,888.0,113.0,2.3,31.0,901.0,511.56,366.15
2016,8,29,12,15,887.5,113.0,2.3,31.0,902.0,563.24,407.2
2016,8,29,12,30,887.0,113.0,2.3,31.0,903.0,613.24,445.86
2016,8,29,12,45,472.5,257.0,2.3,31.5,677.5,520.94,380.66
2016,8,29,13,0,58.0,401.0,2.3,32.0,452.0,362.32,263.85
2016,8,29,13,15,54.0,389.5,2.25,32.0,436.5,359.25,262.55
2016,8,29,13,30,50.0,378.0,2.2,32.0,421.0,355.1,259.83
2016,8,29,13,45,154.0,384.0,2.2,32.0,511.0,468.04,342.84
2016,8,29,14,0,258.0,390.0,2.2,32.0,601.0,592.45,431.2
2016,8,29,14,15,302.0,363.5,2.15,32.0,602.0,624.83,454.49
2016,8,29,14,30,346.0,337.0,2.1,32.0,603.0,657.12,478.3
2016,8,29,14,45,316.0,326.5,2.05,32.0,560.5,636.6,464.57
2016,8,29,15,0,286.0,316.0,2.0,32.0,518.0,612.97,448.99
2016,8,29,15,15,184.0,298.0,1.95,31.5,425.0,485.35,360.15
2016,8,29,15,30,82.0,280.0,1.9,31.0,332.0,352.38,263.95
2016,8,29,15,45,131.0,261.0,1.9,31.0,337.0,411.5,310.13
2016,8,29,16,0,180.0,242.0,1.9,31.0,342.0,447.24,338.51
2016,8,29,16,15,153.5,218.5,1.8,30.5,298.0,400.8,305.52
2016,8,29,16,30,127.0,195.0,1.7,30.0,254.0,353.0,271.24
2016,8,29,16,45,121.5,171.5,1.6,30.0,222.5,325.03,251.33
2016,8,29,17,0,116.0,148.0,1.5,30.0,191.0,295.91,230.05
2016,8,29,17,15,106.0,124.5,1.3,29.0,159.0,261.26,204.54
2016,8,29,17,30,96.0,101.0,1.1,28.0,127.0,225.48,177.25
2016,8,29,17,45,78.5,79.0,0.95,27.5,97.0,184.1,143.96
2016,8,29,18,0,61.0,57.0,0.8,27.0,67.0,141.6,108.75
2016,8,29,18,15,30.5,37.5,0.8,26.5,42.5,75.77,53.64
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,15.29,0.0
2016,8,29,18,45,0.0,9.0,0.8,25.5,9.0,7.08,0.0
2016,8,29,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,7.08,0.0
2016,8,30,6,15,129.0,25.0,1.9,20.5,41.0,18.89,6.44
2016,8,30,6,30,258.0,41.0,1.9,21.0,73.0,31.06,20.46
2016,8,30,6,45,341.0,53.5,1.9,22.0,118.0,40.55,29.19
2016,8,30,7,0,424.0,66.0,1.9,23.0,163.0,52.47,39.68
2016,8,30,7,15,481.5,75.0,1.95,24.0,212.5,58.9,45.19
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,65.24,50.4
2016,8,30,7,45,339.0,131.0,2.1,26.0,249.5,92.47,73.06
2016,8,30,8,0,139.0,178.0,2.2,27.0,237.0,119.18,94.74
2016,8,30,8,15,411.5,143.0,2.25,27.5,350.0,96.96,75.79
2016,8,30,8,30,684.0,108.0,2.3,28.0,463.0,79.84,61.23
2016,8,30,8,45,705.0,113.0,2.4,28.5,509.5,82.29,62.92
2016,8,30,9,0,726.0,118.0,2.5,29.0,556.0,84.62,64.5
2016,8,30,9,15,743.0,121.5,2.45,29.0,598.5,93.17,71.29
2016,8,30,9,30,760.0,125.0,2.4,29.0,641.0,94.4,72.08
2016,8,30,9,45,770.5,129.0,2.4,29.5,678.0,95.67,72.78
2016,8,30,10,0,781.0,133.0,2.4,30.0,715.0,96.84,73.41
2016,8,30,10,15,791.0,135.5,2.35,30.0,746.0,116.7,72.39
2016,8,30,10,30,801.0,138.0,2.3,30.0,777.0,172.56,97.64
2016,8,30,10,45,805.0,141.5,2.25,30.5,800.5,229.26,136.35
2016,8,30,11,0,809.0,145.0,2.2,31.0,824.0,286.38,181.18
2016,8,30,11,15,813.5,146.0,2.1,31.0,841.0,342.24,227.44
2016,8,30,11,30,818.0,147.0,2.0,31.0,858.0,398.06,273.81
2016,8,30,11,45,818.0,149.0,1.95,31.5,867.0,452.45,317.83
2016,8,30,12,0,818.0,151.0,1.9,32.0,876.0,505.9,359.76
2016,8,30,12,15,818.5,151.0,1.85,32.0,877.0,556.95,399.35
2016,8,30,12,30,819.0,151.0,1.8,32.0,878.0,606.57,436.7
2016,8,30,12,45,558.5,284.5,1.75,32.5,779.0,596.83,428.98
2016,8,30,13,0,298.0,418.0,1.7,33.0,680.0,555.52,397.96
2016,8,30,13,15,344.0,393.0,1.65,33.0,690.0,593.72,425.79
2016,8,30,13,30,390.0,368.0,1.6,33.0,700.0,633.12,453.74
2016,8,30,13,45,607.0,248.0,1.55,33.0,749.0,745.53,533.02
2016,8,30,14,0,824.0,128.0,1.5,33.0,798.0,840.44,597.27
2016,8,30,14,15,816.0,126.0,1.45,33.0,769.0,863.79,611.39
2016,8,30,14,30,808.0,124.0,1.4,33.0,740.0,883.52,623.98
2016,8,30,14,45,701.0,167.5,1.35,33.0,684.0,862.7,611.16
2016,8,30,15,0,594.0,211.0,1.3,33.0,628.0,825.94,587.73
2016,8,30,15,15,606.0,190.0,1.25,32.5,593.0,833.45,595.84
2016,8,30,15,30,618.0,169.0,1.2,32.0,558.0,837.36,600.43
2016,8,30,15,45,668.0,136.5,1.15,32.0,527.0,862.14,617.32
2016,8,30,16,0,718.0,104.0,1.1,32.0,496.0,880.77,630.1
2016,8,30,16,15,691.5,99.0,1.05,31.5,447.0,853.49,615.04
2016,8,30,16,30,665.0,94.0,1.0,31.0,398.0,823.09,598.26
2016,8,30,16,45,628.0,88.5,0.95,31.0,347.5,778.8,570.81
2016,8,30,17,0,591.0,83.0,0.9,31.0,297.0,732.21,541.19
2016,8,30,17,15,540.0,75.5,0.8,30.0,246.0,667.56,499.53
2016,8,30,17,30,489.0,68.0,0.7,29.0,195.0,601.9,455.04
2016,8,30,17,45,411.5,58.0,0.65,28.5,147.5,508.15,387.24
2016,8,30,18,0,334.0,48.0,0.6,28.0,100.0,412.59,314.17
2016,8,30,18,15,226.5,33.0,0.6,27.5,62.5,293.87,215.83
2016,8,30,18,30,119.0,18.0,0.6,27.0,25.0,156.01,0.0
2016,8,30,18,45,59.5,9.0,0.65,26.5,12.5,55.17,0.0
2016,8,30,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,127.5,20.0,0.45,22.5,35.5,15.24,3.47
2016,8,31,6,30,255.0,40.0,0.5,23.0,71.0,30.33,19.64
2016,8,31,6,45,341.0,52.5,0.55,23.5,116.0,39.85,28.41
2016,8,31,7,0,427.0,65.0,0.6,24.0,161.0,51.76,38.91
2016,8,31,7,15,485.0,73.5,0.75,25.0,210.5,57.84,44.09
2016,8,31,7,30,543.0,82.0,0.9,26.0,260.0,63.87,49.01
2016,8,31,7,45,585.5,88.5,1.05,27.0,311.0,68.14,52.29
