Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,8,0,628.0,95.0,1.2,28.0,362.0,72.35,55.42
2016,8,31,8,15,658.0,100.5,1.2,28.5,411.5,75.57,57.76
2016,8,31,8,30,688.0,106.0,1.2,29.0,461.0,78.7,60.01
2016,8,31,8,45,710.5,110.0,1.2,29.5,508.0,80.62,61.23
2016,8,31,9,0,733.0,114.0,1.2,30.0,555.0,89.46,68.1
2016,8,31,9,15,750.0,117.5,1.15,30.5,597.5,90.87,68.87
2016,8,31,9,30,767.0,121.0,1.1,31.0,640.0,92.2,69.6
2016,8,31,9,45,787.0,120.0,1.05,31.5,678.5,90.85,68.18
2016,8,31,10,0,807.0,119.0,1.0,32.0,717.0,89.62,66.9
2016,8,31,10,15,816.0,121.0,1.05,32.0,748.5,109.05,65.82
2016,8,31,10,30,825.0,123.0,1.1,32.0,780.0,165.86,90.73
2016,8,31,10,45,828.5,126.5,1.15,32.5,803.5,230.5,134.59
2016,8,31,11,0,832.0,130.0,1.2,33.0,827.0,287.12,178.36
2016,8,31,11,15,836.5,131.0,1.25,33.0,844.0,342.57,223.81
2016,8,31,11,30,841.0,132.0,1.3,33.0,861.0,397.86,269.41
2016,8,31,11,45,467.5,281.0,1.4,33.0,687.0,395.87,278.87
2016,8,31,12,0,94.0,430.0,1.5,33.0,513.0,360.3,258.81
2016,8,31,12,15,467.5,283.0,1.5,33.0,696.5,469.36,336.73
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,602.83,431.81
2016,8,31,12,45,836.5,137.5,1.55,33.5,872.5,647.93,463.77
2016,8,31,13,0,832.0,139.0,1.6,34.0,865.0,690.74,493.92
2016,8,31,13,15,828.5,138.0,1.6,34.0,850.5,738.39,526.96
2016,8,31,13,30,825.0,137.0,1.6,34.0,836.0,775.87,552.89
2016,8,31,13,45,818.5,135.5,1.6,34.0,814.0,807.52,573.93
2016,8,31,14,0,812.0,134.0,1.6,34.0,792.0,835.84,592.43
2016,8,31,14,15,803.5,132.0,1.55,33.5,762.5,858.49,608.1
2016,8,31,14,30,795.0,130.0,1.5,33.0,733.0,877.53,621.6
2016,8,31,14,45,701.5,167.5,1.5,33.0,681.0,862.71,613.16
2016,8,31,15,0,608.0,205.0,1.5,33.0,629.0,833.08,595.04
2016,8,31,15,15,557.0,205.5,1.45,32.5,576.0,792.74,571.05
2016,8,31,15,30,506.0,206.0,1.4,32.0,523.0,757.21,549.66
2016,8,31,15,45,419.0,211.0,1.4,32.0,460.0,687.42,503.58
2016,8,31,16,0,332.0,216.0,1.4,32.0,397.0,591.63,439.13
2016,8,31,16,15,481.5,160.0,1.3,31.5,393.5,705.6,523.46
2016,8,31,16,30,631.0,104.0,1.2,31.0,390.0,801.33,588.51
2016,8,31,16,45,592.5,97.5,1.2,31.0,339.5,754.42,558.06
2016,8,31,17,0,554.0,91.0,1.2,31.0,289.0,705.18,526.65
2016,8,31,17,15,501.0,82.5,1.05,30.0,238.5,637.58,481.74
2016,8,31,17,30,448.0,74.0,0.9,29.0,188.0,562.09,429.05
2016,8,31,17,45,372.5,62.0,0.8,28.5,141.5,471.1,361.7
2016,8,31,18,0,297.0,50.0,0.7,28.0,95.0,383.2,292.9
2016,8,31,18,15,148.5,36.0,0.7,27.5,58.5,233.46,168.82
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,26.91,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,8.65,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,15.91,3.15
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,31.52,20.61
2016,9,1,6,45,291.5,57.0,1.7,22.5,111.0,42.61,30.83
2016,9,1,7,0,370.0,72.0,1.8,23.0,155.0,53.59,40.61
2016,9,1,7,15,428.5,83.5,1.8,23.5,204.0,61.89,47.84
2016,9,1,7,30,487.0,95.0,1.8,24.0,253.0,70.07,54.75
2016,9,1,7,45,532.0,102.5,1.8,25.0,303.5,77.5,60.7
2016,9,1,8,0,577.0,110.0,1.8,26.0,354.0,82.01,64.04
2016,9,1,8,15,608.0,116.5,1.8,26.5,403.0,85.46,66.56
2016,9,1,8,30,639.0,123.0,1.8,27.0,452.0,88.81,68.96
2016,9,1,8,45,667.5,126.5,1.85,28.0,499.0,90.07,69.46
2016,9,1,9,0,696.0,130.0,1.9,29.0,546.0,91.33,69.98
2016,9,1,9,15,714.0,134.0,1.9,29.5,588.5,92.59,70.64
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,93.78,71.26
2016,9,1,9,45,763.5,131.5,1.9,30.5,672.0,97.21,73.7
2016,9,1,10,0,795.0,125.0,1.9,31.0,713.0,92.84,69.87
2016,9,1,10,15,804.5,127.0,1.85,31.0,744.0,111.24,68.46
2016,9,1,10,30,814.0,129.0,1.8,31.0,775.0,167.55,93.14
2016,9,1,10,45,598.5,246.5,1.75,31.5,729.5,247.65,157.5
2016,9,1,11,0,383.0,364.0,1.7,32.0,684.0,318.69,218.43
2016,9,1,11,15,198.0,307.0,1.65,32.0,473.0,262.63,185.75
2016,9,1,11,30,13.0,250.0,1.6,32.0,262.0,191.92,139.49
2016,9,1,11,45,210.0,313.0,1.6,32.5,498.0,311.57,224.16
2016,9,1,12,0,407.0,376.0,1.6,33.0,734.0,467.15,332.66
2016,9,1,12,15,436.0,367.5,1.6,33.0,751.5,511.82,364.9
2016,9,1,12,30,465.0,359.0,1.6,33.0,769.0,558.31,398.62
2016,9,1,12,45,404.5,382.0,1.6,33.0,736.5,568.58,406.67
2016,9,1,13,0,344.0,405.0,1.6,33.0,704.0,576.55,412.64
2016,9,1,13,15,173.5,278.0,1.6,32.5,429.0,372.91,272.66
2016,9,1,13,30,3.0,151.0,1.6,32.0,154.0,120.19,86.29
2016,9,1,13,45,1.5,96.0,1.65,32.0,97.5,75.64,52.9
2016,9,1,14,0,0.0,41.0,1.7,32.0,41.0,31.62,18.99
2016,9,1,14,15,45.5,197.0,1.75,31.5,231.5,207.7,155.02
2016,9,1,14,30,91.0,353.0,1.8,31.0,422.0,403.33,298.98
2016,9,1,14,45,47.0,260.5,1.85,31.0,296.5,277.66,206.72
2016,9,1,15,0,3.0,168.0,1.9,31.0,171.0,137.53,101.04
2016,9,1,15,15,43.0,221.5,1.9,30.5,249.0,244.59,184.55
2016,9,1,15,30,83.0,275.0,1.9,30.0,327.0,349.18,264.06
2016,9,1,15,45,47.0,228.0,1.9,30.0,257.0,267.44,202.62
2016,9,1,16,0,11.0,181.0,1.9,30.0,187.0,165.53,124.66
2016,9,1,16,15,86.5,185.0,1.85,29.5,224.0,270.14,208.97
2016,9,1,16,30,162.0,189.0,1.8,29.0,261.0,381.73,296.15
2016,9,1,16,45,148.0,166.5,1.8,28.5,226.0,346.44,270.42
2016,9,1,17,0,134.0,144.0,1.8,28.0,191.0,310.19,243.98
2016,9,1,17,15,117.5,121.0,1.65,27.5,157.0,269.87,213.27
2016,9,1,17,30,101.0,98.0,1.5,27.0,123.0,228.71,180.89
2016,9,1,17,45,76.0,75.5,1.35,26.5,91.5,179.65,140.85
2016,9,1,18,0,51.0,53.0,1.2,26.0,60.0,129.53,98.88
2016,9,1,18,15,25.5,32.5,1.2,25.5,36.0,65.76,44.05
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,9.44,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,4.72,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.0,2.55,20.0,13.0,9.89,0.0
2016,9,2,6,30,0.0,26.0,2.6,20.0,26.0,19.85,10.97
2016,9,2,6,45,0.0,44.5,2.7,20.0,44.5,33.58,23.36
2016,9,2,7,0,0.0,63.0,2.8,20.0,63.0,46.97,35.37
2016,9,2,7,15,0.0,84.5,2.9,20.0,84.5,62.19,48.82
2016,9,2,7,30,0.0,106.0,3.0,20.0,106.0,77.25,61.91
2016,9,2,7,45,0.0,103.5,3.2,20.0,103.5,76.78,61.37
2016,9,2,8,0,0.0,101.0,3.4,20.0,101.0,75.88,60.41
2016,9,2,8,15,3.0,133.5,3.55,20.0,135.5,98.34,79.48
2016,9,2,8,30,6.0,166.0,3.7,20.0,170.0,120.18,97.78
2016,9,2,8,45,3.0,156.0,3.85,20.0,158.0,114.64,92.74
2016,9,2,9,0,0.0,146.0,4.0,20.0,146.0,108.56,87.31
2016,9,2,9,15,1.0,155.5,4.1,20.0,156.0,115.41,92.84
2016,9,2,9,30,2.0,165.0,4.2,20.0,166.0,122.2,98.3
2016,9,2,9,45,2.5,166.0,4.35,20.5,168.0,123.24,98.74
2016,9,2,10,0,3.0,167.0,4.5,21.0,170.0,124.19,99.15
2016,9,2,10,15,4.0,172.0,4.6,21.0,175.5,128.08,97.6
2016,9,2,10,30,5.0,177.0,4.7,21.0,181.0,132.64,100.94
2016,9,2,10,45,6.5,189.5,4.85,21.0,195.5,142.66,108.66
2016,9,2,11,0,8.0,202.0,5.0,21.0,210.0,153.01,116.7
2016,9,2,11,15,6.0,182.5,5.05,21.0,188.5,139.79,106.26
2016,9,2,11,30,4.0,163.0,5.1,21.0,167.0,125.74,95.18
2016,9,2,11,45,4.5,164.0,5.2,21.5,168.5,127.35,96.27
2016,9,2,12,0,5.0,165.0,5.3,22.0,170.0,129.02,97.41
2016,9,2,12,15,4.5,163.0,5.25,22.0,167.5,127.93,96.57
2016,9,2,12,30,4.0,161.0,5.2,22.0,165.0,126.74,95.66
2016,9,2,12,45,3.5,158.5,5.2,22.0,162.0,125.06,94.37
2016,9,2,13,0,3.0,156.0,5.2,22.0,159.0,123.28,93.01
2016,9,2,13,15,4.5,166.5,5.15,21.5,171.0,133.1,101.09
2016,9,2,13,30,6.0,177.0,5.1,21.0,183.0,143.21,109.44
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.5,156.91,120.44
2016,9,2,14,0,8.0,207.0,5.1,21.0,214.0,171.09,131.84
2016,9,2,14,15,4.0,170.5,5.1,21.0,174.0,138.3,105.9
2016,9,2,14,30,0.0,134.0,5.1,21.0,134.0,105.07,79.39
2016,9,2,14,45,0.0,104.0,5.2,21.0,104.0,80.68,59.95
2016,9,2,15,0,0.0,74.0,5.3,21.0,74.0,57.02,40.92
2016,9,2,15,15,0.0,103.5,5.2,20.5,103.5,80.33,60.11
2016,9,2,15,30,0.0,133.0,5.1,20.0,133.0,105.77,81.11
2016,9,2,15,45,0.0,97.5,5.1,20.0,97.5,75.58,56.68
2016,9,2,16,0,0.0,62.0,5.1,20.0,62.0,47.58,33.82
2016,9,2,16,15,0.0,59.5,5.05,19.5,59.5,45.62,32.41
2016,9,2,16,30,0.0,57.0,5.0,19.0,57.0,43.67,30.97
2016,9,2,16,45,0.0,49.5,4.95,19.0,49.5,37.87,26.22
2016,9,2,17,0,0.0,42.0,4.9,19.0,42.0,32.08,21.43
2016,9,2,17,15,0.0,34.5,4.9,19.0,34.5,26.31,16.59
2016,9,2,17,30,0.0,27.0,4.9,19.0,27.0,20.56,11.69
2016,9,2,17,45,0.0,20.0,4.9,19.0,20.0,15.2,7.07
2016,9,2,18,0,0.0,13.0,4.9,19.0,13.0,9.86,2.44
2016,9,2,18,15,0.0,7.5,4.95,18.5,7.5,5.68,0.0
2016,9,2,18,30,0.0,2.0,5.0,18.0,2.0,1.57,0.0
2016,9,2,18,45,0.0,1.0,5.05,18.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.5,16.5,3.6,17.5,36.0,13.33,0.16
2016,9,3,6,30,343.0,33.0,3.7,18.0,72.0,27.15,17.15
2016,9,3,6,45,433.5,42.0,3.8,18.5,118.5,34.44,24.23
2016,9,3,7,0,524.0,51.0,3.9,19.0,165.0,41.8,30.99
2016,9,3,7,15,581.0,57.5,3.95,19.5,216.5,46.94,35.6
2016,9,3,7,30,638.0,64.0,4.0,20.0,268.0,52.1,40.05
2016,9,3,7,45,677.5,68.5,4.1,20.5,320.0,60.13,46.86
2016,9,3,8,0,717.0,73.0,4.2,21.0,372.0,63.79,49.78
2016,9,3,8,15,744.0,76.5,4.15,21.5,422.5,66.47,51.79
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,69.1,53.73
2016,9,3,8,45,789.5,83.5,4.05,23.0,520.0,71.47,55.33
2016,9,3,9,0,808.0,87.0,4.0,24.0,567.0,73.74,56.83
2016,9,3,9,15,823.0,89.5,3.9,24.0,610.0,84.01,65.24
2016,9,3,9,30,838.0,92.0,3.8,24.0,653.0,85.91,66.64
2016,9,3,9,45,852.0,93.0,3.7,24.5,691.0,86.78,67.06
2016,9,3,10,0,866.0,94.0,3.6,25.0,729.0,87.58,67.43
2016,9,3,10,15,874.0,95.5,3.5,25.0,760.5,105.66,65.81
2016,9,3,10,30,882.0,97.0,3.4,25.0,792.0,164.09,90.84
2016,9,3,10,45,884.0,100.5,3.35,25.5,815.5,223.48,131.91
2016,9,3,11,0,886.0,104.0,3.3,26.0,839.0,282.83,179.92
2016,9,3,11,15,447.0,149.5,3.25,26.0,520.5,230.15,159.81
2016,9,3,11,30,8.0,195.0,3.2,26.0,202.0,150.58,112.13
2016,9,3,11,45,19.5,273.5,3.15,26.5,291.0,213.63,160.03
2016,9,3,12,0,31.0,352.0,3.1,27.0,380.0,276.68,206.9
2016,9,3,12,15,46.5,377.5,3.05,27.0,419.0,310.56,232.08
2016,9,3,12,30,62.0,403.0,3.0,27.0,458.0,347.38,259.48
2016,9,3,12,45,40.5,353.0,3.0,27.0,388.5,304.69,228.07
2016,9,3,13,0,19.0,303.0,3.0,27.0,319.0,249.64,187.09
2016,9,3,13,15,47.5,348.0,2.9,26.5,388.0,320.39,241.18
2016,9,3,13,30,76.0,393.0,2.8,26.0,457.0,389.18,292.98
2016,9,3,13,45,80.0,384.0,2.75,26.0,450.0,394.39,297.11
2016,9,3,14,0,84.0,375.0,2.7,26.0,443.0,399.4,301.39
2016,9,3,14,15,52.0,323.0,2.65,25.5,365.0,331.01,251.16
2016,9,3,14,30,20.0,271.0,2.6,25.0,287.0,240.81,183.33
2016,9,3,14,45,27.5,273.0,2.55,25.0,293.0,272.64,208.45
2016,9,3,15,0,35.0,275.0,2.5,25.0,299.0,287.88,220.66
2016,9,3,15,15,53.0,270.0,2.45,25.0,304.0,306.83,236.27
2016,9,3,15,30,71.0,265.0,2.4,25.0,309.0,326.92,252.79
2016,9,3,15,45,65.0,242.0,2.4,25.0,279.5,302.8,235.08
2016,9,3,16,0,59.0,219.0,2.4,25.0,250.0,277.73,216.61
2016,9,3,16,15,32.5,182.5,2.3,24.5,199.5,214.36,167.51
2016,9,3,16,30,6.0,146.0,2.2,24.0,149.0,132.95,102.73
2016,9,3,16,45,3.0,127.5,2.1,23.5,129.0,114.52,88.39
2016,9,3,17,0,0.0,109.0,2.0,23.0,109.0,95.92,73.52
2016,9,3,17,15,0.0,89.5,1.75,22.5,89.5,78.77,59.68
2016,9,3,17,30,0.0,70.0,1.5,22.0,70.0,61.09,45.1
2016,9,3,17,45,0.0,52.0,1.25,22.0,52.0,44.62,31.18
2016,9,3,18,0,0.0,34.0,1.0,22.0,34.0,27.08,16.3
2016,9,3,18,15,0.0,20.0,0.9,21.5,20.0,15.26,5.26
2016,9,3,18,30,0.0,6.0,0.8,21.0,6.0,4.72,0.0
2016,9,3,18,45,0.0,3.0,0.75,20.5,3.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.5,17.5,1.4,17.5,34.0,13.43,0.0
2016,9,4,6,30,289.0,35.0,1.5,18.0,68.0,28.6,18.31
2016,9,4,6,45,384.0,46.0,1.6,18.5,114.5,37.36,26.76
2016,9,4,7,0,479.0,57.0,1.7,19.0,161.0,46.11,34.75
2016,9,4,7,15,539.0,65.0,1.7,19.5,212.0,52.15,40.16
2016,9,4,7,30,599.0,73.0,1.7,20.0,263.0,58.16,45.34
2016,9,4,7,45,639.5,79.0,1.75,21.0,315.0,62.39,48.72
2016,9,4,8,0,680.0,85.0,1.8,22.0,367.0,66.57,51.95
2016,9,4,8,15,709.5,89.5,1.85,22.5,418.0,69.46,54.12
2016,9,4,8,30,739.0,94.0,1.9,23.0,469.0,78.26,61.27
2016,9,4,8,45,758.5,98.5,1.95,23.5,516.0,80.97,63.19
2016,9,4,9,0,778.0,103.0,2.0,24.0,563.0,83.55,65.01
2016,9,4,9,15,794.5,106.0,2.0,24.5,606.0,84.97,65.86
2016,9,4,9,30,811.0,109.0,2.0,25.0,649.0,86.32,66.66
2016,9,4,9,45,824.5,110.5,2.05,25.5,687.0,86.62,66.6
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,86.91,66.56
2016,9,4,10,15,847.0,114.0,2.05,26.0,756.5,113.65,72.54
2016,9,4,10,30,856.0,116.0,2.0,26.0,788.0,171.24,96.89
2016,9,4,10,45,862.5,117.0,2.0,26.5,812.0,228.79,135.85
2016,9,4,11,0,869.0,118.0,2.0,27.0,836.0,286.75,181.89
2016,9,4,11,15,873.0,119.0,2.0,27.0,853.0,344.18,230.51
2016,9,4,11,30,877.0,120.0,2.0,27.0,870.0,401.31,279.24
2016,9,4,11,45,880.5,119.5,2.0,27.5,879.0,456.72,325.33
2016,9,4,12,0,884.0,119.0,2.0,28.0,888.0,511.27,369.41
2016,9,4,12,15,884.0,119.0,2.0,28.0,889.0,563.25,411.02
2016,9,4,12,30,884.0,119.0,2.0,28.0,890.0,613.57,450.21
2016,9,4,12,45,616.5,256.0,2.0,28.0,792.0,611.47,448.97
2016,9,4,13,0,349.0,393.0,2.0,28.0,694.0,570.47,418.78
2016,9,4,13,15,208.0,389.0,2.0,28.0,568.0,482.03,356.45
2016,9,4,13,30,67.0,385.0,2.0,28.0,442.0,375.47,278.63
2016,9,4,13,45,115.5,387.0,2.0,28.5,480.5,441.03,327.26
2016,9,4,14,0,164.0,389.0,2.0,29.0,519.0,496.93,367.69
2016,9,4,14,15,310.0,335.5,1.95,28.5,570.5,605.14,448.26
2016,9,4,14,30,456.0,282.0,1.9,28.0,622.0,720.5,531.7
2016,9,4,14,45,266.0,293.0,1.9,28.0,489.0,555.92,414.85
2016,9,4,15,0,76.0,304.0,1.9,28.0,356.0,358.13,269.6
2016,9,4,15,15,438.5,200.5,1.9,28.0,470.5,671.5,505.96
2016,9,4,15,30,801.0,97.0,1.9,28.0,585.0,924.31,677.74
2016,9,4,15,45,781.0,94.0,1.9,28.0,538.0,912.56,669.37
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,897.06,661.4
2016,9,4,16,15,734.5,87.0,1.8,27.5,441.0,870.29,646.21
2016,9,4,16,30,708.0,83.0,1.7,27.0,391.0,846.69,633.0
2016,9,4,16,45,670.5,77.5,1.65,26.5,338.5,801.54,605.2
2016,9,4,17,0,633.0,72.0,1.6,26.0,286.0,754.11,574.94
2016,9,4,17,15,579.0,65.0,1.4,25.0,234.5,686.92,528.89
2016,9,4,17,30,525.0,58.0,1.2,24.0,183.0,618.96,479.77
2016,9,4,17,45,442.0,48.5,1.05,23.5,135.0,520.93,404.88
2016,9,4,18,0,359.0,39.0,0.9,23.0,87.0,425.09,326.77
2016,9,4,18,15,230.5,25.0,0.9,22.0,50.5,283.68,186.06
2016,9,4,18,30,102.0,11.0,0.9,21.0,14.0,93.25,0.0
2016,9,4,18,45,51.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,165.0,16.0,1.25,15.5,34.0,12.94,0.0
2016,9,5,6,30,330.0,32.0,1.4,16.0,68.0,26.32,16.48
2016,9,5,6,45,424.5,42.5,1.6,17.0,115.5,34.84,24.72
2016,9,5,7,0,519.0,53.0,1.8,18.0,163.0,43.36,32.48
2016,9,5,7,15,578.0,60.0,1.75,19.0,215.0,48.83,37.34
2016,9,5,7,30,637.0,67.0,1.7,20.0,267.0,54.3,41.98
2016,9,5,7,45,678.0,72.0,1.7,21.0,320.5,58.06,44.99
2016,9,5,8,0,719.0,77.0,1.7,22.0,374.0,66.86,52.21
2016,9,5,8,15,747.5,81.0,1.75,22.5,425.5,69.83,54.45
2016,9,5,8,30,776.0,85.0,1.8,23.0,477.0,72.75,56.6
2016,9,5,8,45,798.0,88.0,1.85,24.0,525.0,74.76,57.86
2016,9,5,9,0,820.0,91.0,1.9,25.0,573.0,76.73,59.06
2016,9,5,9,15,835.0,93.5,1.85,25.0,617.0,78.12,60.04
2016,9,5,9,30,850.0,96.0,1.8,25.0,661.0,88.59,68.55
2016,9,5,9,45,863.0,97.5,1.8,25.5,699.5,89.71,69.15
2016,9,5,10,0,876.0,99.0,1.8,26.0,738.0,90.73,69.69
2016,9,5,10,15,884.5,100.5,1.75,26.5,769.5,107.49,67.54
2016,9,5,10,30,893.0,102.0,1.7,27.0,801.0,166.83,91.85
2016,9,5,10,45,899.0,103.5,1.65,27.5,826.0,226.61,132.0
2016,9,5,11,0,905.0,105.0,1.6,28.0,851.0,286.73,179.43
2016,9,5,11,15,909.0,105.5,1.55,28.0,867.5,345.75,228.98
2016,9,5,11,30,913.0,106.0,1.5,28.0,884.0,404.39,278.48
2016,9,5,11,45,914.5,106.5,1.45,28.5,893.0,461.39,325.26
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,517.28,369.64
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,571.04,411.36
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,623.09,450.28
2016,9,5,12,45,906.5,113.0,1.15,29.5,895.0,670.86,484.22
2016,9,5,13,0,897.0,118.0,1.1,30.0,886.0,715.8,515.01
2016,9,5,13,15,893.5,117.0,1.0,30.0,870.5,757.0,542.92
2016,9,5,13,30,890.0,116.0,0.9,30.0,855.0,795.3,567.55
2016,9,5,13,45,885.0,114.0,0.8,30.0,832.0,828.42,587.28
2016,9,5,14,0,880.0,112.0,0.7,30.0,809.0,858.18,604.65
2016,9,5,14,15,871.5,110.5,0.6,30.0,778.5,881.94,618.12
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,902.01,629.27
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.0,914.92,637.09
2016,9,5,15,0,842.0,103.0,0.4,30.0,674.0,935.88,650.0
2016,9,5,15,15,827.0,100.5,0.35,29.5,631.0,937.59,652.57
2016,9,5,15,30,812.0,98.0,0.3,29.0,588.0,935.32,653.19
2016,9,5,15,45,793.0,94.5,0.25,29.0,541.0,924.02,647.25
2016,9,5,16,0,774.0,91.0,0.2,29.0,494.0,908.91,639.26
2016,9,5,16,15,746.5,86.5,0.15,28.5,443.0,880.52,624.4
2016,9,5,16,30,719.0,82.0,0.1,28.0,392.0,848.72,607.39
2016,9,5,16,45,681.5,76.5,0.1,28.0,339.0,809.98,584.97
2016,9,5,17,0,644.0,71.0,0.1,28.0,286.0,762.44,555.95
2016,9,5,17,15,588.0,64.5,0.2,27.5,234.0,693.92,513.71
2016,9,5,17,30,532.0,58.0,0.3,27.0,182.0,624.6,468.08
2016,9,5,17,45,445.5,48.0,0.45,26.5,133.0,522.66,395.84
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,423.18,318.57
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,269.94,161.94
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,75.66,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.5,15.5,1.85,17.5,34.5,12.58,0.0
2016,9,6,6,30,355.0,31.0,2.0,18.0,69.0,25.63,15.62
2016,9,6,6,45,446.0,41.0,2.15,18.5,117.0,33.8,23.61
2016,9,6,7,0,537.0,51.0,2.3,19.0,165.0,41.98,31.11
2016,9,6,7,15,596.0,58.0,2.2,20.0,217.5,47.54,36.04
2016,9,6,7,30,655.0,65.0,2.1,21.0,270.0,53.1,40.76
2016,9,6,7,45,691.5,71.0,2.05,22.0,323.0,57.59,44.39
2016,9,6,8,0,728.0,77.0,2.0,23.0,376.0,67.05,52.17
2016,9,6,8,15,756.5,81.0,2.2,24.0,427.5,70.04,54.29
2016,9,6,8,30,785.0,85.0,2.4,25.0,479.0,72.97,56.34
2016,9,6,8,45,803.5,89.0,2.6,26.0,527.0,75.61,58.11
2016,9,6,9,0,822.0,93.0,2.8,27.0,575.0,78.13,59.77
2016,9,6,9,15,838.0,96.0,2.65,27.5,619.0,79.84,60.86
2016,9,6,9,30,854.0,99.0,2.5,28.0,663.0,90.44,69.26
2016,9,6,9,45,864.5,101.5,2.35,28.5,701.5,92.03,70.22
2016,9,6,10,0,875.0,104.0,2.2,29.0,740.0,93.48,71.08
2016,9,6,10,15,883.5,106.0,2.0,29.5,771.5,109.72,68.95
2016,9,6,10,30,892.0,108.0,1.8,30.0,803.0,169.46,92.91
2016,9,6,10,45,898.0,109.0,1.65,30.5,827.5,229.06,132.26
2016,9,6,11,0,904.0,110.0,1.5,31.0,852.0,288.97,178.77
2016,9,6,11,15,907.5,111.0,1.4,31.0,869.0,348.26,227.73
2016,9,6,11,30,911.0,112.0,1.3,31.0,886.0,407.12,276.5
2016,9,6,11,45,913.5,112.0,1.2,31.5,895.0,464.25,322.34
2016,9,6,12,0,916.0,112.0,1.1,32.0,904.0,520.36,365.73
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.5,573.89,407.35
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,625.67,446.54
2016,9,6,12,45,914.5,111.5,1.3,32.0,897.5,674.13,482.85
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,720.23,516.78
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,761.52,546.47
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,799.82,572.93
2016,9,6,13,45,899.5,108.0,1.55,32.0,834.5,833.78,595.55
2016,9,6,14,0,894.0,107.0,1.6,32.0,811.0,864.35,616.07
2016,9,6,14,15,885.5,105.0,1.65,32.0,780.0,887.85,632.18
2016,9,6,14,30,877.0,103.0,1.7,32.0,749.0,907.57,646.11
2016,9,6,14,45,865.5,101.0,1.75,32.0,711.5,920.72,656.08
2016,9,6,15,0,854.0,99.0,1.8,32.0,674.0,929.97,663.84
2016,9,6,15,15,838.5,96.5,1.8,31.5,630.5,942.94,674.97
2016,9,6,15,30,823.0,94.0,1.8,31.0,587.0,940.21,676.3
2016,9,6,15,45,801.5,91.0,1.8,31.0,539.0,927.06,669.9
2016,9,6,16,0,780.0,88.0,1.8,31.0,491.0,910.07,661.19
2016,9,6,16,15,752.0,84.0,1.65,30.5,439.5,881.76,644.71
2016,9,6,16,30,724.0,80.0,1.5,30.0,388.0,850.04,625.79
2016,9,6,16,45,683.5,75.0,1.35,30.0,335.0,808.8,598.79
2016,9,6,17,0,643.0,70.0,1.2,30.0,282.0,759.05,565.28
2016,9,6,17,15,587.0,63.0,1.1,29.0,229.5,689.91,519.68
2016,9,6,17,30,531.0,56.0,1.0,28.0,177.0,620.06,470.77
2016,9,6,17,45,443.0,46.5,0.95,27.0,128.5,517.63,395.15
2016,9,6,18,0,355.0,37.0,0.9,26.0,80.0,417.7,314.86
2016,9,6,18,15,218.5,23.0,0.9,25.5,45.0,263.18,140.38
2016,9,6,18,30,82.0,9.0,0.9,25.0,10.0,74.74,0.0
2016,9,6,18,45,41.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,13.69,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,27.26,16.59
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,37.55,26.38
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,50.5,37.85
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.5,57.41,43.96
2016,9,7,7,30,541.0,82.0,2.3,24.0,250.0,64.24,49.78
2016,9,7,7,45,590.5,87.5,2.25,25.0,302.0,67.88,52.59
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,71.56,55.32
2016,9,7,8,15,671.0,98.5,2.15,27.0,404.0,74.89,57.68
2016,9,7,8,30,702.0,104.0,2.1,28.0,454.0,78.13,59.92
2016,9,7,8,45,729.0,106.5,2.1,29.0,502.0,79.3,60.42
2016,9,7,9,0,756.0,109.0,2.1,30.0,550.0,87.22,66.43
2016,9,7,9,15,773.0,112.0,1.95,30.5,593.0,88.5,67.11
2016,9,7,9,30,790.0,115.0,1.8,31.0,636.0,89.73,67.77
2016,9,7,9,45,809.5,114.5,1.65,31.5,674.5,88.85,66.73
2016,9,7,10,0,829.0,114.0,1.5,32.0,713.0,88.07,65.81
2016,9,7,10,15,838.0,115.5,1.5,32.0,744.5,102.43,63.62
2016,9,7,10,30,847.0,117.0,1.5,32.0,776.0,168.87,93.39
2016,9,7,10,45,855.5,117.5,1.5,32.5,800.5,226.07,130.62
2016,9,7,11,0,864.0,118.0,1.5,33.0,825.0,283.89,175.06
2016,9,7,11,15,868.5,118.5,1.55,33.0,841.5,340.96,222.04
2016,9,7,11,30,873.0,119.0,1.6,33.0,858.0,397.74,269.22
2016,9,7,11,45,876.0,119.0,1.65,33.5,867.0,453.07,314.09
2016,9,7,12,0,879.0,119.0,1.7,34.0,876.0,507.49,357.01
2016,9,7,12,15,544.0,274.0,1.7,34.0,743.0,502.37,357.91
2016,9,7,12,30,209.0,429.0,1.7,34.0,610.0,455.73,326.22
2016,9,7,12,45,364.0,376.5,1.75,34.0,687.5,538.92,386.42
2016,9,7,13,0,519.0,324.0,1.8,34.0,765.0,637.64,456.0
2016,9,7,13,15,259.5,222.0,1.8,34.0,442.5,399.32,291.95
2016,9,7,13,30,0.0,120.0,1.8,34.0,120.0,93.31,65.44
2016,9,7,13,45,95.0,250.5,1.85,34.0,325.5,301.19,222.34
2016,9,7,14,0,190.0,381.0,1.9,34.0,531.0,511.74,371.99
2016,9,7,14,15,513.0,246.5,1.85,34.0,628.0,713.52,515.56
2016,9,7,14,30,836.0,112.0,1.8,34.0,725.0,890.62,633.16
2016,9,7,14,45,826.5,109.0,1.8,34.0,688.5,904.24,641.27
2016,9,7,15,0,817.0,106.0,1.8,34.0,652.0,914.0,648.73
2016,9,7,15,15,801.5,103.0,1.75,33.5,610.0,914.18,651.13
2016,9,7,15,30,786.0,100.0,1.7,33.0,568.0,910.42,651.29
2016,9,7,15,45,766.5,96.0,1.7,33.0,521.5,897.72,645.14
2016,9,7,16,0,747.0,92.0,1.7,33.0,475.0,881.28,636.73
2016,9,7,16,15,719.0,87.5,1.6,32.5,424.5,852.27,620.31
2016,9,7,16,30,691.0,83.0,1.5,32.0,374.0,826.93,606.11
2016,9,7,16,45,652.5,77.5,1.4,31.5,322.5,780.95,577.61
2016,9,7,17,0,614.0,72.0,1.3,31.0,271.0,732.75,546.67
2016,9,7,17,15,556.5,64.5,1.2,30.0,219.5,661.93,499.45
2016,9,7,17,30,499.0,57.0,1.1,29.0,168.0,590.48,448.93
2016,9,7,17,45,413.0,46.5,1.0,28.0,121.5,489.38,373.28
2016,9,7,18,0,327.0,36.0,0.9,27.0,75.0,391.0,292.87
2016,9,7,18,15,163.5,18.0,0.9,26.5,37.5,206.35,89.27
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,12.64,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,27.03,16.28
2016,9,8,6,45,366.5,44.0,1.35,22.0,105.0,35.78,24.86
2016,9,8,7,0,460.0,55.0,1.5,23.0,150.0,44.51,32.72
2016,9,8,7,15,521.5,63.5,1.35,23.5,200.5,50.96,38.43
2016,9,8,7,30,583.0,72.0,1.2,24.0,251.0,57.36,43.89
2016,9,8,7,45,624.0,78.0,1.1,25.0,302.0,61.59,47.23
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,65.77,50.42
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,68.67,52.45
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,77.45,59.33
2016,9,8,8,45,746.5,97.0,1.15,29.5,500.0,79.87,60.72
2016,9,8,9,0,768.0,101.0,1.2,31.0,547.0,82.21,62.02
2016,9,8,9,15,784.5,104.0,1.25,31.5,589.5,83.68,62.89
2016,9,8,9,30,801.0,107.0,1.3,32.0,632.0,85.09,63.72
2016,9,8,9,45,821.0,105.5,1.4,32.5,671.0,83.81,62.4
2016,9,8,10,0,841.0,104.0,1.5,33.0,710.0,92.5,69.07
2016,9,8,10,15,850.0,105.5,1.6,33.0,741.0,106.45,66.78
2016,9,8,10,30,859.0,107.0,1.7,33.0,772.0,163.95,89.08
2016,9,8,10,45,860.5,111.0,1.8,33.5,794.5,222.55,127.49
2016,9,8,11,0,862.0,115.0,1.9,34.0,817.0,281.06,172.73
2016,9,8,11,15,866.0,116.0,1.9,34.0,833.5,338.12,219.67
2016,9,8,11,30,870.0,117.0,1.9,34.0,850.0,394.86,266.77
2016,9,8,11,45,865.5,121.0,1.95,34.0,857.0,449.61,311.98
2016,9,8,12,0,861.0,125.0,2.0,34.0,864.0,502.79,354.9
2016,9,8,12,15,861.5,125.0,2.0,34.0,864.5,553.95,394.99
2016,9,8,12,30,862.0,125.0,2.0,34.0,865.0,603.53,432.78
2016,9,8,12,45,849.5,130.5,2.05,34.5,855.0,647.46,464.9
2016,9,8,13,0,837.0,136.0,2.1,35.0,845.0,695.42,498.53
2016,9,8,13,15,833.0,135.0,2.1,35.0,829.5,735.24,526.94
2016,9,8,13,30,829.0,134.0,2.1,35.0,814.0,772.18,552.96
2016,9,8,13,45,814.5,137.0,2.15,35.0,789.0,801.55,573.32
2016,9,8,14,0,800.0,140.0,2.2,35.0,764.0,827.17,590.81
2016,9,8,14,15,790.5,137.5,2.2,34.5,734.0,847.88,606.11
2016,9,8,14,30,781.0,135.0,2.2,34.0,704.0,864.88,619.22
2016,9,8,14,45,759.0,136.0,2.2,34.0,665.5,870.26,623.77
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,878.77,630.62
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.0,875.1,630.6
2016,9,8,15,30,701.0,129.0,2.1,33.0,543.0,867.63,628.36
2016,9,8,15,45,668.5,127.0,2.1,33.0,495.5,844.65,615.24
2016,9,8,16,0,636.0,125.0,2.1,33.0,448.0,817.96,599.74
2016,9,8,16,15,604.5,118.0,1.95,32.5,398.5,783.04,578.56
2016,9,8,16,30,573.0,111.0,1.8,32.0,349.0,745.03,554.92
2016,9,8,16,45,522.0,103.5,1.65,31.5,298.0,684.61,515.17
2016,9,8,17,0,471.0,96.0,1.5,31.0,247.0,615.67,468.18
2016,9,8,17,15,413.0,84.0,1.35,30.0,198.0,542.65,417.11
2016,9,8,17,30,355.0,72.0,1.2,29.0,149.0,470.21,363.66
2016,9,8,17,45,272.5,55.5,1.1,28.0,105.0,370.03,286.3
2016,9,8,18,0,190.0,39.0,1.0,27.0,61.0,273.55,205.35
2016,9,8,18,15,95.0,19.5,1.0,26.5,30.5,142.77,39.95
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,6,15,74.5,17.5,0.85,20.5,25.0,13.29,0.0
2016,9,9,6,30,149.0,35.0,0.9,21.0,50.0,26.21,15.47
2016,9,9,6,45,221.5,52.0,0.95,22.0,89.5,38.64,27.26
2016,9,9,7,0,294.0,69.0,1.0,23.0,129.0,50.88,38.15
2016,9,9,7,15,356.0,80.0,1.0,23.5,174.0,58.79,45.13
2016,9,9,7,30,418.0,91.0,1.0,24.0,219.0,66.62,51.8
2016,9,9,7,45,461.0,103.0,1.0,25.0,268.5,74.72,58.37
2016,9,9,8,0,504.0,115.0,1.0,26.0,318.0,82.62,64.6
2016,9,9,8,15,586.5,112.0,0.95,27.0,379.0,82.66,64.12
2016,9,9,8,30,669.0,109.0,0.9,28.0,440.0,80.86,62.13
2016,9,9,8,45,602.5,143.0,0.9,29.0,463.5,100.2,77.5
2016,9,9,9,0,536.0,177.0,0.9,30.0,487.0,116.7,90.23
2016,9,9,9,15,475.5,217.5,0.95,30.5,508.0,136.19,105.34
2016,9,9,9,30,415.0,258.0,1.0,31.0,529.0,154.28,119.14
2016,9,9,9,45,397.0,280.0,1.05,32.0,551.5,171.39,131.73
2016,9,9,10,0,379.0,302.0,1.1,33.0,574.0,180.25,137.74
2016,9,9,10,15,411.5,302.5,1.15,33.0,610.0,177.43,124.83
2016,9,9,10,30,444.0,303.0,1.2,33.0,646.0,216.08,142.03
2016,9,9,10,45,480.5,302.0,1.3,33.5,683.5,258.77,168.68
2016,9,9,11,0,517.0,301.0,1.4,34.0,721.0,305.9,202.31
2016,9,9,11,15,518.5,309.5,1.4,34.0,738.5,352.73,238.87
2016,9,9,11,30,520.0,318.0,1.4,34.0,756.0,399.85,275.79
2016,9,9,11,45,515.0,324.5,1.45,34.0,761.5,443.16,309.83
2016,9,9,12,0,510.0,331.0,1.5,34.0,767.0,485.62,342.56
2016,9,9,12,15,655.0,245.5,1.5,34.0,806.0,539.19,382.31
2016,9,9,12,30,800.0,160.0,1.5,34.0,845.0,599.09,426.85
2016,9,9,12,45,794.5,161.5,1.55,34.5,836.5,643.63,458.82
2016,9,9,13,0,789.0,163.0,1.6,35.0,828.0,685.74,488.36
2016,9,9,13,15,784.5,162.0,1.55,35.0,812.5,723.78,514.85
2016,9,9,13,30,780.0,161.0,1.5,35.0,797.0,759.0,538.92
2016,9,9,13,45,774.5,158.0,1.5,35.0,774.5,788.63,559.47
2016,9,9,14,0,769.0,155.0,1.5,35.0,752.0,814.98,577.09
2016,9,9,14,15,758.5,152.5,1.45,34.5,722.0,834.11,590.56
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,856.39,606.2
2016,9,9,14,45,736.0,146.0,1.4,34.0,656.0,865.79,613.13
2016,9,9,15,0,724.0,142.0,1.4,34.0,620.0,871.4,617.97
2016,9,9,15,15,705.5,138.0,1.35,34.0,578.0,867.09,616.11
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,858.98,612.08
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.5,840.47,602.18
2016,9,9,16,0,641.0,122.0,1.3,34.0,445.0,818.41,590.07
2016,9,9,16,15,609.0,115.5,1.2,33.5,396.0,783.56,569.52
2016,9,9,16,30,577.0,109.0,1.1,33.0,347.0,745.63,546.6
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.5,689.98,511.6
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,624.9,468.8
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,550.7,417.92
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,477.26,364.64
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,376.86,288.3
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,280.86,207.27
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,144.11,9.62
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,13.26,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,26.2,15.19
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.5,39.05,27.51
2016,9,10,7,0,317.0,70.0,1.0,23.0,134.0,51.76,38.88
2016,9,10,7,15,379.0,83.0,1.0,23.5,181.5,61.06,47.06
2016,9,10,7,30,441.0,96.0,1.0,24.0,229.0,70.21,54.86
2016,9,10,7,45,485.5,106.0,1.05,25.0,278.5,77.03,60.34
2016,9,10,8,0,530.0,116.0,1.1,26.0,328.0,83.72,65.53
2016,9,10,8,15,563.5,124.0,1.1,27.0,377.0,90.72,70.86
2016,9,10,8,30,597.0,132.0,1.1,28.0,426.0,94.92,73.77
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.5,97.8,75.56
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,100.57,77.25
2016,9,10,9,15,666.5,149.5,1.2,30.5,559.0,101.85,77.88
2016,9,10,9,30,686.0,154.0,1.2,31.0,601.0,103.08,78.49
2016,9,10,9,45,722.0,147.0,1.25,32.0,641.5,98.13,74.01
2016,9,10,10,0,758.0,140.0,1.3,33.0,682.0,101.88,76.52
2016,9,10,10,15,768.5,142.5,1.4,33.0,712.5,113.4,73.77
2016,9,10,10,30,779.0,145.0,1.5,33.0,743.0,168.48,95.51
2016,9,10,10,45,782.5,149.0,1.65,33.5,766.0,224.68,132.15
2016,9,10,11,0,786.0,153.0,1.8,34.0,789.0,281.21,175.44
2016,9,10,11,15,791.0,154.0,1.85,34.0,805.5,336.32,220.38
2016,9,10,11,30,796.0,155.0,1.9,34.0,822.0,391.43,265.75
2016,9,10,11,45,793.0,159.0,2.0,34.0,829.0,445.15,309.78
2016,9,10,12,0,790.0,163.0,2.1,34.0,836.0,497.64,351.91
2016,9,10,12,15,452.5,291.5,2.15,34.0,677.0,466.99,335.08
2016,9,10,12,30,115.0,420.0,2.2,34.0,518.0,395.45,285.28
