Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,12,45,249.0,394.0,2.25,34.0,604.0,480.96,347.61
2016,9,10,13,0,383.0,368.0,2.3,34.0,690.0,573.03,413.51
2016,9,10,13,15,258.0,383.5,2.35,34.0,598.5,524.7,379.5
2016,9,10,13,30,133.0,399.0,2.4,34.0,507.0,452.52,328.34
2016,9,10,13,45,78.0,344.0,2.45,34.0,407.0,357.77,261.57
2016,9,10,14,0,23.0,289.0,2.5,34.0,307.0,253.84,185.88
2016,9,10,14,15,94.0,316.5,2.5,33.5,385.0,362.9,268.35
2016,9,10,14,30,165.0,344.0,2.5,33.0,463.0,483.33,356.63
2016,9,10,14,45,195.0,322.5,2.55,33.0,455.5,501.35,370.81
2016,9,10,15,0,225.0,301.0,2.6,33.0,448.0,519.04,385.43
2016,9,10,15,15,206.0,281.0,2.6,33.0,409.0,491.08,366.41
2016,9,10,15,30,187.0,261.0,2.6,33.0,370.0,461.08,345.96
2016,9,10,15,45,198.5,237.0,2.6,33.0,343.5,454.17,342.94
2016,9,10,16,0,210.0,213.0,2.6,33.0,317.0,445.73,338.72
2016,9,10,16,15,151.5,190.0,2.45,32.5,261.0,368.23,281.86
2016,9,10,16,30,93.0,167.0,2.3,32.0,205.0,268.16,206.65
2016,9,10,16,45,75.5,146.0,2.2,31.5,174.0,232.51,180.05
2016,9,10,17,0,58.0,125.0,2.1,31.0,143.0,196.62,152.35
2016,9,10,17,15,147.5,104.0,1.95,30.0,138.0,280.45,220.86
2016,9,10,17,30,237.0,83.0,1.8,29.0,133.0,359.11,282.09
2016,9,10,17,45,168.5,61.0,1.7,28.5,91.0,268.08,207.81
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,177.96,129.93
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,87.46,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,12.59,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,24.27,13.52
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,34.54,23.7
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,44.83,32.92
2016,9,11,7,15,289.5,86.5,2.1,23.5,154.0,62.47,48.26
2016,9,11,7,30,188.0,114.0,2.3,24.0,171.0,79.48,62.79
2016,9,11,7,45,398.0,104.0,2.5,24.5,253.0,74.47,58.33
2016,9,11,8,0,608.0,94.0,2.7,25.0,335.0,71.95,55.93
2016,9,11,8,15,423.5,149.0,2.6,25.5,328.0,101.55,80.53
2016,9,11,8,30,239.0,204.0,2.5,26.0,321.0,132.06,105.38
2016,9,11,8,45,414.0,181.0,2.4,26.5,408.0,117.79,92.98
2016,9,11,9,0,589.0,158.0,2.3,27.0,495.0,107.7,84.21
2016,9,11,9,15,527.0,196.0,2.15,27.5,515.5,125.9,98.65
2016,9,11,9,30,465.0,234.0,2.0,28.0,536.0,143.17,112.11
2016,9,11,9,45,622.5,181.5,1.9,28.5,610.5,115.59,89.31
2016,9,11,10,0,780.0,129.0,1.8,29.0,685.0,95.99,73.13
2016,9,11,10,15,578.0,231.0,1.7,29.0,653.5,147.93,103.87
2016,9,11,10,30,376.0,333.0,1.6,29.0,622.0,233.22,160.2
2016,9,11,10,45,311.5,361.0,1.55,29.5,605.0,269.83,186.77
2016,9,11,11,0,247.0,389.0,1.5,30.0,588.0,308.24,217.43
2016,9,11,11,15,162.0,391.0,1.45,30.0,522.5,309.21,222.07
2016,9,11,11,30,77.0,393.0,1.4,30.0,457.0,304.29,221.49
2016,9,11,11,45,211.0,391.5,1.4,30.0,569.5,367.24,265.54
2016,9,11,12,0,345.0,390.0,1.4,30.0,682.0,448.93,323.58
2016,9,11,12,15,196.0,381.0,1.35,30.0,547.0,393.78,286.46
2016,9,11,12,30,47.0,372.0,1.3,30.0,412.0,316.12,231.37
2016,9,11,12,45,64.0,384.0,1.3,30.5,438.0,344.78,252.32
2016,9,11,13,0,81.0,396.0,1.3,31.0,464.0,375.77,274.31
2016,9,11,13,15,85.0,385.5,1.2,31.0,455.5,380.47,277.79
2016,9,11,13,30,89.0,375.0,1.1,31.0,447.0,384.8,281.15
2016,9,11,13,45,128.0,374.0,1.05,31.0,474.5,440.69,321.52
2016,9,11,14,0,167.0,373.0,1.0,31.0,502.0,485.77,353.72
2016,9,11,14,15,270.0,338.0,0.95,30.5,536.0,573.29,417.01
2016,9,11,14,30,373.0,303.0,0.9,30.0,570.0,646.73,469.72
2016,9,11,14,45,431.5,264.5,0.85,30.0,558.0,698.15,505.23
2016,9,11,15,0,490.0,226.0,0.8,30.0,546.0,730.21,528.37
2016,9,11,15,15,589.0,177.0,0.75,30.0,535.5,795.83,574.02
2016,9,11,15,30,688.0,128.0,0.7,30.0,525.0,851.05,609.36
2016,9,11,15,45,526.0,156.5,0.65,30.0,445.0,725.39,528.35
2016,9,11,16,0,364.0,185.0,0.6,30.0,365.0,584.6,433.65
2016,9,11,16,15,514.0,135.5,0.55,29.5,359.0,701.85,519.05
2016,9,11,16,30,664.0,86.0,0.5,29.0,353.0,800.18,584.43
2016,9,11,16,45,626.5,79.0,0.45,28.5,302.0,753.36,554.07
2016,9,11,17,0,589.0,72.0,0.4,28.0,251.0,704.35,522.89
2016,9,11,17,15,526.5,63.5,0.4,27.5,200.5,628.02,471.69
2016,9,11,17,30,464.0,55.0,0.4,27.0,150.0,551.3,416.95
2016,9,11,17,45,370.5,43.5,0.45,27.0,104.5,443.63,335.37
2016,9,11,18,0,277.0,32.0,0.5,27.0,59.0,339.71,243.24
2016,9,11,18,15,138.5,16.0,0.55,26.5,29.5,169.85,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,92.5,16.5,1.9,18.5,25.0,12.98,0.0
2016,9,12,6,30,185.0,33.0,2.0,19.0,50.0,24.9,13.91
2016,9,12,6,45,280.5,48.0,2.15,19.5,93.5,36.19,25.33
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,47.45,35.59
2016,9,12,7,15,441.5,74.0,2.35,20.5,186.5,55.67,42.97
2016,9,12,7,30,507.0,85.0,2.4,21.0,236.0,66.43,52.31
2016,9,12,7,45,253.5,105.5,2.45,22.0,181.0,75.49,59.83
2016,9,12,8,0,0.0,126.0,2.5,23.0,126.0,91.84,73.37
2016,9,12,8,15,25.5,161.0,2.5,23.5,173.5,115.4,92.85
2016,9,12,8,30,51.0,196.0,2.5,24.0,221.0,132.52,106.61
2016,9,12,8,45,120.5,225.0,2.55,25.0,292.0,145.54,116.56
2016,9,12,9,0,190.0,254.0,2.6,26.0,363.0,162.29,129.41
2016,9,12,9,15,318.0,247.5,2.5,26.5,446.0,155.12,122.89
2016,9,12,9,30,446.0,241.0,2.4,27.0,529.0,146.59,115.39
2016,9,12,9,45,501.5,235.5,2.35,27.5,577.0,143.09,112.05
2016,9,12,10,0,557.0,230.0,2.3,28.0,625.0,139.89,109.01
2016,9,12,10,15,465.0,280.0,2.2,28.5,619.5,167.77,120.66
2016,9,12,10,30,373.0,330.0,2.1,29.0,614.0,231.17,159.12
2016,9,12,10,45,376.5,338.0,2.05,29.5,632.5,268.45,183.62
2016,9,12,11,0,380.0,346.0,2.0,30.0,651.0,306.38,211.82
2016,9,12,11,15,241.0,374.5,1.95,30.0,569.5,315.76,225.22
2016,9,12,11,30,102.0,403.0,1.9,30.0,488.0,319.25,232.53
2016,9,12,11,45,154.5,411.0,1.85,30.5,541.5,356.68,258.99
2016,9,12,12,0,207.0,419.0,1.8,31.0,595.0,405.02,293.39
2016,9,12,12,15,371.5,367.5,1.75,31.0,682.0,476.78,344.99
2016,9,12,12,30,536.0,316.0,1.7,31.0,769.0,566.94,409.57
2016,9,12,12,45,421.0,353.5,1.7,31.0,707.0,561.99,406.86
2016,9,12,13,0,306.0,391.0,1.7,31.0,645.0,540.25,392.14
2016,9,12,13,15,544.5,277.5,1.7,31.0,719.0,650.53,472.82
2016,9,12,13,30,783.0,164.0,1.7,31.0,793.0,762.07,552.41
2016,9,12,13,45,771.0,164.0,1.7,31.0,768.5,789.27,571.04
2016,9,12,14,0,759.0,164.0,1.7,31.0,744.0,819.22,591.74
2016,9,12,14,15,425.0,246.5,1.7,30.5,569.0,635.82,466.15
2016,9,12,14,30,91.0,329.0,1.7,30.0,394.0,382.83,283.99
2016,9,12,14,45,75.5,304.5,1.75,30.0,356.5,352.64,263.86
2016,9,12,15,0,60.0,280.0,1.8,30.0,319.0,320.56,240.89
2016,9,12,15,15,356.0,209.0,1.8,29.5,415.0,574.97,435.14
2016,9,12,15,30,652.0,138.0,1.8,29.0,511.0,826.84,612.51
2016,9,12,15,45,509.5,160.5,1.8,29.0,436.5,713.42,534.93
2016,9,12,16,0,367.0,183.0,1.8,29.0,362.0,584.87,445.1
2016,9,12,16,15,336.5,170.0,1.65,28.5,320.5,546.51,419.82
2016,9,12,16,30,306.0,157.0,1.5,28.0,279.0,506.94,392.38
2016,9,12,16,45,366.0,129.0,1.4,28.0,254.0,554.91,429.4
2016,9,12,17,0,426.0,101.0,1.3,28.0,229.0,577.27,446.08
2016,9,12,17,15,362.0,87.0,1.15,27.0,180.5,497.44,387.56
2016,9,12,17,30,298.0,73.0,1.0,26.0,132.0,418.61,327.09
2016,9,12,17,45,214.5,54.5,0.9,25.5,90.0,317.67,245.79
2016,9,12,18,0,131.0,36.0,0.8,25.0,48.0,202.68,144.03
2016,9,12,18,15,65.5,18.0,0.85,24.5,24.0,69.21,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,73.0,16.5,0.85,19.5,23.0,12.98,0.0
2016,9,13,6,30,146.0,33.0,1.0,20.0,46.0,24.75,13.46
2016,9,13,6,45,244.5,50.0,1.15,20.5,89.5,37.37,26.19
2016,9,13,7,0,343.0,67.0,1.3,21.0,133.0,49.92,37.55
2016,9,13,7,15,188.5,88.0,1.3,21.5,126.0,62.95,49.06
2016,9,13,7,30,34.0,109.0,1.3,22.0,119.0,77.05,61.21
2016,9,13,7,45,97.5,134.5,1.35,23.0,171.0,92.55,74.1
2016,9,13,8,0,161.0,160.0,1.4,24.0,223.0,108.92,87.4
2016,9,13,8,15,409.5,138.5,1.35,24.5,329.0,94.98,75.21
2016,9,13,8,30,658.0,117.0,1.3,25.0,435.0,86.31,67.56
2016,9,13,8,45,690.0,119.5,1.3,26.0,483.5,87.21,67.81
2016,9,13,9,0,722.0,122.0,1.3,27.0,532.0,88.17,68.09
2016,9,13,9,15,741.0,126.0,1.3,27.5,575.0,89.76,69.05
2016,9,13,9,30,760.0,130.0,1.3,28.0,618.0,91.29,69.96
2016,9,13,9,45,782.5,129.0,1.3,28.5,657.0,97.71,74.85
2016,9,13,10,0,805.0,128.0,1.3,29.0,696.0,96.4,73.46
2016,9,13,10,15,815.0,130.0,1.3,29.5,727.0,106.26,70.3
2016,9,13,10,30,825.0,132.0,1.3,30.0,758.0,163.78,91.98
2016,9,13,10,45,837.0,131.0,1.3,30.5,783.5,220.96,128.7
2016,9,13,11,0,849.0,130.0,1.3,31.0,809.0,279.24,173.28
2016,9,13,11,15,854.0,131.0,1.3,31.0,825.5,341.17,223.76
2016,9,13,11,30,859.0,132.0,1.3,31.0,842.0,397.98,270.89
2016,9,13,11,45,865.0,130.0,1.35,31.5,851.5,452.79,315.44
2016,9,13,12,0,871.0,128.0,1.4,32.0,861.0,506.88,358.27
2016,9,13,12,15,871.0,128.0,1.4,32.0,861.0,558.37,398.5
2016,9,13,12,30,871.0,128.0,1.4,32.0,861.0,608.15,436.32
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.5,655.47,471.46
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,700.83,504.4
2016,9,13,13,15,878.5,117.0,1.4,32.0,832.0,741.07,533.11
2016,9,13,13,30,875.0,116.0,1.4,32.0,816.0,778.41,559.15
2016,9,13,13,45,870.0,114.0,1.4,32.0,792.5,810.58,580.23
2016,9,13,14,0,865.0,112.0,1.4,32.0,769.0,839.42,599.2
2016,9,13,14,15,856.0,110.0,1.35,32.0,738.0,861.39,613.26
2016,9,13,14,30,847.0,108.0,1.3,32.0,707.0,890.51,631.93
2016,9,13,14,45,835.0,105.5,1.3,32.0,669.5,902.24,640.29
2016,9,13,15,0,823.0,103.0,1.3,32.0,632.0,909.99,646.52
2016,9,13,15,15,806.0,100.5,1.3,31.5,589.0,909.07,648.83
2016,9,13,15,30,789.0,98.0,1.3,31.0,546.0,904.16,648.87
2016,9,13,15,45,766.0,94.0,1.35,31.0,498.0,887.78,641.09
2016,9,13,16,0,743.0,90.0,1.4,31.0,450.0,867.6,630.93
2016,9,13,16,15,712.5,85.5,1.3,30.5,399.5,842.59,616.85
2016,9,13,16,30,682.0,81.0,1.2,30.0,349.0,808.55,596.46
2016,9,13,16,45,639.5,75.0,1.15,29.5,296.5,758.15,564.99
2016,9,13,17,0,597.0,69.0,1.1,29.0,244.0,705.64,530.69
2016,9,13,17,15,532.0,60.5,1.0,28.0,193.0,627.06,476.43
2016,9,13,17,30,467.0,52.0,0.9,27.0,142.0,548.23,418.53
2016,9,13,17,45,366.5,40.5,0.85,26.0,97.0,434.81,331.1
2016,9,13,18,0,266.0,29.0,0.8,25.0,52.0,324.76,223.63
2016,9,13,18,15,133.0,14.5,0.85,24.5,26.0,122.85,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,113.0,14.5,0.95,19.5,24.5,11.41,0.0
2016,9,14,6,30,226.0,29.0,1.1,20.0,49.0,22.16,11.16
2016,9,14,6,45,330.0,41.5,1.25,21.0,93.0,33.77,23.04
2016,9,14,7,0,434.0,54.0,1.4,22.0,137.0,43.76,32.09
2016,9,14,7,15,500.0,63.0,1.4,23.0,187.0,50.6,38.14
2016,9,14,7,30,566.0,72.0,1.4,24.0,237.0,57.39,43.91
2016,9,14,7,45,611.0,78.0,1.45,25.0,288.5,61.63,47.31
2016,9,14,8,0,656.0,84.0,1.5,26.0,340.0,65.86,50.56
2016,9,14,8,15,687.5,89.0,1.35,26.5,390.0,69.12,53.02
2016,9,14,8,30,719.0,94.0,1.2,27.0,440.0,72.32,55.38
2016,9,14,8,45,742.5,97.5,1.1,27.5,487.0,80.47,61.82
2016,9,14,9,0,766.0,101.0,1.0,28.0,534.0,82.53,63.16
2016,9,14,9,15,783.0,104.5,0.9,28.5,576.5,84.38,64.33
2016,9,14,9,30,800.0,108.0,0.8,29.0,619.0,86.16,65.45
2016,9,14,9,45,827.0,103.0,0.7,29.5,659.0,82.91,62.49
2016,9,14,10,0,854.0,98.0,0.6,30.0,699.0,89.69,67.68
2016,9,14,10,15,862.5,99.5,0.6,30.5,729.5,99.51,64.83
2016,9,14,10,30,871.0,101.0,0.6,31.0,760.0,157.79,85.4
2016,9,14,10,45,878.0,102.0,0.6,31.5,784.0,216.34,122.54
2016,9,14,11,0,885.0,103.0,0.6,32.0,808.0,275.29,167.3
2016,9,14,11,15,889.0,103.5,0.65,32.0,824.0,333.23,214.61
2016,9,14,11,30,893.0,104.0,0.7,32.0,840.0,390.74,262.07
2016,9,14,11,45,897.0,103.0,0.8,32.5,848.5,446.54,307.26
2016,9,14,12,0,901.0,102.0,0.9,33.0,857.0,501.37,350.56
2016,9,14,12,15,900.5,102.0,0.95,33.0,856.5,553.45,391.11
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,603.68,429.22
2016,9,14,12,45,614.5,241.0,1.1,33.0,753.5,596.33,425.37
2016,9,14,13,0,329.0,380.0,1.2,33.0,651.0,546.6,390.97
2016,9,14,13,15,606.5,241.5,1.2,33.0,728.5,666.96,477.64
2016,9,14,13,30,884.0,103.0,1.2,33.0,806.0,772.42,551.85
2016,9,14,13,45,877.5,101.5,1.3,33.0,782.0,803.72,572.6
2016,9,14,14,0,871.0,100.0,1.4,33.0,758.0,831.57,592.0
2016,9,14,14,15,862.0,98.5,1.4,33.0,727.0,853.78,606.8
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,872.28,619.42
2016,9,14,14,45,840.5,95.0,1.4,33.0,659.0,883.35,627.51
2016,9,14,15,0,828.0,93.0,1.4,33.0,622.0,901.7,640.46
2016,9,14,15,15,435.0,160.0,1.4,32.5,436.5,618.51,455.57
2016,9,14,15,30,42.0,227.0,1.4,32.0,251.0,260.69,194.3
2016,9,14,15,45,395.5,154.5,1.45,32.0,346.0,594.44,447.85
2016,9,14,16,0,749.0,82.0,1.5,32.0,441.0,862.27,629.55
2016,9,14,16,15,719.0,78.0,1.45,31.5,391.0,831.7,609.3
2016,9,14,16,30,689.0,74.0,1.4,31.0,341.0,804.25,593.86
2016,9,14,16,45,643.0,69.0,1.4,30.5,289.0,751.86,561.32
2016,9,14,17,0,597.0,64.0,1.4,30.0,237.0,697.55,525.95
2016,9,14,17,15,531.5,56.5,1.3,29.0,186.5,620.09,472.02
2016,9,14,17,30,466.0,49.0,1.2,28.0,136.0,542.52,414.46
2016,9,14,17,45,359.0,38.0,1.15,27.0,92.0,424.4,322.64
2016,9,14,18,0,252.0,27.0,1.1,26.0,48.0,306.26,201.73
2016,9,14,18,15,126.0,13.5,1.25,25.5,24.0,115.89,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,117.0,14.0,2.05,19.5,23.5,11.02,0.0
2016,9,15,6,30,234.0,28.0,2.3,20.0,47.0,22.96,11.37
2016,9,15,6,45,337.5,40.0,2.55,20.5,90.5,32.62,22.04
2016,9,15,7,0,441.0,52.0,2.8,21.0,134.0,42.25,30.89
2016,9,15,7,15,507.0,60.5,2.85,21.5,184.0,48.77,36.78
2016,9,15,7,30,573.0,69.0,2.9,22.0,234.0,55.26,42.44
2016,9,15,7,45,617.0,75.0,3.0,23.0,285.5,59.58,45.96
2016,9,15,8,0,661.0,81.0,3.1,24.0,337.0,63.88,49.32
2016,9,15,8,15,692.0,86.0,3.0,24.5,386.5,67.21,51.89
2016,9,15,8,30,723.0,91.0,2.9,25.0,436.0,70.48,54.36
2016,9,15,8,45,470.0,169.0,2.85,26.0,403.0,112.4,88.92
2016,9,15,9,0,217.0,247.0,2.8,27.0,370.0,159.36,126.69
2016,9,15,9,15,229.0,267.0,2.7,27.5,405.5,170.14,134.68
2016,9,15,9,30,241.0,287.0,2.6,28.0,441.0,180.55,142.35
2016,9,15,9,45,528.5,201.0,2.55,29.0,564.0,125.99,97.64
2016,9,15,10,0,816.0,115.0,2.5,30.0,687.0,89.08,67.33
2016,9,15,10,15,825.5,117.0,2.4,30.0,717.5,97.75,64.55
2016,9,15,10,30,835.0,119.0,2.3,30.0,748.0,155.69,86.05
2016,9,15,10,45,838.0,122.5,2.25,30.5,770.5,214.61,124.48
2016,9,15,11,0,841.0,126.0,2.2,31.0,793.0,273.69,170.3
2016,9,15,11,15,845.0,127.0,2.1,31.0,809.0,334.98,220.72
2016,9,15,11,30,849.0,128.0,2.0,31.0,825.0,390.82,267.54
2016,9,15,11,45,847.5,131.0,1.95,31.5,832.0,445.22,312.15
2016,9,15,12,0,846.0,134.0,1.9,32.0,839.0,499.47,355.21
2016,9,15,12,15,845.5,134.0,1.85,32.0,839.0,548.34,393.83
2016,9,15,12,30,845.0,134.0,1.8,32.0,839.0,600.67,433.48
2016,9,15,12,45,831.0,140.5,1.75,32.5,828.0,645.6,465.84
2016,9,15,13,0,817.0,147.0,1.7,33.0,817.0,687.39,494.95
2016,9,15,13,15,611.5,240.0,1.65,33.0,736.0,668.82,481.11
2016,9,15,13,30,406.0,333.0,1.6,33.0,655.0,613.22,441.85
2016,9,15,13,45,407.5,319.5,1.6,33.0,634.0,627.09,453.11
2016,9,15,14,0,409.0,306.0,1.6,33.0,613.0,654.57,472.61
2016,9,15,14,15,585.5,223.5,1.6,32.5,643.0,749.58,541.99
2016,9,15,14,30,762.0,141.0,1.6,32.0,673.0,847.72,609.74
2016,9,15,14,45,743.0,139.5,1.65,32.0,635.0,859.58,618.2
2016,9,15,15,0,724.0,138.0,1.7,32.0,597.0,861.23,621.12
2016,9,15,15,15,470.5,192.0,1.7,31.5,482.0,687.74,506.86
2016,9,15,15,30,217.0,246.0,1.7,31.0,367.0,473.67,355.75
2016,9,15,15,45,414.5,185.5,1.75,31.0,391.0,648.28,486.69
2016,9,15,16,0,612.0,125.0,1.8,31.0,415.0,786.81,584.49
2016,9,15,16,15,576.0,117.5,1.7,30.5,366.0,746.65,558.08
2016,9,15,16,30,540.0,110.0,1.6,30.0,317.0,703.39,530.56
2016,9,15,16,45,481.5,102.0,1.55,29.5,266.0,629.3,480.71
2016,9,15,17,0,423.0,94.0,1.5,29.0,215.0,563.21,434.67
2016,9,15,17,15,356.5,80.0,1.35,28.0,167.0,481.39,374.78
2016,9,15,17,30,290.0,66.0,1.2,27.0,119.0,400.83,312.3
2016,9,15,17,45,200.0,47.5,1.1,26.5,78.0,294.84,225.76
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,165.79,101.08
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,57.22,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,6,15,37.0,15.0,1.7,18.5,18.0,11.8,0.0
2016,9,16,6,30,74.0,30.0,1.9,19.0,36.0,22.28,10.51
2016,9,16,6,45,156.0,51.5,2.1,19.5,76.5,37.71,26.41
2016,9,16,7,0,238.0,73.0,2.3,20.0,117.0,53.0,40.26
2016,9,16,7,15,302.0,89.0,2.3,20.5,163.5,64.36,50.44
2016,9,16,7,30,366.0,105.0,2.3,21.0,210.0,75.29,59.95
2016,9,16,7,45,419.5,116.0,2.3,21.5,259.5,82.65,66.13
2016,9,16,8,0,473.0,127.0,2.3,22.0,309.0,89.88,72.02
2016,9,16,8,15,509.5,136.5,2.2,22.5,357.5,95.74,76.63
2016,9,16,8,30,546.0,146.0,2.1,23.0,406.0,101.45,81.01
2016,9,16,8,45,581.0,150.5,2.05,24.0,452.5,105.83,84.06
2016,9,16,9,0,616.0,155.0,2.0,25.0,499.0,107.25,84.61
2016,9,16,9,15,636.5,160.5,1.9,25.5,540.5,108.97,85.6
2016,9,16,9,30,657.0,166.0,1.8,26.0,582.0,110.66,86.55
2016,9,16,9,45,686.5,163.0,1.75,26.5,621.0,107.48,83.56
2016,9,16,10,0,716.0,160.0,1.7,27.0,660.0,104.64,80.88
2016,9,16,10,15,727.5,163.0,1.6,27.0,690.0,111.86,86.59
2016,9,16,10,30,739.0,166.0,1.5,27.0,720.0,166.36,98.67
2016,9,16,10,45,751.5,165.0,1.45,27.5,744.0,220.14,133.4
2016,9,16,11,0,764.0,164.0,1.4,28.0,768.0,280.74,179.78
2016,9,16,11,15,769.0,165.5,1.3,28.5,783.5,335.1,224.04
2016,9,16,11,30,774.0,167.0,1.2,29.0,799.0,389.47,268.44
2016,9,16,11,45,512.0,285.5,1.2,29.5,705.5,415.19,295.4
2016,9,16,12,0,250.0,404.0,1.2,30.0,612.0,414.66,299.3
2016,9,16,12,15,239.5,406.0,1.2,30.0,605.0,433.98,314.49
2016,9,16,12,30,229.0,408.0,1.2,30.0,598.0,451.82,328.15
2016,9,16,12,45,258.5,397.5,1.2,30.0,610.0,490.02,356.01
2016,9,16,13,0,288.0,387.0,1.2,30.0,622.0,525.04,381.44
2016,9,16,13,15,326.5,369.5,1.2,30.0,631.0,561.6,408.04
2016,9,16,13,30,365.0,352.0,1.2,30.0,640.0,599.27,435.28
2016,9,16,13,45,349.5,342.5,1.25,30.0,611.5,602.51,438.58
2016,9,16,14,0,334.0,333.0,1.3,30.0,583.0,602.85,440.14
2016,9,16,14,15,413.5,289.5,1.3,30.0,585.5,665.17,485.28
2016,9,16,14,30,493.0,246.0,1.3,30.0,588.0,713.68,520.62
2016,9,16,14,45,361.5,265.0,1.35,30.0,509.0,613.09,451.82
2016,9,16,15,0,230.0,284.0,1.4,30.0,430.0,506.02,376.92
2016,9,16,15,15,341.5,239.5,1.45,29.5,438.0,595.21,445.51
2016,9,16,15,30,453.0,195.0,1.5,29.0,446.0,685.73,512.77
2016,9,16,15,45,549.5,152.0,1.55,29.0,429.0,739.04,552.57
2016,9,16,16,0,646.0,109.0,1.6,29.0,412.0,799.99,595.61
2016,9,16,16,15,611.5,102.5,1.55,28.5,363.0,762.6,572.18
2016,9,16,16,30,577.0,96.0,1.5,28.0,314.0,722.26,547.04
2016,9,16,16,45,526.5,88.5,1.5,28.0,264.0,662.75,506.82
2016,9,16,17,0,476.0,81.0,1.5,28.0,214.0,601.15,463.44
2016,9,16,17,15,406.0,69.5,1.3,27.0,166.0,511.42,397.6
2016,9,16,17,30,336.0,58.0,1.1,26.0,118.0,430.17,334.64
2016,9,16,17,45,240.0,42.0,0.95,25.5,77.5,321.18,245.58
2016,9,16,18,0,144.0,26.0,0.8,25.0,37.0,204.26,112.64
2016,9,16,18,15,72.0,13.0,0.85,24.5,18.5,70.02,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,81.5,14.0,1.3,18.5,20.5,11.02,0.0
2016,9,17,6,30,163.0,28.0,1.4,19.0,41.0,21.18,9.22
2016,9,17,6,45,270.0,42.0,1.55,19.5,83.0,31.85,21.41
2016,9,17,7,0,377.0,56.0,1.7,20.0,125.0,42.58,31.27
2016,9,17,7,15,447.0,66.0,1.65,20.5,173.5,52.58,40.24
2016,9,17,7,30,517.0,76.0,1.6,21.0,222.0,59.99,46.72
2016,9,17,7,45,259.5,101.5,1.55,22.0,174.5,73.02,57.73
2016,9,17,8,0,2.0,127.0,1.5,23.0,127.0,92.14,73.63
2016,9,17,8,15,1.0,125.0,1.45,23.5,125.0,91.98,73.09
2016,9,17,8,30,0.0,123.0,1.4,24.0,123.0,91.45,72.24
2016,9,17,8,45,11.0,164.5,1.4,25.0,170.5,119.43,94.97
2016,9,17,9,0,22.0,206.0,1.4,26.0,218.0,146.34,116.27
2016,9,17,9,15,24.5,224.0,1.4,26.5,238.5,158.44,125.42
2016,9,17,9,30,27.0,242.0,1.4,27.0,259.0,170.38,134.39
2016,9,17,9,45,36.5,267.5,1.4,27.5,292.5,174.88,137.36
2016,9,17,10,0,46.0,293.0,1.4,28.0,326.0,188.65,147.69
2016,9,17,10,15,55.0,314.5,1.4,28.0,355.0,201.17,157.24
2016,9,17,10,30,64.0,336.0,1.4,28.0,384.0,223.06,164.24
2016,9,17,10,45,85.0,357.0,1.4,28.5,423.0,248.53,181.23
2016,9,17,11,0,106.0,378.0,1.4,29.0,462.0,277.39,201.23
2016,9,17,11,15,124.5,390.0,1.4,29.0,490.5,297.52,215.83
2016,9,17,11,30,143.0,402.0,1.4,29.0,519.0,328.14,238.47
2016,9,17,11,45,219.0,397.0,1.4,29.5,577.5,373.66,270.59
2016,9,17,12,0,295.0,392.0,1.4,30.0,636.0,427.16,308.79
2016,9,17,12,15,314.0,386.5,1.4,30.0,646.5,460.6,333.85
2016,9,17,12,30,333.0,381.0,1.4,30.0,657.0,495.05,359.5
2016,9,17,12,45,244.0,391.0,1.45,30.5,592.0,476.04,346.39
2016,9,17,13,0,155.0,401.0,1.5,31.0,527.0,439.12,320.17
2016,9,17,13,15,127.5,388.0,1.55,31.0,490.5,425.23,311.14
2016,9,17,13,30,100.0,375.0,1.6,31.0,454.0,394.3,289.7
2016,9,17,13,45,477.5,240.0,1.65,31.0,597.0,624.22,459.29
2016,9,17,14,0,855.0,105.0,1.7,31.0,740.0,820.34,594.89
2016,9,17,14,15,845.5,103.5,1.75,31.0,709.0,841.63,608.28
2016,9,17,14,30,836.0,102.0,1.8,31.0,678.0,859.24,621.16
2016,9,17,14,45,824.5,99.5,1.9,31.0,641.0,881.16,637.53
2016,9,17,15,0,813.0,97.0,2.0,31.0,604.0,888.79,644.77
2016,9,17,15,15,795.5,94.0,2.0,30.5,561.0,886.32,646.09
2016,9,17,15,30,778.0,91.0,2.0,30.0,518.0,879.92,645.06
2016,9,17,15,45,756.5,87.0,2.05,30.0,471.0,864.64,637.47
2016,9,17,16,0,735.0,83.0,2.1,30.0,424.0,845.68,627.43
2016,9,17,16,15,703.0,78.5,2.0,29.5,374.0,812.47,607.52
2016,9,17,16,30,671.0,74.0,1.9,29.0,324.0,782.97,589.7
2016,9,17,16,45,626.0,68.0,1.85,28.5,272.5,730.39,555.35
2016,9,17,17,0,581.0,62.0,1.8,28.0,221.0,675.95,518.06
2016,9,17,17,15,510.5,54.0,1.55,27.0,171.5,593.74,457.92
2016,9,17,17,30,440.0,46.0,1.3,26.0,122.0,511.77,394.35
2016,9,17,17,45,325.5,34.5,1.05,25.5,79.5,388.1,293.4
2016,9,17,18,0,211.0,23.0,0.8,25.0,37.0,253.94,117.41
2016,9,17,18,15,105.5,11.5,0.8,24.5,18.5,96.39,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,56.5,13.0,0.6,19.5,17.0,10.23,0.0
2016,9,18,6,30,113.0,26.0,0.7,20.0,34.0,19.57,7.51
2016,9,18,6,45,183.0,43.5,0.8,20.5,70.0,32.44,21.76
2016,9,18,7,0,253.0,61.0,0.9,21.0,106.0,45.09,33.27
2016,9,18,7,15,301.5,76.0,0.8,21.5,147.5,55.63,42.69
2016,9,18,7,30,350.0,91.0,0.7,22.0,189.0,65.92,51.62
2016,9,18,7,45,374.0,108.5,0.6,23.0,232.5,77.23,61.04
2016,9,18,8,0,398.0,126.0,0.5,24.0,276.0,88.12,69.82
2016,9,18,8,15,385.5,149.5,0.55,24.5,312.0,101.62,80.76
2016,9,18,8,30,373.0,173.0,0.6,25.0,348.0,117.74,93.67
2016,9,18,8,45,401.0,187.5,0.7,26.0,393.5,122.03,96.49
2016,9,18,9,0,429.0,202.0,0.8,27.0,439.0,129.4,101.8
2016,9,18,9,15,404.5,227.5,0.9,27.5,465.5,141.29,110.94
2016,9,18,9,30,380.0,253.0,1.0,28.0,492.0,159.14,124.73
2016,9,18,9,45,391.5,267.5,1.15,28.5,526.5,165.9,129.59
2016,9,18,10,0,403.0,282.0,1.3,29.0,561.0,172.41,134.26
2016,9,18,10,15,387.0,301.5,1.4,29.0,579.0,183.81,143.04
2016,9,18,10,30,371.0,321.0,1.5,29.0,597.0,225.0,154.78
2016,9,18,10,45,256.0,352.0,1.65,29.5,545.5,255.17,178.65
2016,9,18,11,0,141.0,383.0,1.8,30.0,494.0,280.0,201.47
2016,9,18,11,15,161.0,392.0,1.85,30.0,521.0,308.96,222.81
2016,9,18,11,30,181.0,401.0,1.9,30.0,548.0,340.54,246.44
2016,9,18,11,45,197.0,404.0,1.95,30.5,565.0,369.23,267.72
2016,9,18,12,0,213.0,407.0,2.0,31.0,582.0,399.53,290.1
2016,9,18,12,15,136.0,390.5,2.05,31.0,502.5,369.82,270.35
2016,9,18,12,30,59.0,374.0,2.1,31.0,423.0,325.15,238.78
2016,9,18,12,45,66.5,375.5,2.15,31.0,430.0,340.41,250.54
2016,9,18,13,0,74.0,377.0,2.2,31.0,437.0,356.43,262.66
2016,9,18,13,15,79.5,372.0,2.2,31.0,435.0,366.17,270.21
2016,9,18,13,30,85.0,367.0,2.2,31.0,433.0,376.08,277.96
2016,9,18,13,45,89.0,352.0,2.2,31.0,419.5,375.64,278.35
2016,9,18,14,0,93.0,337.0,2.2,31.0,406.0,374.62,278.41
2016,9,18,14,15,199.5,320.5,2.2,30.5,460.0,477.28,356.23
2016,9,18,14,30,306.0,304.0,2.2,30.0,514.0,587.63,437.65
2016,9,18,14,45,157.5,252.0,2.2,30.0,360.0,393.61,297.07
2016,9,18,15,0,9.0,200.0,2.2,30.0,206.0,174.04,130.07
2016,9,18,15,15,7.5,186.5,2.1,29.5,191.0,162.52,122.25
2016,9,18,15,30,6.0,173.0,2.0,29.0,176.0,150.88,113.8
2016,9,18,15,45,7.0,164.0,1.9,29.0,167.5,146.14,110.54
2016,9,18,16,0,8.0,155.0,1.8,29.0,159.0,141.79,107.55
2016,9,18,16,15,4.0,137.5,1.6,28.5,139.5,123.72,93.68
2016,9,18,16,30,0.0,120.0,1.4,28.0,120.0,105.51,79.5
2016,9,18,16,45,0.0,100.5,1.2,27.5,100.5,88.61,66.29
2016,9,18,17,0,0.0,81.0,1.0,27.0,81.0,71.27,52.43
2016,9,18,17,15,0.0,62.5,0.9,26.5,62.5,54.61,38.84
2016,9,18,17,30,0.0,44.0,0.8,26.0,44.0,37.08,24.31
2016,9,18,17,45,0.0,28.0,0.75,25.5,28.0,21.74,11.35
2016,9,18,18,0,0.0,12.0,0.7,25.0,12.0,9.13,0.0
2016,9,18,18,15,0.0,6.0,0.7,25.0,6.0,4.72,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,6.5,12.0,0.8,21.0,12.5,9.44,0.0
2016,9,19,6,30,13.0,24.0,1.0,21.0,25.0,18.1,5.84
2016,9,19,6,45,47.5,44.0,1.25,21.5,51.5,32.33,21.49
2016,9,19,7,0,82.0,64.0,1.5,22.0,78.0,46.39,34.19
2016,9,19,7,15,101.0,86.0,1.4,22.0,109.5,61.29,47.44
2016,9,19,7,30,120.0,108.0,1.3,22.0,141.0,75.87,60.17
2016,9,19,7,45,68.0,121.0,1.25,22.5,140.5,85.61,68.36
2016,9,19,8,0,16.0,134.0,1.2,23.0,140.0,96.53,77.34
2016,9,19,8,15,12.5,147.0,1.1,23.0,152.0,105.96,85.03
2016,9,19,8,30,9.0,160.0,1.0,23.0,164.0,115.27,92.51
2016,9,19,8,45,4.5,101.0,0.95,23.5,103.0,76.91,59.87
2016,9,19,9,0,0.0,42.0,0.9,24.0,42.0,32.17,21.83
2016,9,19,9,15,0.0,54.0,0.85,24.0,54.0,41.45,29.65
2016,9,19,9,30,0.0,66.0,0.8,24.0,66.0,50.75,37.39
2016,9,19,9,45,3.0,131.0,0.8,24.5,133.0,98.93,77.25
2016,9,19,10,0,6.0,196.0,0.8,25.0,200.0,142.86,112.6
2016,9,19,10,15,7.5,203.5,0.8,25.0,209.0,148.3,116.63
2016,9,19,10,30,9.0,211.0,0.8,25.0,218.0,155.31,116.35
2016,9,19,10,45,18.0,257.0,0.8,25.0,271.0,189.19,141.58
2016,9,19,11,0,27.0,303.0,0.8,25.0,324.0,215.98,161.18
2016,9,19,11,15,60.0,345.0,0.85,25.0,393.5,258.0,191.53
2016,9,19,11,30,93.0,387.0,0.9,25.0,463.0,305.65,226.18
2016,9,19,11,45,196.0,387.5,0.95,25.5,548.0,358.15,263.03
2016,9,19,12,0,299.0,388.0,1.0,26.0,633.0,426.19,311.77
2016,9,19,12,15,283.0,391.5,1.0,26.0,623.0,448.28,328.89
2016,9,19,12,30,267.0,395.0,1.0,26.0,613.0,468.3,344.37
2016,9,19,12,45,313.0,378.0,1.05,26.0,631.0,508.14,374.27
2016,9,19,13,0,359.0,361.0,1.1,26.0,649.0,550.4,405.68
2016,9,19,13,15,452.0,317.0,1.2,26.0,672.5,615.44,453.76
2016,9,19,13,30,545.0,273.0,1.3,26.0,696.0,676.27,498.74
2016,9,19,13,45,685.5,191.5,1.4,26.0,706.0,748.22,552.3
2016,9,19,14,0,826.0,110.0,1.5,26.0,716.0,808.63,596.13
2016,9,19,14,15,596.5,198.0,1.6,26.0,626.0,739.01,548.74
2016,9,19,14,30,367.0,286.0,1.7,26.0,536.0,622.37,466.36
2016,9,19,14,45,571.5,194.5,1.85,26.0,558.0,748.82,562.3
2016,9,19,15,0,776.0,103.0,2.0,26.0,580.0,858.96,639.6
2016,9,19,15,15,757.5,100.0,2.05,26.0,537.5,854.98,637.99
2016,9,19,15,30,739.0,97.0,2.1,26.0,495.0,847.13,635.02
2016,9,19,15,45,705.0,95.5,2.2,26.0,447.0,828.65,625.31
2016,9,19,16,0,671.0,94.0,2.3,26.0,399.0,801.42,609.46
2016,9,19,16,15,636.0,88.5,2.25,25.5,350.0,764.79,586.79
2016,9,19,16,30,601.0,83.0,2.2,25.0,301.0,725.33,561.44
2016,9,19,16,45,543.5,77.5,2.15,24.5,250.5,661.97,517.69
2016,9,19,17,0,486.0,72.0,2.1,24.0,200.0,596.72,470.55
2016,9,19,17,15,411.5,61.5,1.9,23.5,152.5,508.78,402.97
2016,9,19,17,30,337.0,51.0,1.7,23.0,105.0,419.39,330.83
2016,9,19,17,45,229.5,36.0,1.55,23.0,66.5,302.83,230.46
2016,9,19,18,0,122.0,21.0,1.4,23.0,28.0,167.98,20.25
2016,9,19,18,15,61.0,10.5,1.5,22.5,14.0,58.46,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,6.0,2.7,17.5,6.0,4.72,0.0
2016,9,20,6,30,0.0,12.0,2.8,18.0,12.0,9.12,0.0
2016,9,20,6,45,0.0,26.5,2.9,18.5,26.5,20.23,11.48
2016,9,20,7,0,0.0,41.0,3.0,19.0,41.0,31.25,21.5
2016,9,20,7,15,0.0,57.5,3.15,19.5,57.5,43.36,32.32
2016,9,20,7,30,0.0,74.0,3.3,20.0,74.0,55.36,42.88
2016,9,20,7,45,0.0,90.5,3.45,20.5,90.5,67.27,53.15
2016,9,20,8,0,0.0,107.0,3.6,21.0,107.0,79.09,63.13
2016,9,20,8,15,28.5,148.0,3.7,21.5,161.5,103.47,83.68
2016,9,20,8,30,57.0,189.0,3.8,22.0,216.0,128.06,104.04
2016,9,20,8,45,169.0,210.0,3.9,22.5,300.5,138.5,112.23
2016,9,20,9,0,281.0,231.0,4.0,23.0,385.0,146.76,118.53
2016,9,20,9,15,142.0,204.5,4.0,23.5,283.0,136.19,109.16
2016,9,20,9,30,3.0,178.0,4.0,24.0,181.0,130.06,103.59
2016,9,20,9,45,75.0,251.0,4.05,24.5,303.0,167.24,133.69
2016,9,20,10,0,147.0,324.0,4.1,25.0,425.0,195.28,155.87
2016,9,20,10,15,153.0,334.5,4.1,25.5,444.0,201.72,160.4
2016,9,20,10,30,159.0,345.0,4.1,26.0,463.0,225.93,165.87
2016,9,20,10,45,167.5,362.5,4.1,26.5,490.0,255.04,185.84
2016,9,20,11,0,176.0,380.0,4.1,27.0,517.0,285.89,208.58
2016,9,20,11,15,90.5,277.0,4.1,27.0,348.0,219.96,162.59
2016,9,20,11,30,5.0,174.0,4.1,27.0,179.0,133.98,99.43
2016,9,20,11,45,48.5,283.0,4.15,27.0,323.0,229.57,172.23
2016,9,20,12,0,92.0,392.0,4.2,27.0,467.0,333.58,250.21
2016,9,20,12,15,51.5,315.5,4.25,27.0,358.0,268.6,202.08
2016,9,20,12,30,11.0,239.0,4.3,27.0,249.0,190.5,143.01
2016,9,20,12,45,160.0,306.0,4.35,27.5,434.5,350.04,265.22
2016,9,20,13,0,309.0,373.0,4.4,28.0,620.0,527.23,396.32
