Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,16,30,625.0,68.0,1.7,25.0,259.0,711.6,548.94
2016,9,30,16,45,556.0,62.0,1.45,24.5,208.0,638.09,495.18
2016,9,30,17,0,487.0,56.0,1.2,24.0,157.0,563.19,437.84
2016,9,30,17,15,392.0,45.0,1.1,23.5,111.0,458.76,356.05
2016,9,30,17,30,297.0,34.0,1.0,23.0,65.0,356.45,265.91
2016,9,30,17,45,148.5,17.0,0.9,22.5,32.5,183.03,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.5,7.5,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,179.0,15.0,0.8,15.0,21.0,11.8,0.0
2016,10,1,6,45,314.0,27.0,0.85,15.5,62.0,22.29,12.11
2016,10,1,7,0,449.0,39.0,0.9,16.0,103.0,32.35,22.44
2016,10,1,7,15,527.0,47.0,0.8,16.5,153.0,38.89,28.66
2016,10,1,7,30,605.0,55.0,0.7,17.0,203.0,45.49,34.68
2016,10,1,7,45,656.0,60.5,0.6,17.5,255.0,49.93,38.62
2016,10,1,8,0,707.0,66.0,0.5,18.0,307.0,58.84,46.31
2016,10,1,8,15,741.0,70.5,0.9,19.0,357.5,62.56,49.22
2016,10,1,8,30,775.0,75.0,1.3,20.0,408.0,66.23,52.03
2016,10,1,8,45,799.5,78.0,1.7,21.0,455.5,68.59,53.67
2016,10,1,9,0,824.0,81.0,2.1,22.0,503.0,70.92,55.26
2016,10,1,9,15,841.0,83.5,2.2,22.0,545.5,72.71,56.61
2016,10,1,9,30,858.0,86.0,2.3,22.0,588.0,82.55,64.76
2016,10,1,9,45,870.5,88.5,2.4,22.5,624.5,84.61,66.19
2016,10,1,10,0,883.0,91.0,2.5,23.0,661.0,86.56,67.54
2016,10,1,10,15,891.5,92.5,2.5,23.0,691.0,87.72,68.37
2016,10,1,10,30,900.0,94.0,2.5,23.0,721.0,142.7,80.15
2016,10,1,10,45,906.0,95.0,2.5,23.5,743.5,202.64,117.0
2016,10,1,11,0,912.0,96.0,2.5,24.0,766.0,262.73,163.83
2016,10,1,11,15,915.5,96.5,2.45,24.0,780.5,321.72,214.26
2016,10,1,11,30,919.0,97.0,2.4,24.0,795.0,380.06,265.24
2016,10,1,11,45,920.5,97.5,2.4,24.5,801.5,436.75,314.02
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,492.12,360.5
2016,10,1,12,15,921.0,98.0,2.35,25.0,806.0,544.29,403.82
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,594.41,444.29
2016,10,1,12,45,916.5,97.5,2.3,25.0,793.5,640.34,480.82
2016,10,1,13,0,913.0,97.0,2.3,25.0,783.0,683.56,514.48
2016,10,1,13,15,907.5,96.0,2.3,25.0,764.5,722.06,544.08
2016,10,1,13,30,902.0,95.0,2.3,25.0,746.0,757.35,570.88
2016,10,1,13,45,891.5,95.0,2.35,25.5,719.0,786.51,590.68
2016,10,1,14,0,881.0,95.0,2.4,26.0,692.0,811.98,607.95
2016,10,1,14,15,641.5,171.5,2.35,25.5,595.0,738.33,557.76
2016,10,1,14,30,402.0,248.0,2.3,25.0,498.0,607.76,464.05
2016,10,1,14,45,396.0,232.5,2.25,25.0,466.0,602.7,462.75
2016,10,1,15,0,390.0,217.0,2.2,25.0,434.0,595.15,458.81
2016,10,1,15,15,585.5,150.0,2.1,25.0,445.5,740.98,567.5
2016,10,1,15,30,781.0,83.0,2.0,25.0,457.0,849.45,642.17
2016,10,1,15,45,751.0,79.5,1.9,25.0,408.5,826.38,626.28
2016,10,1,16,0,721.0,76.0,1.8,25.0,360.0,799.58,608.86
2016,10,1,16,15,681.0,70.5,1.55,24.0,309.0,764.47,586.03
2016,10,1,16,30,641.0,65.0,1.3,23.0,258.0,720.59,555.85
2016,10,1,16,45,579.5,58.0,1.1,22.5,207.0,652.67,506.2
2016,10,1,17,0,518.0,51.0,0.9,22.0,156.0,583.53,452.97
2016,10,1,17,15,422.5,40.5,0.9,21.5,109.5,479.38,371.8
2016,10,1,17,30,327.0,30.0,0.9,21.0,63.0,378.07,278.97
2016,10,1,17,45,163.5,15.0,0.95,20.5,31.5,189.93,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,7.5,1.3,12.5,7.5,0.0,0.0
2016,10,2,6,30,0.0,15.0,1.5,13.0,15.0,11.8,0.0
2016,10,2,6,45,112.5,31.0,1.75,13.5,47.0,23.21,12.64
2016,10,2,7,0,225.0,47.0,2.0,14.0,79.0,35.15,24.99
2016,10,2,7,15,266.0,65.0,1.9,14.5,118.0,47.93,36.82
2016,10,2,7,30,307.0,83.0,1.8,15.0,157.0,60.36,48.09
2016,10,2,7,45,341.5,97.5,1.75,16.0,198.0,70.04,56.57
2016,10,2,8,0,376.0,112.0,1.7,17.0,239.0,79.45,64.53
2016,10,2,8,15,559.5,95.5,1.65,18.0,317.5,72.62,58.18
2016,10,2,8,30,743.0,79.0,1.6,19.0,396.0,68.64,54.34
2016,10,2,8,45,766.0,83.0,1.55,20.0,442.0,71.55,56.44
2016,10,2,9,0,789.0,87.0,1.5,21.0,488.0,74.39,58.45
2016,10,2,9,15,647.0,140.5,1.4,21.5,488.0,99.17,79.1
2016,10,2,9,30,505.0,194.0,1.3,22.0,488.0,125.51,100.67
2016,10,2,9,45,547.5,193.0,1.25,22.5,530.0,124.71,99.48
2016,10,2,10,0,590.0,192.0,1.2,23.0,572.0,124.37,98.77
2016,10,2,10,15,734.0,143.5,1.1,23.5,637.5,97.26,76.0
2016,10,2,10,30,878.0,95.0,1.0,24.0,703.0,140.46,78.83
2016,10,2,10,45,883.5,96.0,0.95,24.5,725.0,198.98,114.08
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,257.58,158.84
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.5,315.51,207.1
2016,10,2,11,30,896.0,99.0,0.7,25.0,776.0,372.86,255.57
2016,10,2,11,45,897.5,99.0,0.65,25.0,782.0,427.87,301.79
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,481.56,345.72
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,532.48,386.17
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,581.38,423.73
2016,10,2,12,45,892.0,99.5,0.45,25.5,773.0,626.14,456.24
2016,10,2,13,0,887.0,100.0,0.4,26.0,762.0,668.17,485.67
2016,10,2,13,15,881.5,99.0,0.4,26.0,744.0,705.58,512.78
2016,10,2,13,30,876.0,98.0,0.4,26.0,726.0,739.86,537.27
2016,10,2,13,45,600.5,197.0,0.4,26.0,620.5,674.72,491.31
2016,10,2,14,0,325.0,296.0,0.4,26.0,515.0,555.57,408.19
2016,10,2,14,15,218.0,289.5,0.45,26.0,433.5,461.51,344.08
2016,10,2,14,30,111.0,283.0,0.5,26.0,352.0,358.9,270.38
2016,10,2,14,45,456.5,185.5,0.55,26.0,441.0,625.42,469.38
2016,10,2,15,0,802.0,88.0,0.6,26.0,530.0,844.08,616.47
2016,10,2,15,15,781.0,85.0,0.65,25.5,486.5,837.48,612.86
2016,10,2,15,30,760.0,82.0,0.7,25.0,443.0,826.96,609.92
2016,10,2,15,45,727.0,79.0,0.75,25.0,394.5,801.58,595.89
2016,10,2,16,0,694.0,76.0,0.8,25.0,346.0,778.72,583.3
2016,10,2,16,15,652.5,71.0,0.75,24.5,296.5,736.97,556.85
2016,10,2,16,30,611.0,66.0,0.7,24.0,247.0,692.6,527.53
2016,10,2,16,45,546.0,59.0,0.7,23.5,197.0,621.86,478.3
2016,10,2,17,0,481.0,52.0,0.7,23.0,147.0,549.96,425.09
2016,10,2,17,15,383.0,41.0,0.7,22.5,102.0,443.8,342.4
2016,10,2,17,30,285.0,30.0,0.7,22.0,57.0,340.7,245.76
2016,10,2,17,45,142.5,15.0,0.75,21.5,28.5,130.95,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,11.02,0.0
2016,10,3,6,45,115.5,31.0,2.05,15.5,47.0,23.18,12.1
2016,10,3,7,0,231.0,48.0,2.2,16.0,80.0,35.88,25.34
2016,10,3,7,15,292.0,64.0,2.2,16.5,122.0,47.45,36.05
2016,10,3,7,30,353.0,80.0,2.2,17.0,164.0,58.81,46.32
2016,10,3,7,45,411.0,88.5,2.2,17.5,209.0,64.97,51.77
2016,10,3,8,0,469.0,97.0,2.2,18.0,254.0,71.09,57.0
2016,10,3,8,15,491.5,111.0,2.15,18.5,298.5,80.11,64.6
2016,10,3,8,30,514.0,125.0,2.1,19.0,343.0,88.81,71.79
2016,10,3,8,45,619.0,115.0,2.05,20.0,406.5,84.81,67.84
2016,10,3,9,0,724.0,105.0,2.0,21.0,470.0,79.13,62.51
2016,10,3,9,15,744.0,108.5,1.85,21.5,511.5,80.93,63.72
2016,10,3,9,30,764.0,112.0,1.7,22.0,553.0,89.65,70.75
2016,10,3,9,45,670.0,153.5,1.55,22.5,558.5,104.71,83.01
2016,10,3,10,0,576.0,195.0,1.4,23.0,564.0,125.49,99.82
2016,10,3,10,15,719.0,147.0,1.25,23.0,629.0,99.07,77.7
2016,10,3,10,30,862.0,99.0,1.1,23.0,694.0,140.57,80.1
2016,10,3,10,45,691.0,178.0,0.95,23.5,664.5,209.66,130.81
2016,10,3,11,0,520.0,257.0,0.8,24.0,635.0,273.47,185.78
2016,10,3,11,15,700.0,181.0,0.7,24.0,701.0,312.1,211.23
2016,10,3,11,30,880.0,105.0,0.6,24.0,767.0,370.8,254.99
2016,10,3,11,45,877.5,108.0,0.5,24.5,772.5,425.7,300.23
2016,10,3,12,0,875.0,111.0,0.4,25.0,778.0,479.01,342.59
2016,10,3,12,15,874.5,111.0,0.35,25.0,776.0,529.2,382.1
2016,10,3,12,30,874.0,111.0,0.3,25.0,774.0,577.48,418.87
2016,10,3,12,45,866.0,113.5,0.25,25.5,763.0,621.34,450.44
2016,10,3,13,0,858.0,116.0,0.2,26.0,752.0,667.55,482.24
2016,10,3,13,15,632.5,206.5,0.2,26.0,669.5,641.49,464.06
2016,10,3,13,30,407.0,297.0,0.2,26.0,587.0,574.48,417.99
2016,10,3,13,45,246.5,301.5,0.25,26.0,475.5,481.03,354.16
2016,10,3,14,0,86.0,306.0,0.3,26.0,364.0,342.38,255.04
2016,10,3,14,15,159.5,292.0,0.35,26.0,392.5,415.95,311.86
2016,10,3,14,30,233.0,278.0,0.4,26.0,421.0,476.03,356.89
2016,10,3,14,45,488.0,195.0,0.5,26.0,469.5,662.01,492.62
2016,10,3,15,0,743.0,112.0,0.6,26.0,518.0,822.93,602.45
2016,10,3,15,15,461.0,157.0,0.65,25.5,402.0,624.71,469.43
2016,10,3,15,30,179.0,202.0,0.7,25.0,286.0,388.73,299.38
2016,10,3,15,45,164.5,183.0,0.75,25.0,253.5,361.91,282.3
2016,10,3,16,0,150.0,164.0,0.8,25.0,221.0,333.99,262.27
2016,10,3,16,15,333.5,124.0,0.8,24.5,227.5,477.75,376.44
2016,10,3,16,30,517.0,84.0,0.8,24.0,234.0,626.05,484.99
2016,10,3,16,45,452.5,73.5,0.8,23.5,185.5,547.13,426.21
2016,10,3,17,0,388.0,63.0,0.8,23.0,137.0,475.45,371.8
2016,10,3,17,15,290.0,48.0,0.8,22.0,93.5,368.53,287.37
2016,10,3,17,30,192.0,33.0,0.8,21.0,50.0,266.24,188.39
2016,10,3,17,45,96.0,16.5,0.85,20.5,25.0,92.96,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.5,6.5,1.95,14.0,7.5,0.0,0.0
2016,10,4,6,30,75.0,13.0,2.1,14.0,15.0,10.23,0.0
2016,10,4,6,45,198.0,28.5,2.3,14.5,51.0,21.68,10.6
2016,10,4,7,0,321.0,44.0,2.5,15.0,87.0,33.57,23.39
2016,10,4,7,15,404.0,55.5,2.55,16.0,134.0,44.86,33.82
2016,10,4,7,30,487.0,67.0,2.6,17.0,181.0,53.75,41.86
2016,10,4,7,45,547.0,74.0,2.7,18.0,231.5,58.84,46.3
2016,10,4,8,0,607.0,81.0,2.8,19.0,282.0,63.97,50.58
2016,10,4,8,15,645.0,87.0,2.9,19.5,331.0,68.04,53.91
2016,10,4,8,30,683.0,93.0,3.0,20.0,380.0,72.07,57.13
2016,10,4,8,45,713.0,96.5,3.1,20.5,426.5,74.21,58.67
2016,10,4,9,0,743.0,100.0,3.2,21.0,473.0,76.36,60.2
2016,10,4,9,15,763.0,103.5,3.15,21.5,514.5,84.8,67.06
2016,10,4,9,30,783.0,107.0,3.1,22.0,556.0,86.81,68.43
2016,10,4,9,45,805.5,106.0,3.05,22.5,593.5,85.89,67.34
2016,10,4,10,0,828.0,105.0,3.0,23.0,631.0,85.11,66.4
2016,10,4,10,15,838.0,107.0,2.95,23.0,660.5,85.99,67.0
2016,10,4,10,30,848.0,109.0,2.9,23.0,690.0,136.66,78.03
2016,10,4,10,45,854.0,111.0,2.9,23.5,712.0,195.5,113.96
2016,10,4,11,0,860.0,113.0,2.9,24.0,734.0,254.64,159.82
2016,10,4,11,15,864.0,113.5,2.9,24.0,748.5,316.25,211.99
2016,10,4,11,30,868.0,114.0,2.9,24.0,763.0,372.07,260.89
2016,10,4,11,45,868.5,115.5,2.9,24.5,769.0,426.52,307.95
2016,10,4,12,0,869.0,117.0,2.9,25.0,775.0,479.67,352.86
2016,10,4,12,15,868.0,117.0,2.9,25.0,773.0,529.42,394.7
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,577.22,433.96
2016,10,4,12,45,603.5,223.5,2.95,25.0,676.0,563.61,425.98
2016,10,4,13,0,340.0,330.0,3.0,25.0,581.0,507.95,385.22
2016,10,4,13,15,593.0,222.5,3.0,25.0,647.0,626.99,476.85
2016,10,4,13,30,846.0,115.0,3.0,25.0,713.0,738.49,561.59
2016,10,4,13,45,835.5,114.5,3.05,25.0,687.0,766.45,582.73
2016,10,4,14,0,825.0,114.0,3.1,25.0,661.0,790.74,600.7
2016,10,4,14,15,813.0,111.5,3.1,24.5,628.5,807.98,614.84
2016,10,4,14,30,801.0,109.0,3.1,24.0,596.0,821.32,626.52
2016,10,4,14,45,783.5,106.5,3.15,24.0,557.0,826.0,631.44
2016,10,4,15,0,766.0,104.0,3.2,24.0,518.0,826.61,633.75
2016,10,4,15,15,743.5,100.0,3.15,23.5,474.0,823.04,633.94
2016,10,4,15,30,721.0,96.0,3.1,23.0,430.0,810.34,627.76
2016,10,4,15,45,690.0,91.0,3.1,23.0,382.5,784.93,611.53
2016,10,4,16,0,659.0,86.0,3.1,23.0,335.0,756.05,592.51
2016,10,4,16,15,615.5,79.5,2.9,22.5,285.5,710.61,560.83
2016,10,4,16,30,572.0,73.0,2.7,22.0,236.0,662.43,525.87
2016,10,4,16,45,510.0,63.5,2.5,21.5,187.0,591.58,471.92
2016,10,4,17,0,448.0,54.0,2.3,21.0,138.0,519.47,414.05
2016,10,4,17,15,346.0,41.5,2.1,20.0,94.0,409.01,323.27
2016,10,4,17,30,244.0,29.0,1.9,19.0,50.0,298.22,206.69
2016,10,4,17,45,122.0,14.5,1.7,18.5,25.0,112.68,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.0,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,68.0,13.0,2.9,14.0,14.0,10.23,0.0
2016,10,5,6,45,190.5,29.0,3.1,14.5,49.5,22.0,10.3
2016,10,5,7,0,313.0,45.0,3.3,15.0,85.0,34.21,23.86
2016,10,5,7,15,400.5,56.0,3.45,15.5,132.5,45.31,34.25
2016,10,5,7,30,488.0,67.0,3.6,16.0,180.0,53.83,42.08
2016,10,5,7,45,244.0,52.0,3.75,16.5,108.5,38.56,28.65
2016,10,5,8,0,0.0,37.0,3.9,17.0,37.0,28.24,19.45
2016,10,5,8,15,0.0,84.0,3.85,17.0,84.0,63.61,50.61
2016,10,5,8,30,0.0,131.0,3.8,17.0,131.0,95.56,78.34
2016,10,5,8,45,0.0,138.5,3.8,17.5,138.5,101.33,82.9
2016,10,5,9,0,0.0,146.0,3.8,18.0,146.0,107.0,87.35
2016,10,5,9,15,0.0,143.0,3.75,18.5,143.0,105.7,85.81
2016,10,5,9,30,0.0,140.0,3.7,19.0,140.0,104.2,84.12
2016,10,5,9,45,9.0,184.0,3.65,19.5,189.5,133.68,108.68
2016,10,5,10,0,18.0,228.0,3.6,20.0,239.0,161.84,131.73
2016,10,5,10,15,32.5,259.0,3.55,20.0,281.0,170.27,138.43
2016,10,5,10,30,47.0,290.0,3.5,20.0,323.0,194.11,149.49
2016,10,5,10,45,35.5,282.0,3.45,20.5,307.5,196.63,150.86
2016,10,5,11,0,24.0,274.0,3.4,21.0,292.0,203.32,156.16
2016,10,5,11,15,17.0,249.5,3.35,21.0,262.5,188.8,145.04
2016,10,5,11,30,10.0,225.0,3.3,21.0,233.0,172.03,132.13
2016,10,5,11,45,113.0,295.0,3.25,21.5,381.0,262.58,200.65
2016,10,5,12,0,216.0,365.0,3.2,22.0,529.0,369.49,281.21
2016,10,5,12,15,118.5,321.5,3.15,22.0,411.5,310.36,237.96
2016,10,5,12,30,21.0,278.0,3.1,22.0,294.0,225.99,173.66
2016,10,5,12,45,17.0,259.5,3.1,22.5,272.5,212.18,163.0
2016,10,5,13,0,13.0,241.0,3.1,23.0,251.0,197.37,151.36
2016,10,5,13,15,12.5,235.5,3.05,23.0,245.0,194.71,149.5
2016,10,5,13,30,12.0,230.0,3.0,23.0,239.0,191.91,147.52
2016,10,5,13,45,12.0,225.5,3.0,23.0,234.0,190.27,146.5
2016,10,5,14,0,12.0,221.0,3.0,23.0,229.0,188.66,145.53
2016,10,5,14,15,6.0,187.0,3.0,22.5,191.0,155.94,120.13
2016,10,5,14,30,0.0,153.0,3.0,22.0,153.0,122.43,93.74
2016,10,5,14,45,13.5,179.0,3.0,22.0,186.0,159.14,123.93
2016,10,5,15,0,27.0,205.0,3.0,22.0,219.0,199.73,157.04
2016,10,5,15,15,13.5,164.0,2.95,21.5,171.0,150.51,117.86
2016,10,5,15,30,0.0,123.0,2.9,21.0,123.0,100.68,77.48
2016,10,5,15,45,320.5,106.0,2.9,21.0,226.0,450.88,367.66
2016,10,5,16,0,641.0,89.0,2.9,21.0,329.0,741.4,588.08
2016,10,5,16,15,594.5,82.5,2.75,20.5,279.0,693.21,551.74
2016,10,5,16,30,548.0,76.0,2.6,20.0,229.0,642.22,514.4
2016,10,5,16,45,479.0,66.5,2.5,20.0,180.5,565.12,454.46
2016,10,5,17,0,410.0,57.0,2.4,20.0,132.0,486.58,390.44
2016,10,5,17,15,302.0,43.5,2.2,19.0,88.5,371.37,294.77
2016,10,5,17,30,194.0,30.0,2.0,18.0,45.0,255.95,168.18
2016,10,5,17,45,97.0,15.0,1.85,17.5,22.5,92.03,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,51.0,6.0,2.25,12.0,7.0,0.0,0.0
2016,10,6,6,30,102.0,12.0,2.5,12.0,14.0,9.44,0.0
2016,10,6,6,45,254.0,24.5,2.8,12.5,51.5,20.15,8.48
2016,10,6,7,0,406.0,37.0,3.1,13.0,89.0,30.63,20.91
2016,10,6,7,15,492.0,45.5,3.25,13.5,137.5,37.56,27.66
2016,10,6,7,30,578.0,54.0,3.4,14.0,186.0,44.55,34.17
2016,10,6,7,45,344.5,92.0,3.6,15.0,176.0,66.55,53.7
2016,10,6,8,0,111.0,130.0,3.8,16.0,166.0,89.6,73.77
2016,10,6,8,15,437.0,101.0,3.85,16.5,277.0,72.95,58.89
2016,10,6,8,30,763.0,72.0,3.9,17.0,388.0,63.89,50.7
2016,10,6,8,45,789.5,74.5,3.95,18.0,434.5,65.98,52.16
2016,10,6,9,0,816.0,77.0,4.0,19.0,481.0,68.08,53.59
2016,10,6,9,15,833.5,79.5,3.95,19.5,522.5,69.96,54.94
2016,10,6,9,30,851.0,82.0,3.9,20.0,564.0,79.72,63.01
2016,10,6,9,45,864.5,84.0,3.85,20.5,600.5,81.58,64.29
2016,10,6,10,0,878.0,86.0,3.8,21.0,637.0,83.34,65.51
2016,10,6,10,15,886.5,87.0,3.75,21.0,666.0,84.29,66.17
2016,10,6,10,30,895.0,88.0,3.7,21.0,695.0,133.44,75.49
2016,10,6,10,45,902.0,89.0,3.65,21.5,717.0,192.89,111.17
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,252.57,157.7
2016,10,6,11,15,912.5,90.5,3.55,22.0,753.0,310.98,208.23
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,368.72,259.61
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,424.61,308.73
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,479.18,355.64
2016,10,6,12,15,919.0,91.0,3.35,23.0,776.5,530.73,399.66
2016,10,6,12,30,918.0,91.0,3.3,23.0,774.0,580.2,440.86
2016,10,6,12,45,502.5,216.0,3.3,23.5,589.0,492.38,377.15
2016,10,6,13,0,87.0,341.0,3.3,24.0,404.0,336.39,257.35
2016,10,6,13,15,175.5,332.5,3.3,24.0,456.0,410.77,315.86
2016,10,6,13,30,264.0,324.0,3.3,24.0,508.0,495.33,380.72
2016,10,6,13,45,352.0,289.0,3.3,24.0,525.0,547.58,421.89
2016,10,6,14,0,440.0,254.0,3.3,24.0,542.0,618.84,476.64
2016,10,6,14,15,646.5,169.5,3.3,24.0,568.5,733.33,564.65
2016,10,6,14,30,853.0,85.0,3.3,24.0,595.0,825.29,631.41
2016,10,6,14,45,453.0,153.0,3.3,24.0,422.0,582.84,455.82
2016,10,6,15,0,53.0,221.0,3.3,24.0,249.0,259.55,202.66
2016,10,6,15,15,134.5,206.0,3.25,23.5,269.0,343.44,272.64
2016,10,6,15,30,216.0,191.0,3.2,23.0,289.0,409.07,327.1
2016,10,6,15,45,208.0,170.5,3.2,23.0,256.5,386.11,310.19
2016,10,6,16,0,200.0,150.0,3.2,23.0,224.0,361.65,292.13
2016,10,6,16,15,413.0,104.5,3.0,22.5,227.5,544.9,439.81
2016,10,6,16,30,626.0,59.0,2.8,22.0,231.0,689.7,547.49
2016,10,6,16,45,554.0,52.5,2.65,21.5,181.0,613.98,488.48
2016,10,6,17,0,482.0,46.0,2.5,21.0,131.0,537.44,426.89
2016,10,6,17,15,368.5,35.5,2.4,20.5,87.5,420.0,328.92
2016,10,6,17,30,255.0,25.0,2.3,20.0,44.0,295.42,177.23
2016,10,6,17,45,127.5,12.5,2.2,19.5,22.0,114.9,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.36,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,10.27,1.08
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,18.3,10.02
2016,10,7,7,15,0.0,38.0,3.2,16.0,38.0,29.05,19.88
2016,10,7,7,30,0.0,52.0,3.2,16.0,52.0,39.57,29.47
2016,10,7,7,45,0.0,66.5,3.2,16.5,66.5,50.25,38.99
2016,10,7,8,0,0.0,81.0,3.2,17.0,81.0,60.84,48.26
2016,10,7,8,15,55.5,126.5,3.2,17.0,149.5,89.91,73.64
2016,10,7,8,30,111.0,172.0,3.2,17.0,218.0,114.98,95.18
2016,10,7,8,45,55.5,119.0,3.25,17.5,142.0,87.2,70.68
2016,10,7,9,0,0.0,66.0,3.3,18.0,66.0,50.64,38.66
2016,10,7,9,15,0.0,94.5,3.3,18.0,94.5,72.34,57.36
2016,10,7,9,30,0.0,123.0,3.3,18.0,123.0,92.56,74.56
2016,10,7,9,45,2.5,154.5,3.3,18.5,156.0,114.26,92.68
2016,10,7,10,0,5.0,186.0,3.3,19.0,189.0,135.29,110.01
2016,10,7,10,15,4.0,182.0,3.3,19.0,185.0,133.15,107.97
2016,10,7,10,30,3.0,178.0,3.3,19.0,181.0,131.71,101.76
2016,10,7,10,45,3.5,178.5,3.3,19.5,181.5,133.34,102.67
2016,10,7,11,0,4.0,179.0,3.3,20.0,182.0,134.9,103.58
2016,10,7,11,15,4.5,182.0,3.3,20.0,185.5,138.23,106.15
2016,10,7,11,30,5.0,185.0,3.3,20.0,189.0,141.61,108.79
2016,10,7,11,45,12.5,229.0,3.3,20.5,238.5,177.68,136.99
2016,10,7,12,0,20.0,273.0,3.3,21.0,288.0,215.41,166.21
2016,10,7,12,15,10.0,210.5,3.25,21.0,218.0,166.44,127.93
2016,10,7,12,30,0.0,148.0,3.2,21.0,148.0,114.35,86.73
2016,10,7,12,45,6.5,194.0,3.2,21.5,199.0,154.49,118.6
2016,10,7,13,0,13.0,240.0,3.2,22.0,250.0,196.63,151.61
2016,10,7,13,15,13.5,238.5,3.15,22.0,248.5,197.95,152.76
2016,10,7,13,30,14.0,237.0,3.1,22.0,247.0,199.38,154.12
2016,10,7,13,45,8.5,208.5,3.05,22.0,215.0,173.26,133.7
2016,10,7,14,0,3.0,180.0,3.0,22.0,183.0,146.19,112.39
2016,10,7,14,15,6.0,188.0,2.9,22.0,192.5,157.05,121.39
2016,10,7,14,30,9.0,196.0,2.8,22.0,202.0,168.91,131.16
2016,10,7,14,45,11.5,191.0,2.75,22.0,197.5,169.14,131.76
2016,10,7,15,0,14.0,186.0,2.7,22.0,193.0,169.85,132.8
2016,10,7,15,15,7.0,147.0,2.65,22.0,150.5,128.41,99.67
2016,10,7,15,30,0.0,108.0,2.6,22.0,108.0,86.75,65.88
2016,10,7,15,45,0.0,95.5,2.55,22.0,95.5,76.44,57.66
2016,10,7,16,0,0.0,83.0,2.5,22.0,83.0,66.04,49.25
2016,10,7,16,15,0.0,70.0,2.45,21.5,70.0,55.05,40.33
2016,10,7,16,30,0.0,57.0,2.4,21.0,57.0,43.93,31.13
2016,10,7,16,45,0.0,44.5,2.35,21.0,44.5,34.04,22.75
2016,10,7,17,0,0.0,32.0,2.3,21.0,32.0,24.42,14.51
2016,10,7,17,15,0.0,21.0,2.25,20.5,21.0,15.99,7.19
2016,10,7,17,30,0.0,10.0,2.2,20.0,10.0,7.59,0.0
2016,10,7,17,45,0.0,5.0,2.2,20.0,5.0,3.93,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.0,4.1,18.5,2.0,1.51,0.0
2016,10,8,7,0,0.0,4.0,4.2,19.0,4.0,3.02,0.0
2016,10,8,7,15,0.0,7.0,4.3,19.0,7.0,5.3,0.0
2016,10,8,7,30,0.0,10.0,4.4,19.0,10.0,7.58,1.01
2016,10,8,7,45,0.0,13.5,4.55,19.0,13.5,10.25,3.4
2016,10,8,8,0,0.0,17.0,4.7,19.0,17.0,12.93,5.76
2016,10,8,8,15,0.0,26.5,4.9,19.0,26.5,20.19,12.15
2016,10,8,8,30,0.0,36.0,5.1,19.0,36.0,27.49,18.51
2016,10,8,8,45,0.0,26.0,5.35,19.0,26.0,19.84,11.75
2016,10,8,9,0,0.0,16.0,5.6,19.0,16.0,12.21,5.02
2016,10,8,9,15,0.0,25.0,5.8,19.0,25.0,19.11,11.01
2016,10,8,9,30,0.0,34.0,6.0,19.0,34.0,26.03,16.98
2016,10,8,9,45,0.0,27.5,6.25,19.5,27.5,21.05,12.58
2016,10,8,10,0,0.0,21.0,6.5,20.0,21.0,16.08,8.22
2016,10,8,10,15,0.0,19.5,6.6,20.0,19.5,14.94,7.21
2016,10,8,10,30,0.0,18.0,6.7,20.0,18.0,13.8,5.71
2016,10,8,10,45,0.0,19.0,6.85,20.0,19.0,14.57,6.33
2016,10,8,11,0,0.0,20.0,7.0,20.0,20.0,15.35,6.95
2016,10,8,11,15,0.0,20.5,6.95,20.0,20.5,15.74,7.26
2016,10,8,11,30,0.0,21.0,6.9,20.0,21.0,16.13,7.57
2016,10,8,11,45,0.0,43.0,6.9,20.0,43.0,33.09,21.45
2016,10,8,12,0,0.0,65.0,6.9,20.0,65.0,50.11,35.33
2016,10,8,12,15,0.0,55.5,6.8,20.0,55.5,42.76,29.33
2016,10,8,12,30,0.0,46.0,6.7,20.0,46.0,35.41,23.34
2016,10,8,12,45,0.0,56.5,6.6,20.0,56.5,43.52,29.98
2016,10,8,13,0,0.0,67.0,6.5,20.0,67.0,51.63,36.62
2016,10,8,13,15,0.0,42.5,6.4,19.5,42.5,32.68,21.21
2016,10,8,13,30,0.0,18.0,6.3,19.0,18.0,13.81,5.74
2016,10,8,13,45,0.0,29.5,6.25,19.0,29.5,22.63,13.05
2016,10,8,14,0,0.0,41.0,6.2,19.0,41.0,31.47,20.38
2016,10,8,14,15,0.0,27.0,6.2,19.0,27.0,20.68,11.5
2016,10,8,14,30,0.0,13.0,6.2,19.0,13.0,9.94,2.61
2016,10,8,14,45,0.0,24.5,6.2,19.0,24.5,18.74,9.96
2016,10,8,15,0,0.0,36.0,6.2,19.0,36.0,27.54,17.35
2016,10,8,15,15,0.0,31.0,6.2,18.5,31.0,23.69,14.22
2016,10,8,15,30,0.0,26.0,6.2,18.0,26.0,19.84,11.07
2016,10,8,15,45,0.0,23.0,6.2,18.0,23.0,17.53,9.17
2016,10,8,16,0,0.0,20.0,6.2,18.0,20.0,15.22,7.25
2016,10,8,16,15,0.0,17.0,6.15,18.0,17.0,12.92,5.31
2016,10,8,16,30,0.0,14.0,6.1,18.0,14.0,10.63,3.36
2016,10,8,16,45,0.0,10.5,6.1,18.0,10.5,7.96,1.06
2016,10,8,17,0,0.0,7.0,6.1,18.0,7.0,5.3,0.0
2016,10,8,17,15,0.0,4.5,6.1,17.5,4.5,3.4,0.0
2016,10,8,17,30,0.0,2.0,6.1,17.0,2.0,1.51,0.0
2016,10,8,17,45,0.0,1.0,6.1,17.0,1.0,0.79,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,256.5,15.0,4.0,9.5,45.0,13.4,1.99
2016,10,9,7,0,513.0,30.0,4.1,10.0,90.0,27.68,18.39
2016,10,9,7,15,599.0,36.5,4.25,10.5,141.0,33.85,24.6
2016,10,9,7,30,685.0,43.0,4.4,11.0,192.0,40.15,30.58
2016,10,9,7,45,735.5,47.5,4.55,11.5,245.0,44.54,34.64
2016,10,9,8,0,786.0,52.0,4.7,12.0,298.0,48.97,38.59
2016,10,9,8,15,819.5,55.0,4.75,12.5,350.0,57.11,45.75
2016,10,9,8,30,853.0,58.0,4.8,13.0,402.0,60.87,48.88
2016,10,9,8,45,875.0,61.0,4.9,13.5,450.0,64.33,51.7
2016,10,9,9,0,897.0,64.0,5.0,14.0,498.0,67.66,54.37
2016,10,9,9,15,913.0,66.0,5.0,14.5,541.0,70.06,56.2
2016,10,9,9,30,929.0,68.0,5.0,15.0,584.0,72.36,57.94
2016,10,9,9,45,941.5,68.5,5.05,15.5,620.5,73.49,58.65
2016,10,9,10,0,954.0,69.0,5.1,16.0,657.0,74.55,59.32
2016,10,9,10,15,961.5,70.5,5.05,16.5,686.5,76.04,60.37
2016,10,9,10,30,969.0,72.0,5.0,17.0,716.0,125.4,69.36
2016,10,9,10,45,974.5,72.0,5.0,17.5,738.0,187.92,106.46
2016,10,9,11,0,980.0,72.0,5.0,18.0,760.0,250.35,155.82
2016,10,9,11,15,982.5,72.5,4.95,18.0,774.0,312.06,210.37
2016,10,9,11,30,985.0,73.0,4.9,18.0,788.0,372.86,265.9
2016,10,9,11,45,987.0,72.5,4.85,18.5,793.5,431.53,318.98
2016,10,9,12,0,989.0,72.0,4.8,19.0,799.0,488.69,369.68
2016,10,9,12,15,988.0,72.0,4.7,19.0,796.5,543.11,417.46
2016,10,9,12,30,987.0,72.0,4.6,19.0,794.0,595.26,462.1
2016,10,9,12,45,984.0,72.0,4.6,19.5,783.0,643.8,502.1
2016,10,9,13,0,981.0,72.0,4.6,20.0,772.0,689.5,538.82
2016,10,9,13,15,976.0,71.0,4.55,20.0,752.5,729.84,571.54
2016,10,9,13,30,971.0,70.0,4.5,20.0,733.0,766.79,600.87
2016,10,9,13,45,964.0,69.0,4.5,20.0,706.0,798.75,624.69
2016,10,9,14,0,957.0,68.0,4.5,20.0,679.0,826.96,645.9
2016,10,9,14,15,947.0,66.5,4.45,19.5,645.5,848.38,663.31
2016,10,9,14,30,937.0,65.0,4.4,19.0,612.0,865.77,678.05
2016,10,9,14,45,923.0,63.5,4.35,19.0,571.5,875.74,686.35
2016,10,9,15,0,909.0,62.0,4.3,19.0,531.0,881.62,692.07
2016,10,9,15,15,890.0,60.0,4.15,18.5,485.5,878.43,692.23
2016,10,9,15,30,871.0,58.0,4.0,18.0,440.0,871.3,689.6
2016,10,9,15,45,843.0,55.5,3.9,18.0,390.5,851.61,676.69
2016,10,9,16,0,815.0,53.0,3.8,18.0,341.0,828.45,660.87
2016,10,9,16,15,774.5,49.0,3.6,17.5,288.5,798.32,639.78
2016,10,9,16,30,734.0,45.0,3.4,17.0,236.0,755.33,607.52
2016,10,9,16,45,666.5,40.0,3.2,16.5,184.0,684.39,551.64
2016,10,9,17,0,599.0,35.0,3.0,16.0,132.0,612.03,490.62
2016,10,9,17,15,478.5,27.0,2.85,15.0,86.0,490.04,382.83
2016,10,9,17,30,358.0,19.0,2.7,14.0,40.0,353.72,98.01
2016,10,9,17,45,179.0,9.5,2.6,13.5,20.0,153.41,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,240.0,15.5,1.95,7.5,43.0,12.68,0.74
2016,10,10,7,0,480.0,31.0,2.2,8.0,86.0,28.43,19.15
2016,10,10,7,15,568.5,38.5,2.35,8.5,136.5,35.37,26.17
2016,10,10,7,30,657.0,46.0,2.5,9.0,187.0,42.41,32.89
2016,10,10,7,45,709.5,51.0,2.65,10.0,239.5,47.08,37.17
2016,10,10,8,0,762.0,56.0,2.8,11.0,292.0,51.79,41.31
2016,10,10,8,15,797.0,59.5,2.9,11.5,343.5,55.1,44.14
2016,10,10,8,30,832.0,63.0,3.0,12.0,395.0,58.41,46.89
2016,10,10,8,45,856.5,65.5,3.2,12.5,443.0,67.01,54.31
2016,10,10,9,0,881.0,68.0,3.4,13.0,491.0,69.98,56.65
2016,10,10,9,15,898.0,70.0,3.35,13.5,534.0,72.35,58.45
2016,10,10,9,30,915.0,72.0,3.3,14.0,577.0,74.62,60.14
2016,10,10,9,45,929.0,73.0,3.3,14.5,614.5,76.06,61.13
2016,10,10,10,0,943.0,74.0,3.3,15.0,652.0,77.43,62.05
2016,10,10,10,15,951.5,75.5,3.25,15.0,681.5,78.89,63.19
2016,10,10,10,30,960.0,77.0,3.2,15.0,711.0,126.71,71.67
2016,10,10,10,45,965.5,77.5,3.15,15.5,733.5,189.11,108.5
2016,10,10,11,0,971.0,78.0,3.1,16.0,756.0,251.45,157.59
2016,10,10,11,15,974.0,78.5,3.05,16.0,770.0,312.87,211.63
2016,10,10,11,30,977.0,79.0,3.0,16.0,784.0,373.45,266.61
2016,10,10,11,45,978.0,79.5,3.0,16.5,790.0,432.21,319.43
2016,10,10,12,0,979.0,80.0,3.0,17.0,796.0,489.43,369.78
2016,10,10,12,15,978.0,80.0,2.95,17.0,793.0,543.5,416.87
2016,10,10,12,30,977.0,80.0,2.9,17.0,790.0,595.33,460.86
2016,10,10,12,45,974.0,79.5,2.85,17.5,779.0,643.12,499.62
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,688.06,535.05
2016,10,10,13,15,966.0,78.0,2.75,18.0,748.5,728.16,567.01
2016,10,10,13,30,961.0,77.0,2.7,18.0,729.0,764.9,595.87
2016,10,10,13,45,953.0,76.0,2.7,18.0,702.0,795.94,618.7
2016,10,10,14,0,945.0,75.0,2.7,18.0,675.0,823.21,638.82
2016,10,10,14,15,934.5,73.5,2.65,18.0,640.5,844.09,654.2
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,860.98,666.93
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,869.46,673.93
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,873.82,678.26
2016,10,10,15,15,873.5,66.0,2.35,17.5,479.5,869.36,676.96
2016,10,10,15,30,853.0,64.0,2.2,17.0,434.0,860.99,672.93
2016,10,10,15,45,824.0,60.5,2.1,17.0,384.0,849.09,665.43
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,823.61,647.89
2016,10,10,16,15,752.0,53.0,1.75,16.0,282.0,781.4,618.47
2016,10,10,16,30,709.0,49.0,1.5,15.0,230.0,736.18,585.06
2016,10,10,16,45,641.0,43.0,1.3,14.5,178.0,663.58,528.2
2016,10,10,17,0,573.0,37.0,1.1,14.0,126.0,589.3,466.15
2016,10,10,17,15,448.0,27.5,1.1,13.0,81.0,462.33,355.42
2016,10,10,17,30,323.0,18.0,1.1,12.0,36.0,319.9,18.39
2016,10,10,17,45,161.5,9.0,1.1,11.5,18.0,138.28,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
