Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,91.5,14.5,2.5,15.5,22.0,11.41,0.0
2016,10,21,7,0,183.0,29.0,2.7,16.0,44.0,21.98,10.38
2016,10,21,7,15,279.5,43.5,2.75,16.5,84.5,32.96,22.63
2016,10,21,7,30,376.0,58.0,2.8,17.0,125.0,43.94,32.81
2016,10,21,7,45,431.5,70.0,2.9,17.5,169.5,52.81,40.9
2016,10,21,8,0,487.0,82.0,3.0,18.0,214.0,64.6,51.33
2016,10,21,8,15,243.5,84.0,3.0,18.5,150.0,59.63,46.9
2016,10,21,8,30,0.0,86.0,3.0,19.0,86.0,64.82,51.26
2016,10,21,8,45,11.0,125.5,3.0,19.5,130.0,91.84,74.42
2016,10,21,9,0,22.0,165.0,3.0,20.0,174.0,117.63,96.12
2016,10,21,9,15,21.0,177.0,3.1,20.0,186.5,126.11,103.05
2016,10,21,9,30,20.0,189.0,3.2,20.0,199.0,134.47,109.85
2016,10,21,9,45,24.5,206.0,3.3,20.0,219.5,145.8,119.13
2016,10,21,10,0,29.0,223.0,3.4,20.0,240.0,149.02,121.57
2016,10,21,10,15,21.0,218.0,3.55,19.5,231.0,154.71,126.36
2016,10,21,10,30,13.0,213.0,3.7,19.0,222.0,153.44,119.52
2016,10,21,10,45,10.5,208.0,3.9,19.0,215.5,152.77,118.7
2016,10,21,11,0,8.0,203.0,4.1,19.0,209.0,151.27,117.46
2016,10,21,11,15,4.0,132.5,4.15,19.0,135.5,101.92,77.75
2016,10,21,11,30,0.0,62.0,4.2,19.0,62.0,47.71,33.67
2016,10,21,11,45,0.0,46.5,4.3,19.0,46.5,35.74,23.84
2016,10,21,12,0,0.0,31.0,4.4,19.0,31.0,23.8,14.0
2016,10,21,12,15,0.0,34.5,4.35,19.0,34.5,26.49,16.23
2016,10,21,12,30,0.0,38.0,4.3,19.0,38.0,29.18,18.46
2016,10,21,12,45,0.0,67.5,4.25,19.0,67.5,51.96,37.2
2016,10,21,13,0,0.0,97.0,4.2,19.0,97.0,74.85,55.98
2016,10,21,13,15,0.0,66.0,4.15,19.0,66.0,50.77,36.28
2016,10,21,13,30,0.0,35.0,4.1,19.0,35.0,26.84,16.6
2016,10,21,13,45,184.0,137.0,4.05,19.5,244.0,268.64,216.96
2016,10,21,14,0,368.0,239.0,4.0,20.0,453.0,519.85,413.96
2016,10,21,14,15,579.0,171.0,4.1,20.0,485.5,648.88,515.93
2016,10,21,14,30,790.0,103.0,4.2,20.0,518.0,769.77,609.01
2016,10,21,14,45,781.0,96.0,4.3,20.0,480.5,775.75,614.47
2016,10,21,15,0,772.0,89.0,4.4,20.0,443.0,777.91,618.07
2016,10,21,15,15,745.5,85.0,4.5,19.5,399.5,770.39,615.85
2016,10,21,15,30,719.0,81.0,4.6,19.0,356.0,754.26,607.04
2016,10,21,15,45,691.0,74.0,4.7,18.5,309.5,729.39,591.12
2016,10,21,16,0,663.0,67.0,4.8,18.0,263.0,701.22,571.68
2016,10,21,16,15,606.0,60.0,4.85,17.0,214.0,645.0,529.7
2016,10,21,16,30,549.0,53.0,4.9,16.0,165.0,586.49,483.05
2016,10,21,16,45,468.0,42.5,4.95,15.5,119.0,501.79,410.92
2016,10,21,17,0,387.0,32.0,5.0,15.0,73.0,417.73,329.09
2016,10,21,17,15,193.5,16.0,4.95,14.5,36.5,215.35,29.16
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,165.0,13.5,3.1,7.5,26.0,10.62,0.0
2016,10,22,7,0,330.0,27.0,3.3,8.0,52.0,22.53,10.58
2016,10,22,7,15,442.5,37.0,3.55,8.5,98.0,30.84,21.49
2016,10,22,7,30,555.0,47.0,3.8,9.0,144.0,39.26,29.68
2016,10,22,7,45,626.0,53.0,4.05,9.5,195.5,44.27,34.52
2016,10,22,8,0,697.0,59.0,4.3,10.0,247.0,53.49,42.97
2016,10,22,8,15,739.5,63.5,4.35,10.0,297.0,57.45,46.58
2016,10,22,8,30,782.0,68.0,4.4,10.0,347.0,61.43,50.11
2016,10,22,8,45,817.5,70.0,4.5,10.5,395.0,63.4,51.66
2016,10,22,9,0,853.0,72.0,4.6,11.0,443.0,65.43,53.24
2016,10,22,9,15,872.5,74.5,4.6,11.0,485.0,67.55,54.98
2016,10,22,9,30,892.0,77.0,4.6,11.0,527.0,76.62,62.88
2016,10,22,9,45,914.0,76.0,4.6,11.5,564.5,76.95,62.89
2016,10,22,10,0,936.0,75.0,4.6,12.0,602.0,77.25,62.89
2016,10,22,10,15,945.0,76.0,4.55,12.5,631.5,78.46,63.7
2016,10,22,10,30,954.0,77.0,4.5,13.0,661.0,108.72,65.63
2016,10,22,10,45,963.5,76.5,4.45,13.5,683.0,169.74,96.4
2016,10,22,11,0,973.0,76.0,4.4,14.0,705.0,231.06,142.46
2016,10,22,11,15,976.5,76.5,4.35,14.0,718.5,291.79,195.54
2016,10,22,11,30,980.0,77.0,4.3,14.0,732.0,351.69,250.57
2016,10,22,11,45,982.5,76.0,4.3,14.5,737.0,408.97,303.36
2016,10,22,12,0,985.0,75.0,4.3,15.0,742.0,464.73,354.03
2016,10,22,12,15,984.5,75.0,4.3,15.0,739.0,518.27,402.42
2016,10,22,12,30,984.0,75.0,4.3,15.0,736.0,569.59,447.81
2016,10,22,12,45,981.5,74.0,4.3,15.0,724.5,616.46,488.64
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,660.48,526.28
2016,10,22,13,15,974.0,72.5,4.3,15.0,693.0,700.41,559.98
2016,10,22,13,30,969.0,72.0,4.3,15.0,673.0,737.01,590.54
2016,10,22,13,45,959.0,71.5,4.35,15.0,645.5,766.63,615.09
2016,10,22,14,0,949.0,71.0,4.4,15.0,618.0,792.41,635.45
2016,10,22,14,15,937.0,69.5,4.35,15.0,583.5,811.63,650.49
2016,10,22,14,30,925.0,68.0,4.3,15.0,549.0,826.84,662.7
2016,10,22,14,45,905.0,66.5,4.3,15.0,508.0,831.56,667.67
2016,10,22,15,0,885.0,65.0,4.3,15.0,467.0,832.13,669.75
2016,10,22,15,15,860.5,62.5,4.2,14.5,421.0,823.62,665.76
2016,10,22,15,30,836.0,60.0,4.1,14.0,375.0,820.27,665.64
2016,10,22,15,45,794.5,57.5,4.0,14.0,325.0,789.43,643.17
2016,10,22,16,0,753.0,55.0,3.9,14.0,275.0,754.84,617.02
2016,10,22,16,15,697.0,50.0,3.5,13.0,223.5,701.12,575.54
2016,10,22,16,30,641.0,45.0,3.1,12.0,172.0,644.43,528.96
2016,10,22,16,45,549.5,37.0,2.75,11.5,123.5,552.08,449.99
2016,10,22,17,0,458.0,29.0,2.4,11.0,75.0,458.79,357.11
2016,10,22,17,15,229.0,14.5,2.2,10.0,37.5,239.26,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,169.0,11.5,1.7,4.5,24.0,9.05,0.0
2016,10,23,7,0,338.0,23.0,1.8,5.0,48.0,19.17,7.58
2016,10,23,7,15,450.0,32.5,1.9,5.5,93.0,27.19,18.5
2016,10,23,7,30,562.0,42.0,2.0,6.0,138.0,35.32,26.49
2016,10,23,7,45,627.0,48.0,2.1,7.0,188.0,43.81,34.47
2016,10,23,8,0,692.0,54.0,2.2,8.0,238.0,49.34,39.54
2016,10,23,8,15,733.5,58.5,2.25,9.0,287.0,53.4,43.11
2016,10,23,8,30,775.0,63.0,2.3,10.0,336.0,57.46,46.55
2016,10,23,8,45,804.5,66.0,2.35,11.0,382.0,60.18,48.7
2016,10,23,9,0,834.0,69.0,2.4,12.0,428.0,62.9,50.79
2016,10,23,9,15,853.5,71.0,2.55,13.0,469.5,64.69,52.03
2016,10,23,9,30,873.0,73.0,2.7,14.0,511.0,73.52,59.44
2016,10,23,9,45,894.0,72.5,2.85,15.0,547.5,74.15,59.59
2016,10,23,10,0,915.0,72.0,3.0,16.0,584.0,74.73,59.73
2016,10,23,10,15,924.5,73.0,3.0,16.5,613.0,75.97,60.55
2016,10,23,10,30,934.0,74.0,3.0,17.0,642.0,104.01,61.96
2016,10,23,10,45,941.0,75.0,3.05,17.5,663.0,164.39,91.64
2016,10,23,11,0,948.0,76.0,3.1,18.0,684.0,224.88,136.12
2016,10,23,11,15,951.5,76.5,3.15,18.0,697.5,284.07,186.77
2016,10,23,11,30,955.0,77.0,3.2,18.0,711.0,342.46,239.39
2016,10,23,11,45,955.5,77.5,3.25,18.5,716.0,398.78,290.28
2016,10,23,12,0,956.0,78.0,3.3,19.0,721.0,453.53,339.05
2016,10,23,12,15,954.5,77.5,3.3,19.0,717.0,504.69,384.48
2016,10,23,12,30,953.0,77.0,3.3,19.0,713.0,553.58,426.96
2016,10,23,12,45,948.0,77.5,3.3,19.5,701.0,599.04,464.83
2016,10,23,13,0,943.0,78.0,3.3,20.0,689.0,641.61,499.4
2016,10,23,13,15,936.0,77.0,3.25,20.0,669.0,678.38,529.64
2016,10,23,13,30,929.0,76.0,3.2,20.0,649.0,711.75,556.76
2016,10,23,13,45,918.0,75.5,3.2,20.0,621.5,739.35,579.22
2016,10,23,14,0,907.0,75.0,3.2,20.0,594.0,763.19,597.29
2016,10,23,14,15,893.5,73.0,3.1,20.0,560.0,779.62,609.64
2016,10,23,14,30,880.0,71.0,3.0,20.0,526.0,792.08,619.27
2016,10,23,14,45,861.0,69.0,2.95,20.0,486.0,796.18,623.31
2016,10,23,15,0,842.0,67.0,2.9,20.0,446.0,804.98,630.86
2016,10,23,15,15,816.5,64.5,2.65,19.5,401.0,795.38,625.08
2016,10,23,15,30,791.0,62.0,2.4,19.0,356.0,781.84,616.29
2016,10,23,15,45,754.5,58.0,2.2,18.5,308.0,753.16,596.33
2016,10,23,16,0,718.0,54.0,2.0,18.0,260.0,720.94,572.87
2016,10,23,16,15,662.0,48.5,1.85,17.0,210.5,666.86,532.98
2016,10,23,16,30,606.0,43.0,1.7,16.0,161.0,610.12,488.34
2016,10,23,16,45,514.0,35.0,1.6,15.0,114.5,518.25,413.34
2016,10,23,17,0,422.0,27.0,1.5,14.0,68.0,426.13,322.43
2016,10,23,17,15,211.0,13.5,1.55,13.5,34.0,220.38,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,133.0,12.0,2.0,8.5,21.0,9.44,0.0
2016,10,24,7,0,266.0,24.0,2.1,9.0,42.0,19.84,6.86
2016,10,24,7,15,379.0,34.5,2.25,9.5,85.0,28.51,19.21
2016,10,24,7,30,492.0,45.0,2.4,10.0,128.0,37.25,27.71
2016,10,24,7,45,561.5,52.5,2.55,11.0,176.5,43.33,33.44
2016,10,24,8,0,631.0,60.0,2.7,12.0,225.0,49.45,38.98
2016,10,24,8,15,605.0,73.0,2.6,13.0,256.5,58.42,46.9
2016,10,24,8,30,579.0,86.0,2.5,14.0,288.0,66.88,54.17
2016,10,24,8,45,602.0,94.0,2.45,15.0,329.0,72.07,58.41
2016,10,24,9,0,625.0,102.0,2.4,16.0,370.0,77.12,62.44
2016,10,24,9,15,557.0,134.0,2.45,16.5,389.5,94.61,77.34
2016,10,24,9,30,489.0,166.0,2.5,17.0,409.0,111.77,91.76
2016,10,24,9,45,494.0,178.0,2.65,18.0,438.5,118.02,96.5
2016,10,24,10,0,499.0,190.0,2.8,19.0,468.0,124.1,101.06
2016,10,24,10,15,580.5,172.5,2.8,19.5,511.5,115.19,93.13
2016,10,24,10,30,662.0,155.0,2.8,20.0,555.0,126.26,85.11
2016,10,24,10,45,783.0,123.0,2.8,21.0,611.5,171.27,102.28
2016,10,24,11,0,904.0,91.0,2.8,22.0,668.0,226.04,136.7
2016,10,24,11,15,908.5,92.0,2.85,22.0,681.5,283.63,184.9
2016,10,24,11,30,913.0,93.0,2.9,22.0,695.0,340.61,235.13
2016,10,24,11,45,913.5,94.0,2.95,22.5,700.0,395.41,283.64
2016,10,24,12,0,914.0,95.0,3.0,23.0,705.0,448.72,330.19
2016,10,24,12,15,913.0,94.5,3.0,23.0,702.0,498.43,373.49
2016,10,24,12,30,912.0,94.0,3.0,23.0,699.0,546.01,414.06
2016,10,24,12,45,917.5,89.5,3.05,23.5,689.5,591.19,451.12
2016,10,24,13,0,923.0,85.0,3.1,24.0,680.0,634.16,485.58
2016,10,24,13,15,917.0,84.0,3.1,24.0,660.5,670.93,515.47
2016,10,24,13,30,911.0,83.0,3.1,24.0,641.0,704.44,542.43
2016,10,24,13,45,896.5,83.5,3.1,24.0,613.0,730.21,563.34
2016,10,24,14,0,882.0,84.0,3.1,24.0,585.0,752.12,580.07
2016,10,24,14,15,868.5,82.0,3.0,24.0,551.0,775.66,597.28
2016,10,24,14,30,855.0,80.0,2.9,24.0,517.0,788.36,606.86
2016,10,24,14,45,837.0,77.0,2.85,24.0,477.5,792.27,610.68
2016,10,24,15,0,819.0,74.0,2.8,24.0,438.0,792.11,611.76
2016,10,24,15,15,793.0,70.5,2.6,23.0,393.5,780.66,606.26
2016,10,24,15,30,767.0,67.0,2.4,22.0,349.0,765.24,597.68
2016,10,24,15,45,735.5,61.5,2.25,21.5,302.0,738.9,579.86
2016,10,24,16,0,704.0,56.0,2.1,21.0,255.0,709.05,558.54
2016,10,24,16,15,646.0,50.0,2.0,20.0,206.0,652.71,517.43
2016,10,24,16,30,588.0,44.0,1.9,19.0,157.0,593.68,471.47
2016,10,24,16,45,498.5,35.5,1.8,18.0,111.0,513.87,405.57
2016,10,24,17,0,409.0,27.0,1.7,17.0,65.0,426.86,314.78
2016,10,24,17,15,204.5,13.5,1.75,16.5,32.5,212.76,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.5,11.5,1.5,5.5,22.0,9.05,0.0
2016,10,25,7,0,323.0,23.0,1.6,6.0,44.0,19.19,5.39
2016,10,25,7,15,443.0,32.5,1.7,6.5,89.5,27.2,18.25
2016,10,25,7,30,563.0,42.0,1.8,7.0,135.0,35.36,26.34
2016,10,25,7,45,631.5,48.0,1.95,8.0,185.0,43.88,34.35
2016,10,25,8,0,700.0,54.0,2.1,9.0,235.0,49.44,39.46
2016,10,25,8,15,742.0,58.5,2.15,9.5,284.0,53.52,43.13
2016,10,25,8,30,784.0,63.0,2.2,10.0,333.0,57.6,46.69
2016,10,25,8,45,813.0,66.0,2.3,11.0,379.5,60.32,48.85
2016,10,25,9,0,842.0,69.0,2.4,12.0,426.0,63.04,50.95
2016,10,25,9,15,861.0,71.5,2.3,12.5,467.0,65.2,52.62
2016,10,25,9,30,880.0,74.0,2.2,13.0,508.0,74.19,60.3
2016,10,25,9,45,894.5,75.5,2.15,13.5,543.5,76.0,61.6
2016,10,25,10,0,909.0,77.0,2.1,14.0,579.0,77.72,62.84
2016,10,25,10,15,917.5,78.5,1.95,14.5,607.0,79.22,63.89
2016,10,25,10,30,926.0,80.0,1.8,15.0,635.0,104.14,64.5
2016,10,25,10,45,925.0,84.0,1.65,15.5,654.0,165.2,94.09
2016,10,25,11,0,924.0,88.0,1.5,16.0,673.0,225.58,138.15
2016,10,25,11,15,926.5,88.5,1.35,16.0,685.5,283.35,186.9
2016,10,25,11,30,929.0,89.0,1.2,16.0,698.0,340.24,237.25
2016,10,25,11,45,928.5,89.5,1.05,16.5,702.0,395.0,285.45
2016,10,25,12,0,928.0,90.0,0.9,17.0,706.0,448.11,331.0
2016,10,25,12,15,926.0,90.0,0.75,17.0,702.0,498.29,373.22
2016,10,25,12,30,924.0,90.0,0.6,17.0,698.0,546.24,411.98
2016,10,25,12,45,924.5,87.0,0.45,17.5,687.0,590.4,445.5
2016,10,25,13,0,925.0,84.0,0.3,18.0,676.0,632.0,475.62
2016,10,25,13,15,918.0,83.5,0.25,18.0,656.0,668.63,503.26
2016,10,25,13,30,911.0,83.0,0.2,18.0,636.0,701.96,527.94
2016,10,25,13,45,899.0,82.0,0.2,18.0,608.5,727.88,547.77
2016,10,25,14,0,887.0,81.0,0.2,18.0,581.0,750.01,563.66
2016,10,25,14,15,873.0,79.5,0.3,18.0,547.0,766.27,576.99
2016,10,25,14,30,859.0,78.0,0.4,18.0,513.0,786.57,593.42
2016,10,25,14,45,834.5,76.5,0.5,18.0,472.5,787.09,596.63
2016,10,25,15,0,810.0,75.0,0.6,18.0,432.0,783.35,597.26
2016,10,25,15,15,782.0,72.0,0.65,17.5,387.5,770.76,592.05
2016,10,25,15,30,754.0,69.0,0.7,17.0,343.0,754.17,583.84
2016,10,25,15,45,712.5,64.5,0.75,17.0,295.0,720.46,561.89
2016,10,25,16,0,671.0,60.0,0.8,17.0,247.0,690.2,541.33
2016,10,25,16,15,610.5,53.5,0.8,16.0,198.5,632.38,500.19
2016,10,25,16,30,550.0,47.0,0.8,15.0,150.0,572.5,454.54
2016,10,25,16,45,447.5,37.5,0.85,14.5,104.5,472.39,373.76
2016,10,25,17,0,345.0,28.0,0.9,14.0,59.0,374.04,272.2
2016,10,25,17,15,172.5,14.0,0.95,13.0,29.5,149.65,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,127.5,11.0,1.4,4.5,19.0,8.65,0.0
2016,10,26,7,0,255.0,22.0,1.5,5.0,38.0,18.18,3.39
2016,10,26,7,15,370.5,33.0,1.55,5.5,80.5,27.3,18.31
2016,10,26,7,30,486.0,44.0,1.6,6.0,123.0,36.47,27.42
2016,10,26,7,45,553.5,52.0,1.65,7.0,170.5,42.93,33.61
2016,10,26,8,0,621.0,60.0,1.7,8.0,218.0,49.39,39.57
2016,10,26,8,15,665.5,65.5,1.45,8.5,265.5,53.7,43.49
2016,10,26,8,30,710.0,71.0,1.2,9.0,313.0,58.01,47.27
2016,10,26,8,45,738.5,75.5,1.0,10.0,357.5,66.38,54.51
2016,10,26,9,0,767.0,80.0,0.8,11.0,402.0,69.9,57.28
2016,10,26,9,15,788.5,83.0,0.75,12.0,442.0,72.14,58.87
2016,10,26,9,30,810.0,86.0,0.7,13.0,482.0,74.37,60.43
2016,10,26,9,45,829.0,87.0,0.65,14.0,517.0,75.13,60.7
2016,10,26,10,0,848.0,88.0,0.6,15.0,552.0,75.94,61.02
2016,10,26,10,15,858.5,89.5,0.7,15.5,580.0,76.91,61.61
2016,10,26,10,30,869.0,91.0,0.8,16.0,608.0,99.07,61.91
2016,10,26,10,45,873.5,93.0,0.95,16.5,628.0,163.79,94.76
2016,10,26,11,0,878.0,95.0,1.1,17.0,648.0,220.83,135.59
2016,10,26,11,15,881.5,96.0,1.2,17.0,660.5,276.64,182.41
2016,10,26,11,30,885.0,97.0,1.3,17.0,673.0,331.77,231.28
2016,10,26,11,45,882.5,98.5,1.45,17.5,677.0,384.36,278.41
2016,10,26,12,0,880.0,100.0,1.6,18.0,681.0,435.22,323.49
2016,10,26,12,15,878.5,100.0,1.7,18.0,677.0,483.38,365.96
2016,10,26,12,30,877.0,100.0,1.8,18.0,673.0,529.48,405.85
2016,10,26,12,45,875.5,98.0,1.9,18.0,662.0,571.57,441.84
2016,10,26,13,0,874.0,96.0,2.0,18.0,651.0,611.12,475.17
2016,10,26,13,15,867.0,95.0,2.0,18.0,632.0,650.14,506.75
2016,10,26,13,30,860.0,94.0,2.0,18.0,613.0,682.25,532.76
2016,10,26,13,45,847.5,93.0,2.05,18.5,586.0,707.18,552.45
2016,10,26,14,0,835.0,92.0,2.1,19.0,559.0,728.35,568.93
2016,10,26,14,15,820.0,89.5,2.1,18.5,525.5,742.19,580.9
2016,10,26,14,30,805.0,87.0,2.1,18.0,492.0,752.09,590.27
2016,10,26,14,45,780.5,85.5,2.15,18.0,452.5,751.58,591.58
2016,10,26,15,0,756.0,84.0,2.2,18.0,413.0,746.91,590.01
2016,10,26,15,15,727.0,79.5,2.1,17.5,369.5,736.33,584.16
2016,10,26,15,30,698.0,75.0,2.0,17.0,326.0,717.45,572.0
2016,10,26,15,45,649.5,71.0,1.9,17.0,279.0,679.21,543.98
2016,10,26,16,0,601.0,67.0,1.8,17.0,232.0,637.67,512.52
2016,10,26,16,15,538.0,59.0,1.6,16.0,185.0,575.98,465.3
2016,10,26,16,30,475.0,51.0,1.4,15.0,138.0,512.22,413.76
2016,10,26,16,45,367.0,40.0,1.25,14.0,94.5,406.54,326.05
2016,10,26,17,0,259.0,29.0,1.1,13.0,51.0,300.64,215.84
2016,10,26,17,15,129.5,14.5,1.15,12.5,25.5,115.09,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.0,0.85,8.5,10.0,7.87,0.0
2016,10,27,7,0,0.0,20.0,0.9,9.0,20.0,15.05,0.17
2016,10,27,7,15,33.5,39.5,1.1,9.5,44.5,29.05,19.36
2016,10,27,7,30,67.0,59.0,1.3,10.0,69.0,42.65,32.4
2016,10,27,7,45,84.5,80.0,1.55,10.5,98.0,56.83,45.54
2016,10,27,8,0,102.0,101.0,1.8,11.0,127.0,70.7,58.18
2016,10,27,8,15,120.0,119.5,1.85,11.5,156.0,82.88,69.05
2016,10,27,8,30,138.0,138.0,1.9,12.0,185.0,94.81,79.46
2016,10,27,8,45,242.5,147.0,2.0,12.5,242.5,100.31,84.01
2016,10,27,9,0,347.0,156.0,2.1,13.0,300.0,107.45,89.92
2016,10,27,9,15,271.5,184.0,2.3,13.5,303.5,121.92,102.15
2016,10,27,9,30,196.0,212.0,2.5,14.0,307.0,139.43,116.85
2016,10,27,9,45,238.5,223.0,2.75,15.0,347.0,146.77,122.43
2016,10,27,10,0,281.0,234.0,3.0,16.0,387.0,148.39,123.1
2016,10,27,10,15,238.0,253.0,3.25,16.5,387.5,162.89,134.98
2016,10,27,10,30,195.0,272.0,3.5,17.0,388.0,178.08,137.7
2016,10,27,10,45,270.0,270.0,3.8,17.5,435.5,199.53,147.18
2016,10,27,11,0,345.0,268.0,4.1,18.0,483.0,235.19,170.61
2016,10,27,11,15,208.0,279.5,4.2,18.5,410.5,242.13,182.3
2016,10,27,11,30,71.0,291.0,4.3,19.0,338.0,230.33,178.48
2016,10,27,11,45,201.5,289.5,4.4,20.0,422.0,283.71,217.31
2016,10,27,12,0,332.0,288.0,4.5,21.0,506.0,354.29,270.79
2016,10,27,12,15,202.0,290.5,4.45,21.0,423.0,319.7,247.46
2016,10,27,12,30,72.0,293.0,4.4,21.0,340.0,268.34,209.08
2016,10,27,12,45,52.5,274.0,4.4,21.0,308.0,250.85,195.98
2016,10,27,13,0,33.0,255.0,4.4,21.0,276.0,230.34,180.13
2016,10,27,13,15,28.5,242.0,4.35,21.0,259.5,221.79,173.7
2016,10,27,13,30,24.0,229.0,4.3,21.0,243.0,200.92,157.42
2016,10,27,13,45,103.5,241.0,4.25,21.5,298.5,284.49,225.25
2016,10,27,14,0,183.0,253.0,4.2,22.0,354.0,378.77,300.21
2016,10,27,14,15,105.5,223.0,4.1,21.5,281.0,285.19,226.82
2016,10,27,14,30,28.0,193.0,4.0,21.0,208.0,200.87,158.89
2016,10,27,14,45,14.0,123.0,3.9,21.0,130.5,110.43,85.92
2016,10,27,15,0,0.0,53.0,3.8,21.0,53.0,40.58,28.15
2016,10,27,15,15,0.0,47.0,3.55,20.5,47.0,35.94,24.45
2016,10,27,15,30,0.0,41.0,3.3,20.0,41.0,31.31,20.69
2016,10,27,15,45,0.0,35.0,3.05,20.0,35.0,26.7,16.85
2016,10,27,16,0,0.0,29.0,2.8,20.0,29.0,22.09,12.96
2016,10,27,16,15,0.0,22.5,2.55,19.5,22.5,17.11,8.74
2016,10,27,16,30,0.0,16.0,2.3,19.0,16.0,12.15,4.49
2016,10,27,16,45,0.0,10.5,2.1,18.5,10.5,7.96,0.85
2016,10,27,17,0,0.0,5.0,1.9,18.0,5.0,3.78,0.0
2016,10,27,17,15,0.0,2.5,1.85,17.5,2.5,1.97,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,98.5,11.0,0.9,10.5,16.5,8.65,0.0
2016,10,28,7,0,197.0,22.0,0.9,11.0,33.0,18.14,0.0
2016,10,28,7,15,316.5,34.0,1.1,11.5,73.0,27.99,18.12
2016,10,28,7,30,436.0,46.0,1.3,12.0,113.0,37.87,27.86
2016,10,28,7,45,517.0,53.0,1.55,13.0,160.5,43.48,33.21
2016,10,28,8,0,598.0,60.0,1.8,14.0,208.0,49.22,38.42
2016,10,28,8,15,644.5,65.5,1.85,14.5,255.0,53.5,42.25
2016,10,28,8,30,691.0,71.0,1.9,15.0,302.0,57.8,45.95
2016,10,28,8,45,729.0,73.5,1.95,16.0,347.0,64.76,51.81
2016,10,28,9,0,767.0,76.0,2.0,17.0,392.0,66.97,53.4
2016,10,28,9,15,788.5,79.0,1.95,17.5,431.5,69.29,55.17
2016,10,28,9,30,810.0,82.0,1.9,18.0,471.0,71.59,56.9
2016,10,28,9,45,829.0,83.0,1.85,18.5,506.0,72.43,57.36
2016,10,28,10,0,848.0,84.0,1.8,19.0,541.0,73.3,57.86
2016,10,28,10,15,858.5,85.5,1.75,19.0,568.5,74.34,58.63
2016,10,28,10,30,869.0,87.0,1.7,19.0,596.0,100.82,64.63
2016,10,28,10,45,876.0,88.0,1.7,19.5,616.5,157.3,89.28
2016,10,28,11,0,883.0,89.0,1.7,20.0,637.0,213.93,128.84
2016,10,28,11,15,887.0,89.5,1.65,20.5,649.5,269.45,174.48
2016,10,28,11,30,891.0,90.0,1.6,21.0,662.0,324.32,222.09
2016,10,28,11,45,891.5,90.5,1.55,21.5,666.5,377.13,268.46
2016,10,28,12,0,892.0,91.0,1.5,22.0,671.0,428.47,312.84
2016,10,28,12,15,891.0,91.0,1.4,22.0,668.0,477.07,354.36
2016,10,28,12,30,890.0,91.0,1.3,22.0,665.0,523.62,393.01
2016,10,28,12,45,885.0,91.0,1.25,22.5,653.5,565.82,426.71
2016,10,28,13,0,880.0,91.0,1.2,23.0,642.0,605.28,457.26
2016,10,28,13,15,873.0,90.0,1.1,23.0,622.5,639.67,483.77
2016,10,28,13,30,866.0,89.0,1.0,23.0,603.0,670.88,507.24
2016,10,28,13,45,855.0,87.5,0.9,23.0,576.5,701.58,529.53
2016,10,28,14,0,844.0,86.0,0.8,23.0,550.0,723.35,545.0
2016,10,28,14,15,829.5,84.0,0.75,23.0,517.0,738.22,555.27
2016,10,28,14,30,815.0,82.0,0.7,23.0,484.0,749.19,563.03
2016,10,28,14,45,793.5,79.5,0.65,23.0,445.0,750.15,564.11
2016,10,28,15,0,772.0,77.0,0.6,23.0,406.0,747.06,562.6
2016,10,28,15,15,743.0,73.0,0.55,22.5,363.0,732.09,554.03
2016,10,28,15,30,714.0,69.0,0.5,22.0,320.0,713.21,542.61
2016,10,28,15,45,673.0,64.0,0.5,22.0,273.5,685.54,524.23
2016,10,28,16,0,632.0,59.0,0.5,22.0,227.0,649.52,498.94
2016,10,28,16,15,568.0,52.5,0.55,21.0,180.5,589.41,457.04
2016,10,28,16,30,504.0,46.0,0.6,20.0,134.0,527.36,410.45
2016,10,28,16,45,400.0,36.0,0.7,19.5,91.5,426.96,329.79
2016,10,28,17,0,296.0,26.0,0.8,19.0,49.0,320.89,206.27
2016,10,28,17,15,148.0,13.0,0.85,18.0,24.5,127.82,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,10.0,1.0,9.5,14.0,7.87,0.0
2016,10,29,7,0,145.0,20.0,1.0,10.0,28.0,15.24,0.0
2016,10,29,7,15,255.0,34.5,1.2,10.5,66.5,26.32,16.6
2016,10,29,7,30,365.0,49.0,1.4,11.0,105.0,39.98,29.79
2016,10,29,7,45,443.5,58.5,1.6,12.0,150.5,47.33,36.75
2016,10,29,8,0,522.0,68.0,1.8,13.0,196.0,54.7,43.46
2016,10,29,8,15,571.0,75.5,1.9,13.5,241.5,60.19,48.38
2016,10,29,8,30,620.0,83.0,2.0,14.0,287.0,65.65,53.11
2016,10,29,8,45,663.0,85.5,2.15,15.0,332.0,67.37,54.33
2016,10,29,9,0,706.0,88.0,2.3,16.0,377.0,69.22,55.61
2016,10,29,9,15,730.0,92.0,2.45,16.5,416.0,71.83,57.63
2016,10,29,9,30,754.0,96.0,2.6,17.0,455.0,74.43,59.62
2016,10,29,9,45,796.5,90.0,2.8,18.0,494.0,76.68,61.18
2016,10,29,10,0,839.0,84.0,3.0,19.0,533.0,73.13,57.75
2016,10,29,10,15,850.0,85.5,3.05,19.5,560.5,74.17,58.41
2016,10,29,10,30,861.0,87.0,3.1,20.0,588.0,91.13,57.69
2016,10,29,10,45,867.0,88.5,3.2,21.0,608.0,154.93,87.8
2016,10,29,11,0,873.0,90.0,3.3,22.0,628.0,211.14,126.64
2016,10,29,11,15,877.5,91.0,3.3,22.0,641.0,266.51,172.44
2016,10,29,11,30,882.0,92.0,3.3,22.0,654.0,321.32,220.71
2016,10,29,11,45,882.5,92.5,3.3,22.5,658.5,373.63,267.32
2016,10,29,12,0,883.0,93.0,3.3,23.0,663.0,424.49,312.16
2016,10,29,12,15,882.0,92.5,3.25,23.5,659.5,472.2,353.47
2016,10,29,12,30,881.0,92.0,3.2,24.0,656.0,517.86,392.0
2016,10,29,12,45,880.0,90.5,3.15,24.5,645.5,560.38,427.02
2016,10,29,13,0,879.0,89.0,3.1,25.0,635.0,600.44,459.2
2016,10,29,13,15,872.5,88.0,3.05,25.0,616.0,635.0,487.42
2016,10,29,13,30,866.0,87.0,3.0,25.0,597.0,666.41,512.77
2016,10,29,13,45,856.5,85.0,3.0,25.0,571.0,697.41,537.42
2016,10,29,14,0,847.0,83.0,3.0,25.0,545.0,719.66,555.39
2016,10,29,14,15,832.5,81.0,2.9,25.0,512.5,734.53,566.48
2016,10,29,14,30,818.0,79.0,2.8,25.0,480.0,745.51,574.92
2016,10,29,14,45,799.0,76.0,2.75,25.0,441.5,747.9,577.6
2016,10,29,15,0,780.0,73.0,2.7,25.0,403.0,746.33,577.57
2016,10,29,15,15,751.5,69.5,2.5,24.5,360.0,732.51,568.98
2016,10,29,15,30,723.0,66.0,2.3,24.0,317.0,714.82,557.32
2016,10,29,15,45,682.0,61.0,2.1,23.5,270.5,681.19,533.46
2016,10,29,16,0,641.0,56.0,1.9,23.0,224.0,650.94,510.93
2016,10,29,16,15,576.5,49.5,1.8,22.0,177.5,590.63,465.9
2016,10,29,16,30,512.0,43.0,1.7,21.0,131.0,528.56,416.55
2016,10,29,16,45,404.0,33.5,1.65,20.0,88.5,426.0,331.5
2016,10,29,17,0,296.0,24.0,1.6,19.0,46.0,315.65,192.31
2016,10,29,17,15,148.0,12.0,1.65,18.5,23.0,126.6,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,103.0,9.0,0.9,11.5,14.5,7.08,0.0
2016,10,30,7,0,206.0,18.0,0.9,12.0,29.0,14.8,0.0
2016,10,30,7,15,329.5,29.5,1.1,12.5,68.5,24.35,14.61
2016,10,30,7,30,453.0,41.0,1.3,13.0,108.0,33.97,24.22
2016,10,30,7,45,527.5,48.5,1.5,14.0,154.5,40.08,30.0
2016,10,30,8,0,602.0,56.0,1.7,15.0,201.0,46.25,35.6
2016,10,30,8,15,649.5,61.5,1.65,15.5,247.5,50.64,39.53
2016,10,30,8,30,697.0,67.0,1.6,16.0,294.0,55.04,43.34
2016,10,30,8,45,515.0,110.0,1.6,17.0,291.0,79.95,64.91
2016,10,30,9,0,333.0,153.0,1.6,18.0,288.0,105.41,86.49
2016,10,30,9,15,569.5,117.0,1.7,18.5,375.0,86.22,69.56
2016,10,30,9,30,806.0,81.0,1.8,19.0,462.0,70.87,56.06
2016,10,30,9,45,628.5,136.5,1.95,20.0,447.0,98.16,79.05
2016,10,30,10,0,451.0,192.0,2.1,21.0,432.0,125.09,101.25
2016,10,30,10,15,413.0,213.5,2.25,22.0,442.0,135.5,109.33
2016,10,30,10,30,375.0,235.0,2.4,23.0,452.0,158.42,117.52
2016,10,30,10,45,628.0,162.0,2.55,24.0,540.0,166.5,104.8
2016,10,30,11,0,881.0,89.0,2.7,25.0,628.0,209.84,123.67
2016,10,30,11,15,581.0,188.0,2.75,25.0,546.5,259.2,175.91
2016,10,30,11,30,281.0,287.0,2.8,25.0,465.0,283.76,208.03
2016,10,30,11,45,423.5,246.5,2.85,25.5,517.0,328.6,240.45
2016,10,30,12,0,566.0,206.0,2.9,26.0,569.0,384.57,283.05
2016,10,30,12,15,589.5,197.0,2.95,26.0,573.0,424.46,316.58
2016,10,30,12,30,613.0,188.0,3.0,26.0,577.0,469.34,353.46
2016,10,30,12,45,570.5,198.0,3.05,26.0,555.5,486.57,369.52
2016,10,30,13,0,528.0,208.0,3.1,26.0,534.0,503.44,384.55
2016,10,30,13,15,451.0,224.0,3.05,26.0,496.5,499.64,383.2
2016,10,30,13,30,374.0,240.0,3.0,26.0,459.0,476.53,367.13
2016,10,30,13,45,304.5,240.5,2.95,26.0,414.0,450.01,348.05
2016,10,30,14,0,235.0,241.0,2.9,26.0,369.0,402.87,313.07
2016,10,30,14,15,396.0,192.0,2.7,25.5,391.5,517.92,403.68
2016,10,30,14,30,557.0,143.0,2.5,25.0,414.0,607.06,473.53
2016,10,30,14,45,626.0,113.5,2.4,25.0,394.5,655.71,510.81
2016,10,30,15,0,695.0,84.0,2.3,25.0,375.0,692.68,537.83
2016,10,30,15,15,702.5,76.0,2.1,24.5,343.5,702.51,545.63
2016,10,30,15,30,710.0,68.0,1.9,24.0,312.0,703.99,547.27
2016,10,30,15,45,668.5,63.0,1.75,23.5,266.0,676.18,527.63
2016,10,30,16,0,627.0,58.0,1.6,23.0,220.0,639.98,500.92
2016,10,30,16,15,560.5,51.0,1.5,22.0,173.0,577.53,454.3
2016,10,30,16,30,494.0,44.0,1.4,21.0,126.0,513.27,403.27
2016,10,30,16,45,384.5,33.5,1.35,20.0,84.0,408.78,316.43
2016,10,30,17,0,275.0,23.0,1.3,19.0,42.0,294.35,164.57
2016,10,30,17,15,137.5,11.5,1.3,18.5,21.0,117.49,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
