Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.5,9.5,1.6,12.5,11.5,7.47,0.0
2016,10,31,7,0,87.0,19.0,1.7,13.0,23.0,14.36,0.0
2016,10,31,7,15,188.5,36.0,1.95,13.5,59.0,27.08,16.5
2016,10,31,7,30,290.0,53.0,2.2,14.0,95.0,39.75,29.06
2016,10,31,7,45,364.0,66.0,2.5,15.0,138.5,49.4,38.02
2016,10,31,8,0,438.0,79.0,2.8,16.0,182.0,58.99,46.66
2016,10,31,8,15,489.5,88.0,2.85,16.5,227.0,65.59,52.52
2016,10,31,8,30,541.0,97.0,2.9,17.0,272.0,75.32,60.97
2016,10,31,8,45,582.5,103.0,2.95,17.5,315.5,79.1,64.05
2016,10,31,9,0,624.0,109.0,3.0,18.0,359.0,82.91,67.1
2016,10,31,9,15,651.0,114.0,2.9,18.5,398.0,85.76,69.26
2016,10,31,9,30,678.0,119.0,2.8,19.0,437.0,88.62,71.4
2016,10,31,9,45,700.5,121.5,2.7,19.5,471.0,89.72,72.03
2016,10,31,10,0,723.0,124.0,2.6,20.0,505.0,90.9,72.73
2016,10,31,10,15,736.5,127.0,2.5,20.0,532.5,92.27,73.74
2016,10,31,10,30,750.0,130.0,2.4,20.0,560.0,105.17,72.62
2016,10,31,10,45,756.5,133.0,2.3,20.5,579.5,158.39,95.47
2016,10,31,11,0,763.0,136.0,2.2,21.0,599.0,212.03,132.31
2016,10,31,11,15,768.0,137.0,2.1,21.0,611.5,264.13,174.67
2016,10,31,11,30,773.0,138.0,2.0,21.0,624.0,315.93,219.39
2016,10,31,11,45,567.5,205.0,1.9,21.5,563.5,345.01,251.95
2016,10,31,12,0,362.0,272.0,1.8,22.0,503.0,350.65,263.27
2016,10,31,12,15,324.5,278.5,1.7,22.0,485.0,366.18,277.84
2016,10,31,12,30,287.0,285.0,1.6,22.0,467.0,377.69,288.51
2016,10,31,12,45,284.5,280.0,1.5,22.0,457.5,394.21,302.38
2016,10,31,13,0,282.0,275.0,1.4,22.0,448.0,409.48,314.99
2016,10,31,13,15,512.5,203.5,1.4,22.0,506.0,517.75,398.57
2016,10,31,13,30,743.0,132.0,1.4,22.0,564.0,634.03,486.2
2016,10,31,13,45,711.5,136.5,1.4,22.0,535.0,648.85,497.79
2016,10,31,14,0,680.0,141.0,1.4,22.0,506.0,659.03,506.72
2016,10,31,14,15,660.5,137.0,1.45,22.0,473.5,665.21,513.36
2016,10,31,14,30,641.0,133.0,1.5,22.0,441.0,667.5,517.16
2016,10,31,14,45,498.0,144.0,1.6,22.0,371.5,577.4,452.72
2016,10,31,15,0,355.0,155.0,1.7,22.0,302.0,470.2,373.59
2016,10,31,15,15,315.5,147.5,1.75,21.5,267.5,440.9,353.36
2016,10,31,15,30,276.0,140.0,1.8,21.0,233.0,410.12,330.73
2016,10,31,15,45,242.5,123.0,1.85,20.5,196.0,370.14,300.43
2016,10,31,16,0,209.0,106.0,1.9,20.0,159.0,328.78,267.84
2016,10,31,16,15,171.0,86.0,1.8,19.5,123.5,277.83,225.96
2016,10,31,16,30,133.0,66.0,1.7,19.0,88.0,225.8,181.68
2016,10,31,16,45,79.5,45.0,1.65,18.5,57.0,141.95,109.68
2016,10,31,17,0,26.0,24.0,1.6,18.0,26.0,62.32,27.16
2016,10,31,17,15,13.0,12.0,1.7,17.5,13.0,19.66,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,3.0,0.9,10.5,3.0,2.36,0.0
2016,11,1,7,0,0.0,6.0,1.0,11.0,6.0,4.54,0.0
2016,11,1,7,15,0.0,19.0,1.05,11.5,19.0,14.48,6.14
2016,11,1,7,30,0.0,32.0,1.1,12.0,32.0,24.46,15.89
2016,11,1,7,45,0.0,48.5,1.2,12.5,48.5,36.6,27.06
2016,11,1,8,0,0.0,65.0,1.3,13.0,65.0,48.52,37.92
2016,11,1,8,15,0.0,81.5,1.3,13.5,81.5,60.33,48.5
2016,11,1,8,30,0.0,98.0,1.3,14.0,98.0,72.02,58.77
2016,11,1,8,45,0.5,115.5,1.35,14.5,116.0,84.22,69.32
2016,11,1,9,0,1.0,133.0,1.4,15.0,134.0,96.28,79.57
2016,11,1,9,15,18.5,159.0,1.45,15.5,168.0,113.69,94.3
2016,11,1,9,30,36.0,185.0,1.5,16.0,202.0,125.53,104.05
2016,11,1,9,45,37.0,200.0,1.55,16.5,218.5,134.64,111.36
2016,11,1,10,0,38.0,215.0,1.6,17.0,235.0,143.52,118.44
2016,11,1,10,15,21.0,196.5,1.65,17.0,207.5,140.29,115.47
2016,11,1,10,30,4.0,178.0,1.7,17.0,180.0,129.31,101.24
2016,11,1,10,45,10.0,198.0,1.8,17.5,204.0,144.68,113.04
2016,11,1,11,0,16.0,218.0,1.9,18.0,228.0,161.16,125.58
2016,11,1,11,15,33.5,243.0,1.95,18.0,264.0,181.15,140.74
2016,11,1,11,30,51.0,268.0,2.0,18.0,300.0,208.44,161.93
2016,11,1,11,45,42.0,262.0,2.05,18.5,288.5,208.92,162.56
2016,11,1,12,0,33.0,256.0,2.1,19.0,277.0,207.79,161.88
2016,11,1,12,15,32.0,255.0,2.1,19.0,275.5,212.46,165.86
2016,11,1,12,30,31.0,254.0,2.1,19.0,274.0,216.92,169.67
2016,11,1,12,45,105.0,269.5,2.15,19.5,334.0,274.22,214.86
2016,11,1,13,0,179.0,285.0,2.2,20.0,394.0,348.98,273.27
2016,11,1,13,15,130.0,271.5,2.2,20.0,349.5,321.73,252.54
2016,11,1,13,30,81.0,258.0,2.2,20.0,305.0,276.98,218.03
2016,11,1,13,45,52.5,231.0,2.2,20.0,261.5,239.68,189.06
2016,11,1,14,0,24.0,204.0,2.2,20.0,218.0,185.88,146.33
2016,11,1,14,15,25.0,193.5,2.2,20.0,206.5,180.51,142.59
2016,11,1,14,30,26.0,183.0,2.2,20.0,195.0,175.17,138.75
2016,11,1,14,45,103.5,178.5,2.2,20.0,221.5,268.81,216.36
2016,11,1,15,0,181.0,174.0,2.2,20.0,248.0,335.23,271.29
2016,11,1,15,15,161.0,159.0,2.1,19.5,220.0,311.29,252.85
2016,11,1,15,30,141.0,144.0,2.0,19.0,192.0,286.35,233.54
2016,11,1,15,45,125.0,124.0,1.9,19.0,161.5,256.62,209.63
2016,11,1,16,0,109.0,104.0,1.8,19.0,131.0,225.68,184.11
2016,11,1,16,15,87.5,82.5,1.6,18.5,101.5,186.38,151.11
2016,11,1,16,30,66.0,61.0,1.4,18.0,72.0,145.33,115.78
2016,11,1,16,45,33.0,41.0,1.2,17.5,46.5,81.22,60.33
2016,11,1,17,0,0.0,21.0,1.0,17.0,21.0,19.33,2.89
2016,11,1,17,15,0.0,10.5,1.0,16.5,10.5,8.26,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,10.5,10.0,6.29,0.0
2016,11,2,7,0,96.0,16.0,1.2,11.0,20.0,12.59,0.0
2016,11,2,7,15,206.5,31.5,1.4,12.0,55.5,23.9,13.4
2016,11,2,7,30,317.0,47.0,1.6,13.0,91.0,35.68,25.51
2016,11,2,7,45,398.5,58.0,1.8,14.0,135.0,46.89,35.9
2016,11,2,8,0,480.0,69.0,2.0,15.0,179.0,55.41,43.64
2016,11,2,8,15,531.5,76.5,2.0,15.5,223.5,60.81,48.51
2016,11,2,8,30,583.0,84.0,2.0,16.0,268.0,66.22,53.2
2016,11,2,8,45,624.0,89.0,2.0,17.0,311.5,69.61,55.89
2016,11,2,9,0,665.0,94.0,2.0,18.0,355.0,73.04,58.54
2016,11,2,9,15,690.5,98.0,2.0,18.5,393.5,75.52,60.42
2016,11,2,9,30,716.0,102.0,2.0,19.0,432.0,78.0,62.29
2016,11,2,9,45,736.0,104.5,2.0,20.0,466.0,79.39,63.07
2016,11,2,10,0,756.0,107.0,2.0,21.0,500.0,80.82,63.89
2016,11,2,10,15,769.0,109.5,1.85,21.5,527.0,82.13,64.73
2016,11,2,10,30,782.0,112.0,1.7,22.0,554.0,98.66,68.66
2016,11,2,10,45,791.0,113.5,1.6,23.0,574.0,151.57,88.62
2016,11,2,11,0,800.0,115.0,1.5,24.0,594.0,205.09,123.67
2016,11,2,11,15,805.0,116.0,1.35,24.0,606.5,257.76,165.52
2016,11,2,11,30,810.0,117.0,1.2,24.0,619.0,310.09,209.82
2016,11,2,11,45,812.5,117.0,1.05,24.5,624.0,360.25,252.5
2016,11,2,12,0,815.0,117.0,0.9,25.0,629.0,409.3,293.44
2016,11,2,12,15,813.5,116.5,0.8,25.0,625.5,454.9,331.43
2016,11,2,12,30,812.0,116.0,0.7,25.0,622.0,498.53,366.7
2016,11,2,12,45,801.0,118.0,0.6,25.5,609.5,537.31,396.5
2016,11,2,13,0,790.0,120.0,0.5,26.0,597.0,573.04,422.87
2016,11,2,13,15,781.5,118.5,0.5,26.0,578.5,603.89,446.9
2016,11,2,13,30,773.0,117.0,0.5,26.0,560.0,633.9,469.79
2016,11,2,13,45,761.0,114.5,0.55,26.0,534.0,655.71,487.35
2016,11,2,14,0,749.0,112.0,0.6,26.0,508.0,673.99,502.38
2016,11,2,14,15,731.5,109.0,0.6,26.0,476.0,684.15,511.09
2016,11,2,14,30,714.0,106.0,0.6,26.0,444.0,690.51,517.02
2016,11,2,14,45,690.5,101.5,0.65,26.0,406.0,686.77,516.23
2016,11,2,15,0,667.0,97.0,0.7,26.0,368.0,679.18,512.88
2016,11,2,15,15,633.5,91.5,0.65,25.5,326.5,658.64,500.17
2016,11,2,15,30,600.0,86.0,0.6,25.0,285.0,634.38,484.57
2016,11,2,15,45,556.0,78.0,0.6,24.5,240.5,595.22,458.22
2016,11,2,16,0,512.0,70.0,0.6,24.0,196.0,552.91,428.28
2016,11,2,16,15,442.0,60.0,0.65,23.0,152.0,484.33,378.18
2016,11,2,16,30,372.0,50.0,0.7,22.0,108.0,413.8,323.26
2016,11,2,16,45,272.0,36.0,0.8,21.5,70.0,315.44,239.8
2016,11,2,17,0,172.0,22.0,0.9,21.0,32.0,201.26,62.68
2016,11,2,17,15,86.0,11.0,0.95,20.5,16.0,75.75,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,69.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,138.0,15.0,1.1,13.0,20.0,11.8,0.0
2016,11,3,7,15,264.0,27.5,1.3,13.5,56.0,22.6,11.86
2016,11,3,7,30,390.0,40.0,1.5,14.0,92.0,32.95,22.98
2016,11,3,7,45,464.0,49.0,1.75,15.0,136.0,40.13,29.78
2016,11,3,8,0,538.0,58.0,2.0,16.0,180.0,47.31,36.32
2016,11,3,8,15,529.0,71.0,2.0,16.5,212.5,56.61,44.61
2016,11,3,8,30,520.0,84.0,2.0,17.0,245.0,65.48,52.34
2016,11,3,8,45,473.5,107.0,2.0,17.5,270.5,77.51,62.7
2016,11,3,9,0,427.0,130.0,2.0,18.0,296.0,90.96,74.11
2016,11,3,9,15,515.5,124.5,2.15,19.0,345.5,88.53,71.53
2016,11,3,9,30,604.0,119.0,2.3,20.0,395.0,87.61,70.3
2016,11,3,9,45,687.0,109.0,2.5,21.0,445.0,81.46,64.61
2016,11,3,10,0,770.0,99.0,2.7,22.0,495.0,82.35,64.97
2016,11,3,10,15,782.5,101.0,2.7,22.5,522.0,83.51,65.68
2016,11,3,10,30,795.0,103.0,2.7,23.0,549.0,91.24,71.95
2016,11,3,10,45,803.5,104.5,2.75,23.5,569.0,144.63,83.14
2016,11,3,11,0,812.0,106.0,2.8,24.0,589.0,198.54,118.6
2016,11,3,11,15,817.0,106.5,2.75,24.0,601.5,251.24,160.88
2016,11,3,11,30,822.0,107.0,2.7,24.0,614.0,303.55,206.01
2016,11,3,11,45,824.5,107.0,2.7,24.5,618.5,354.04,250.23
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,403.39,293.13
2016,11,3,12,15,826.0,107.0,2.65,25.0,620.0,449.91,333.56
2016,11,3,12,30,825.0,107.0,2.6,25.0,617.0,494.52,371.55
2016,11,3,12,45,724.0,138.0,2.55,25.5,580.0,513.38,388.79
2016,11,3,13,0,623.0,169.0,2.5,26.0,543.0,522.24,397.25
2016,11,3,13,15,616.0,164.5,2.45,26.0,525.0,546.43,417.44
2016,11,3,13,30,609.0,160.0,2.4,26.0,507.0,567.82,435.1
2016,11,3,13,45,445.5,192.5,2.4,26.0,440.5,509.45,392.62
2016,11,3,14,0,282.0,225.0,2.4,26.0,374.0,432.65,335.18
2016,11,3,14,15,403.0,186.0,2.3,25.5,383.5,511.96,398.45
2016,11,3,14,30,524.0,147.0,2.2,25.0,393.0,579.46,451.97
2016,11,3,14,45,593.0,121.0,2.15,25.0,377.5,629.4,490.51
2016,11,3,15,0,662.0,95.0,2.1,25.0,362.0,670.73,521.64
2016,11,3,15,15,628.0,89.5,1.9,24.5,320.0,649.79,507.03
2016,11,3,15,30,594.0,84.0,1.7,24.0,278.0,625.18,489.75
2016,11,3,15,45,546.5,76.5,1.5,23.5,234.0,583.8,459.38
2016,11,3,16,0,499.0,69.0,1.3,23.0,190.0,539.28,425.43
2016,11,3,16,15,427.5,59.0,1.25,22.0,146.5,469.73,372.37
2016,11,3,16,30,356.0,49.0,1.2,21.0,103.0,398.32,314.8
2016,11,3,16,45,252.0,35.0,1.15,20.5,66.0,297.4,226.47
2016,11,3,17,0,148.0,21.0,1.1,20.0,29.0,178.54,33.32
2016,11,3,17,15,74.0,10.5,1.1,19.5,14.5,65.79,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,65.0,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,130.0,14.0,3.6,13.0,19.0,11.02,0.0
2016,11,4,7,15,263.0,27.0,3.65,13.0,55.5,22.22,11.07
2016,11,4,7,30,396.0,40.0,3.7,13.0,92.0,33.04,23.04
2016,11,4,7,45,497.5,46.5,3.8,13.5,139.0,38.42,28.39
2016,11,4,8,0,599.0,53.0,3.9,14.0,186.0,44.02,33.66
2016,11,4,8,15,650.5,58.5,4.0,14.5,233.0,48.51,37.75
2016,11,4,8,30,702.0,64.0,4.1,15.0,280.0,57.4,45.61
2016,11,4,8,45,748.0,65.5,4.25,15.5,326.0,59.01,46.9
2016,11,4,9,0,794.0,67.0,4.4,16.0,372.0,60.77,48.26
2016,11,4,9,15,817.5,69.5,4.35,16.0,412.5,62.98,50.09
2016,11,4,9,30,841.0,72.0,4.3,16.0,453.0,65.18,51.89
2016,11,4,9,45,869.0,70.0,4.3,16.5,490.0,71.13,56.86
2016,11,4,10,0,897.0,68.0,4.3,17.0,527.0,70.87,56.39
2016,11,4,10,15,908.5,69.5,4.2,17.0,555.5,72.55,57.73
2016,11,4,10,30,920.0,71.0,4.1,17.0,584.0,79.41,63.56
2016,11,4,10,45,929.0,71.5,4.05,17.5,605.0,137.7,75.73
2016,11,4,11,0,938.0,72.0,4.0,18.0,626.0,196.28,114.52
2016,11,4,11,15,943.0,72.5,3.95,18.0,639.5,254.12,162.14
2016,11,4,11,30,948.0,73.0,3.9,18.0,653.0,311.33,213.16
2016,11,4,11,45,951.0,73.0,3.85,18.5,658.5,366.64,263.38
2016,11,4,12,0,954.0,73.0,3.8,19.0,664.0,420.62,312.07
2016,11,4,12,15,953.5,72.5,3.7,19.0,661.0,471.13,357.64
2016,11,4,12,30,953.0,72.0,3.6,19.0,658.0,519.48,400.39
2016,11,4,12,45,952.5,70.5,3.55,19.0,647.0,564.54,439.58
2016,11,4,13,0,952.0,69.0,3.5,19.0,636.0,607.0,475.81
2016,11,4,13,15,945.5,68.0,3.4,19.0,617.0,643.63,506.66
2016,11,4,13,30,939.0,67.0,3.3,19.0,598.0,676.93,534.3
2016,11,4,13,45,931.0,65.5,3.25,19.5,571.5,705.25,556.84
2016,11,4,14,0,923.0,64.0,3.2,20.0,545.0,729.96,575.63
2016,11,4,14,15,909.5,62.5,3.1,19.5,511.5,747.01,589.68
2016,11,4,14,30,896.0,61.0,3.0,19.0,478.0,760.17,601.03
2016,11,4,14,45,878.0,58.5,2.95,19.0,438.5,764.73,605.33
2016,11,4,15,0,860.0,56.0,2.9,19.0,399.0,765.35,606.8
2016,11,4,15,15,832.5,53.5,2.7,18.5,355.0,754.58,600.09
2016,11,4,15,30,805.0,51.0,2.5,18.0,311.0,740.16,590.28
2016,11,4,15,45,764.0,47.5,2.35,18.0,264.0,717.99,573.12
2016,11,4,16,0,723.0,44.0,2.2,18.0,217.0,684.12,545.9
2016,11,4,16,15,657.0,38.5,1.95,17.0,169.0,624.08,498.33
2016,11,4,16,30,591.0,33.0,1.7,16.0,121.0,561.8,445.39
2016,11,4,16,45,470.5,25.0,1.5,15.0,78.5,451.78,344.46
2016,11,4,17,0,350.0,17.0,1.3,14.0,36.0,324.84,16.7
2016,11,4,17,15,175.0,8.5,1.3,13.5,18.0,142.28,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,228.0,13.0,1.5,5.0,20.0,10.23,0.0
2016,11,5,7,15,375.5,23.0,1.6,5.5,59.5,20.97,9.99
2016,11,5,7,30,523.0,33.0,1.7,6.0,99.0,30.39,21.36
2016,11,5,7,45,601.5,39.5,1.85,7.0,146.5,36.46,27.41
2016,11,5,8,0,680.0,46.0,2.0,8.0,194.0,42.62,33.24
2016,11,5,8,15,727.5,50.5,1.95,8.5,242.0,46.87,37.22
2016,11,5,8,30,775.0,55.0,1.9,9.0,290.0,51.15,41.08
2016,11,5,8,45,806.5,58.0,1.85,10.0,335.0,54.05,43.49
2016,11,5,9,0,838.0,61.0,1.8,11.0,380.0,56.95,45.84
2016,11,5,9,15,859.5,63.5,1.65,11.5,421.0,65.13,52.95
2016,11,5,9,30,881.0,66.0,1.5,12.0,462.0,67.98,55.23
2016,11,5,9,45,897.0,67.5,1.4,13.0,497.0,69.94,56.6
2016,11,5,10,0,913.0,69.0,1.3,14.0,532.0,71.81,57.89
2016,11,5,10,15,923.5,70.5,1.1,14.0,560.0,73.48,59.23
2016,11,5,10,30,934.0,72.0,0.9,14.0,588.0,78.43,63.42
2016,11,5,10,45,940.5,73.0,0.75,14.5,609.0,137.63,76.44
2016,11,5,11,0,947.0,74.0,0.6,15.0,630.0,196.85,114.89
2016,11,5,11,15,951.0,74.5,0.5,15.0,643.0,254.98,161.71
2016,11,5,11,30,955.0,75.0,0.4,15.0,656.0,312.37,211.38
2016,11,5,11,45,956.5,75.5,0.3,15.5,660.5,367.99,259.82
2016,11,5,12,0,958.0,76.0,0.2,16.0,665.0,422.14,306.1
2016,11,5,12,15,956.5,75.5,0.25,16.0,661.5,472.48,349.85
2016,11,5,12,30,955.0,75.0,0.3,16.0,658.0,520.56,390.81
2016,11,5,12,45,952.5,74.0,0.35,16.5,646.5,565.22,427.4
2016,11,5,13,0,950.0,73.0,0.4,17.0,635.0,607.15,460.96
2016,11,5,13,15,943.0,72.5,0.45,17.0,615.5,644.03,490.96
2016,11,5,13,30,936.0,72.0,0.5,17.0,596.0,677.59,518.05
2016,11,5,13,45,925.5,70.5,0.55,17.5,569.0,704.32,538.97
2016,11,5,14,0,915.0,69.0,0.6,18.0,542.0,727.3,556.68
2016,11,5,14,15,900.5,67.5,0.6,17.5,508.5,743.63,569.79
2016,11,5,14,30,886.0,66.0,0.6,17.0,475.0,756.05,580.43
2016,11,5,14,45,865.0,64.0,0.6,17.0,435.5,759.0,583.58
2016,11,5,15,0,844.0,62.0,0.6,17.0,396.0,765.9,589.58
2016,11,5,15,15,815.0,59.0,0.55,16.5,351.5,753.53,582.27
2016,11,5,15,30,786.0,56.0,0.5,16.0,307.0,737.2,571.99
2016,11,5,15,45,741.5,52.0,0.5,16.0,259.5,703.21,548.16
2016,11,5,16,0,697.0,48.0,0.5,16.0,212.0,665.66,520.39
2016,11,5,16,15,628.0,42.0,0.55,15.0,164.5,602.52,474.1
2016,11,5,16,30,559.0,36.0,0.6,14.0,117.0,536.78,421.62
2016,11,5,16,45,434.5,26.5,0.65,13.5,75.0,422.28,317.88
2016,11,5,17,0,310.0,17.0,0.7,13.0,33.0,290.3,0.0
2016,11,5,17,15,155.0,8.5,0.75,12.5,16.5,126.37,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,9.44,0.0
2016,11,6,7,15,387.5,21.5,1.85,4.5,57.5,19.65,8.35
2016,11,6,7,30,538.0,31.0,2.0,5.0,97.0,28.69,19.86
2016,11,6,7,45,620.0,36.5,2.2,6.0,145.0,34.0,25.25
2016,11,6,8,0,702.0,42.0,2.4,7.0,193.0,39.45,30.46
2016,11,6,8,15,749.0,46.0,2.25,7.5,241.0,43.43,34.21
2016,11,6,8,30,796.0,50.0,2.1,8.0,289.0,47.44,37.86
2016,11,6,8,45,828.5,52.5,1.95,9.0,334.5,54.9,44.45
2016,11,6,9,0,861.0,55.0,1.8,10.0,380.0,58.21,47.17
2016,11,6,9,15,882.0,57.5,1.85,11.0,421.0,61.23,49.58
2016,11,6,9,30,903.0,60.0,1.9,12.0,462.0,64.16,51.86
2016,11,6,9,45,919.5,60.5,2.0,13.5,497.0,65.51,52.61
2016,11,6,10,0,936.0,61.0,2.1,15.0,532.0,66.78,53.29
2016,11,6,10,15,946.0,62.5,2.05,15.5,560.0,68.53,54.6
2016,11,6,10,30,956.0,64.0,2.0,16.0,588.0,71.57,57.03
2016,11,6,10,45,963.0,64.5,2.0,16.5,609.0,131.41,70.84
2016,11,6,11,0,970.0,65.0,2.0,17.0,630.0,191.28,109.43
2016,11,6,11,15,973.5,65.5,1.95,17.5,643.0,250.27,157.05
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,308.42,207.94
2016,11,6,11,45,978.0,66.5,1.85,18.5,661.0,364.73,258.37
2016,11,6,12,0,979.0,67.0,1.8,19.0,666.0,419.48,306.98
2016,11,6,12,15,978.0,67.0,1.75,19.0,662.5,471.18,352.7
2016,11,6,12,30,977.0,67.0,1.7,19.0,659.0,520.66,395.43
2016,11,6,12,45,972.5,66.5,1.7,19.0,647.5,565.46,433.7
2016,11,6,13,0,968.0,66.0,1.7,19.0,636.0,607.35,468.75
2016,11,6,13,15,962.0,65.5,1.65,19.0,616.5,645.28,499.71
2016,11,6,13,30,956.0,65.0,1.6,19.0,597.0,679.93,527.49
2016,11,6,13,45,946.0,63.5,1.55,19.5,570.0,707.4,548.52
2016,11,6,14,0,936.0,62.0,1.5,20.0,543.0,731.1,565.9
2016,11,6,14,15,922.0,60.5,1.45,19.5,509.0,748.12,579.38
2016,11,6,14,30,908.0,59.0,1.4,19.0,475.0,761.18,590.22
2016,11,6,14,45,888.5,57.0,1.4,19.0,435.5,765.49,594.4
2016,11,6,15,0,869.0,55.0,1.4,19.0,396.0,765.82,595.85
2016,11,6,15,15,840.5,52.5,1.25,18.5,351.5,754.52,588.4
2016,11,6,15,30,812.0,50.0,1.1,18.0,307.0,739.54,577.88
2016,11,6,15,45,769.0,46.5,1.0,17.5,259.5,715.94,560.89
2016,11,6,16,0,726.0,43.0,0.9,17.0,212.0,680.73,534.06
2016,11,6,16,15,657.0,37.5,0.9,16.0,164.0,618.68,487.39
2016,11,6,16,30,588.0,32.0,0.9,15.0,116.0,554.44,434.79
2016,11,6,16,45,460.5,24.0,0.95,14.5,74.0,439.8,327.28
2016,11,6,17,0,333.0,16.0,1.0,14.0,32.0,305.42,0.0
2016,11,6,17,15,166.5,8.0,1.0,13.5,16.0,134.43,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,91.0,5.5,1.95,4.5,7.5,0.0,0.0
2016,11,7,7,0,182.0,11.0,2.1,5.0,15.0,8.65,0.0
2016,11,7,7,15,334.0,21.0,2.25,5.5,52.0,19.05,6.99
2016,11,7,7,30,486.0,31.0,2.4,6.0,89.0,28.44,19.44
2016,11,7,7,45,568.0,37.5,2.55,7.0,135.0,34.5,25.55
2016,11,7,8,0,650.0,44.0,2.7,8.0,181.0,40.66,31.4
2016,11,7,8,15,699.0,48.5,2.75,8.5,227.5,44.91,35.4
2016,11,7,8,30,748.0,53.0,2.8,9.0,274.0,49.2,39.29
2016,11,7,8,45,780.0,56.5,2.85,10.0,318.5,52.48,42.08
2016,11,7,9,0,812.0,60.0,2.9,11.0,363.0,55.76,44.78
2016,11,7,9,15,834.5,62.0,2.9,11.5,402.5,57.74,46.36
2016,11,7,9,30,857.0,64.0,2.9,12.0,442.0,65.99,53.5
2016,11,7,9,45,873.5,66.0,2.9,12.5,476.5,68.29,55.3
2016,11,7,10,0,890.0,68.0,2.9,13.0,511.0,70.5,57.02
2016,11,7,10,15,901.0,69.0,2.8,13.5,539.0,71.85,57.97
2016,11,7,10,30,912.0,70.0,2.7,14.0,567.0,73.11,58.86
2016,11,7,10,45,919.5,71.0,2.65,14.5,588.0,130.2,72.61
2016,11,7,11,0,927.0,72.0,2.6,15.0,609.0,188.1,109.87
2016,11,7,11,15,932.0,73.0,2.55,15.0,622.0,245.45,156.65
2016,11,7,11,30,937.0,74.0,2.5,15.0,635.0,302.21,207.17
2016,11,7,11,45,939.0,74.0,2.45,15.5,640.5,356.43,256.54
2016,11,7,12,0,941.0,74.0,2.4,16.0,646.0,409.23,304.36
2016,11,7,12,15,940.5,74.0,2.35,16.0,643.0,459.38,349.7
2016,11,7,12,30,940.0,74.0,2.3,16.0,640.0,507.45,392.24
2016,11,7,12,45,937.5,73.0,2.3,16.5,629.0,551.29,429.79
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,592.44,464.18
2016,11,7,13,15,929.0,71.5,2.25,17.0,599.5,629.22,495.03
2016,11,7,13,30,923.0,71.0,2.2,17.0,581.0,662.82,522.78
2016,11,7,13,45,913.5,69.5,2.2,17.0,554.5,689.72,545.38
2016,11,7,14,0,904.0,68.0,2.2,17.0,528.0,713.0,564.97
2016,11,7,14,15,890.0,66.0,2.15,17.0,495.0,728.8,577.07
2016,11,7,14,30,876.0,64.0,2.1,17.0,462.0,740.73,586.47
2016,11,7,14,45,855.5,62.0,2.1,17.0,423.0,743.9,589.93
2016,11,7,15,0,835.0,60.0,2.1,17.0,384.0,751.0,596.3
2016,11,7,15,15,805.5,57.0,1.9,16.5,340.5,738.25,587.56
2016,11,7,15,30,776.0,54.0,1.7,16.0,297.0,721.61,575.54
2016,11,7,15,45,731.5,50.0,1.5,15.5,250.0,687.86,549.97
2016,11,7,16,0,687.0,46.0,1.3,15.0,203.0,650.65,520.3
2016,11,7,16,15,614.5,40.0,1.2,14.0,156.5,585.24,468.9
2016,11,7,16,30,542.0,34.0,1.1,13.0,110.0,517.45,411.61
2016,11,7,16,45,408.5,25.0,1.05,12.0,69.0,397.5,296.77
2016,11,7,17,0,275.0,16.0,1.0,11.0,28.0,257.29,0.0
2016,11,7,17,15,137.5,8.0,1.0,10.5,14.0,111.77,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,90.0,5.0,1.0,4.0,7.0,0.0,0.0
2016,11,8,7,0,180.0,10.0,1.0,4.0,14.0,7.87,0.0
2016,11,8,7,15,337.0,20.5,1.1,5.0,51.0,18.62,5.67
2016,11,8,7,30,494.0,31.0,1.2,6.0,88.0,28.5,19.42
2016,11,8,7,45,425.0,49.0,1.3,7.0,114.0,40.14,30.62
2016,11,8,8,0,356.0,67.0,1.4,8.0,140.0,50.05,39.9
2016,11,8,8,15,388.0,79.0,1.5,9.0,177.0,58.47,47.61
2016,11,8,8,30,420.0,91.0,1.6,10.0,214.0,66.71,54.93
2016,11,8,8,45,496.5,93.5,1.7,11.0,261.0,69.21,56.93
2016,11,8,9,0,573.0,96.0,1.8,12.0,308.0,73.58,60.52
2016,11,8,9,15,574.5,108.0,1.85,12.5,340.0,81.2,67.02
2016,11,8,9,30,576.0,120.0,1.9,13.0,372.0,88.56,73.22
2016,11,8,9,45,533.5,143.0,2.0,13.5,390.5,99.56,82.53
2016,11,8,10,0,491.0,166.0,2.1,14.0,409.0,111.88,92.9
2016,11,8,10,15,480.5,179.5,2.1,14.5,428.5,118.88,98.57
2016,11,8,10,30,470.0,193.0,2.1,15.0,448.0,125.72,104.08
2016,11,8,10,45,547.5,175.5,2.15,15.5,482.5,154.67,104.99
2016,11,8,11,0,625.0,158.0,2.2,16.0,517.0,194.44,127.56
2016,11,8,11,15,560.5,185.0,2.2,16.0,512.0,240.42,167.32
2016,11,8,11,30,496.0,212.0,2.2,16.0,507.0,281.36,205.2
2016,11,8,11,45,413.0,236.5,2.2,16.5,484.0,305.93,230.15
2016,11,8,12,0,330.0,261.0,2.2,17.0,461.0,323.1,248.03
2016,11,8,12,15,365.5,251.5,2.15,17.5,471.5,354.88,274.25
2016,11,8,12,30,401.0,242.0,2.1,18.0,482.0,388.69,301.95
2016,11,8,12,45,302.5,255.0,2.05,18.5,434.0,375.86,293.87
2016,11,8,13,0,204.0,268.0,2.0,19.0,386.0,344.57,270.58
2016,11,8,13,15,254.5,251.5,1.95,19.0,394.5,385.71,303.95
2016,11,8,13,30,305.0,235.0,1.9,19.0,403.0,419.17,331.23
2016,11,8,13,45,369.5,210.0,1.9,19.5,403.5,455.09,360.22
2016,11,8,14,0,434.0,185.0,1.9,20.0,404.0,507.88,401.52
2016,11,8,14,15,382.5,181.5,1.7,19.5,365.5,470.2,374.03
2016,11,8,14,30,331.0,178.0,1.5,19.0,327.0,444.26,355.15
2016,11,8,14,45,312.5,166.5,1.3,18.5,298.0,431.03,346.19
2016,11,8,15,0,294.0,155.0,1.1,18.0,269.0,415.73,335.27
2016,11,8,15,15,283.5,138.0,1.1,17.0,237.0,397.95,323.82
2016,11,8,15,30,273.0,121.0,1.1,16.0,205.0,378.22,310.31
2016,11,8,15,45,249.5,104.0,1.15,15.5,171.5,346.22,285.65
2016,11,8,16,0,226.0,87.0,1.2,15.0,138.0,312.64,258.58
2016,11,8,16,15,194.5,68.5,1.25,14.5,105.0,268.74,221.55
2016,11,8,16,30,163.0,50.0,1.3,14.0,72.0,223.37,181.36
2016,11,8,16,45,81.5,33.5,1.4,13.5,44.5,141.78,103.37
2016,11,8,17,0,0.0,17.0,1.5,13.0,17.0,13.38,0.0
2016,11,8,17,15,0.0,8.5,1.55,12.5,8.5,6.69,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,64.5,21.5,1.85,9.5,28.5,16.26,2.86
2016,11,9,7,30,129.0,43.0,2.0,10.0,57.0,31.65,21.64
2016,11,9,7,45,177.0,61.5,2.15,10.5,91.5,44.75,34.17
2016,11,9,8,0,225.0,80.0,2.3,11.0,126.0,57.64,46.14
2016,11,9,8,15,257.5,97.0,2.5,11.5,162.0,69.23,56.74
2016,11,9,8,30,290.0,114.0,2.7,12.0,198.0,80.58,66.88
2016,11,9,8,45,345.5,119.5,2.9,12.5,235.0,83.98,69.75
2016,11,9,9,0,401.0,125.0,3.1,13.0,272.0,87.75,72.86
2016,11,9,9,15,548.0,116.5,3.35,13.5,340.5,84.34,69.56
2016,11,9,9,30,695.0,108.0,3.6,14.0,409.0,82.43,67.6
2016,11,9,9,45,740.5,104.0,3.9,14.5,447.5,79.78,64.99
2016,11,9,10,0,786.0,100.0,4.2,15.0,486.0,77.48,62.72
2016,11,9,10,15,801.5,102.5,4.35,15.0,514.5,85.51,69.61
2016,11,9,10,30,817.0,105.0,4.5,15.0,543.0,87.14,70.91
2016,11,9,10,45,523.0,182.5,4.7,15.5,467.0,155.68,107.43
2016,11,9,11,0,229.0,260.0,4.9,16.0,391.0,205.61,154.38
2016,11,9,11,15,226.0,268.5,5.0,16.0,400.0,230.19,174.27
2016,11,9,11,30,223.0,277.0,5.1,16.0,409.0,254.45,195.14
2016,11,9,11,45,364.0,244.0,5.25,16.0,461.5,295.23,225.6
2016,11,9,12,0,505.0,211.0,5.4,16.0,514.0,351.29,270.53
2016,11,9,12,15,706.0,149.5,5.4,16.0,571.0,421.82,327.79
2016,11,9,12,30,907.0,88.0,5.4,16.0,628.0,499.81,392.68
2016,11,9,12,45,911.0,84.5,5.4,16.0,618.0,543.49,432.07
2016,11,9,13,0,915.0,81.0,5.4,16.0,608.0,584.96,469.01
2016,11,9,13,15,907.5,80.0,5.35,15.5,589.0,619.83,500.84
2016,11,9,13,30,900.0,79.0,5.3,15.0,570.0,651.42,529.61
2016,11,9,13,45,892.5,76.0,5.25,15.0,543.5,677.54,552.75
2016,11,9,14,0,885.0,73.0,5.2,15.0,517.0,700.13,572.79
2016,11,9,14,15,869.0,71.5,5.15,15.0,484.0,714.82,585.46
2016,11,9,14,30,853.0,70.0,5.1,15.0,451.0,732.66,600.12
2016,11,9,14,45,830.5,67.5,5.1,15.0,412.0,733.94,602.28
2016,11,9,15,0,808.0,65.0,5.1,15.0,373.0,731.14,601.33
2016,11,9,15,15,776.0,61.5,4.95,14.5,329.5,715.68,590.83
2016,11,9,15,30,744.0,58.0,4.8,14.0,286.0,696.27,576.73
2016,11,9,15,45,693.5,53.5,4.7,13.5,239.5,657.06,546.3
2016,11,9,16,0,643.0,49.0,4.6,13.0,193.0,614.28,511.32
2016,11,9,16,15,566.0,42.5,4.3,12.5,147.0,553.32,458.66
2016,11,9,16,30,489.0,36.0,4.0,12.0,101.0,483.99,395.45
2016,11,9,16,45,350.5,25.5,3.75,11.5,62.0,360.82,267.01
2016,11,9,17,0,212.0,15.0,3.5,11.0,23.0,175.95,0.0
2016,11,9,17,15,106.0,7.5,3.35,10.5,11.5,5.9,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
