Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,10,15,935.0,63.5,3.7,5.5,506.0,67.88,56.45
2016,11,20,10,30,946.0,65.0,3.7,6.0,534.0,69.61,57.8
2016,11,20,10,45,954.0,65.5,3.75,6.5,554.5,98.63,59.81
2016,11,20,11,0,962.0,66.0,3.8,7.0,575.0,157.0,89.63
2016,11,20,11,15,965.5,66.5,3.8,7.0,588.0,214.58,133.81
2016,11,20,11,30,969.0,67.0,3.8,7.0,601.0,271.37,184.43
2016,11,20,11,45,970.0,67.0,3.85,7.5,606.0,326.05,235.88
2016,11,20,12,0,971.0,67.0,3.9,8.0,611.0,379.2,286.54
2016,11,20,12,15,969.0,67.0,3.9,8.0,607.5,429.5,334.87
2016,11,20,12,30,967.0,67.0,3.9,8.0,604.0,477.57,380.43
2016,11,20,12,45,961.0,67.0,3.95,8.5,592.5,521.37,420.86
2016,11,20,13,0,955.0,67.0,4.0,9.0,581.0,562.26,457.8
2016,11,20,13,15,947.0,66.5,4.0,9.0,562.5,598.5,490.87
2016,11,20,13,30,939.0,66.0,4.0,9.0,544.0,631.43,520.59
2016,11,20,13,45,923.5,66.0,4.05,9.0,517.0,656.85,543.98
2016,11,20,14,0,908.0,66.0,4.1,9.0,490.0,678.43,563.99
2016,11,20,14,15,892.0,64.0,4.1,9.0,457.5,693.5,578.41
2016,11,20,14,30,876.0,62.0,4.1,9.0,425.0,704.67,588.38
2016,11,20,14,45,848.0,61.0,4.1,9.0,386.0,711.41,594.64
2016,11,20,15,0,820.0,60.0,4.1,9.0,347.0,707.49,592.45
2016,11,20,15,15,786.5,56.5,3.95,8.5,304.0,692.23,581.51
2016,11,20,15,30,753.0,53.0,3.8,8.0,261.0,673.01,566.77
2016,11,20,15,45,695.0,49.0,3.65,8.0,215.5,630.49,531.27
2016,11,20,16,0,637.0,45.0,3.5,8.0,170.0,584.19,490.83
2016,11,20,16,15,551.5,38.0,3.15,7.0,125.5,510.22,426.43
2016,11,20,16,30,466.0,31.0,2.8,6.0,81.0,433.61,351.65
2016,11,20,16,45,233.0,15.5,2.45,5.0,40.5,232.97,103.36
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,182.0,11.5,1.5,-1.0,24.5,9.05,0.0
2016,11,21,7,30,364.0,23.0,1.8,0.0,49.0,20.99,8.64
2016,11,21,7,45,473.0,31.5,2.15,0.5,91.5,28.83,20.23
2016,11,21,8,0,582.0,40.0,2.5,1.0,134.0,36.79,28.27
2016,11,21,8,15,644.5,45.5,2.75,1.5,179.0,41.89,33.34
2016,11,21,8,30,707.0,51.0,3.0,2.0,224.0,47.05,38.3
2016,11,21,8,45,748.5,54.5,3.25,2.5,268.0,50.39,41.41
2016,11,21,9,0,790.0,58.0,3.5,3.0,312.0,53.76,44.45
2016,11,21,9,15,817.0,60.5,3.5,3.5,351.5,56.17,46.54
2016,11,21,9,30,844.0,63.0,3.5,4.0,391.0,58.58,48.58
2016,11,21,9,45,866.5,64.0,3.5,4.5,426.0,65.68,54.89
2016,11,21,10,0,889.0,65.0,3.5,5.0,461.0,67.4,56.24
2016,11,21,10,15,901.5,66.0,3.5,5.5,489.0,68.85,57.34
2016,11,21,10,30,914.0,67.0,3.5,6.0,517.0,70.23,58.38
2016,11,21,10,45,924.5,67.5,3.5,6.5,538.5,96.17,59.62
2016,11,21,11,0,935.0,68.0,3.5,7.0,560.0,153.11,87.88
2016,11,21,11,15,940.5,68.5,3.5,7.5,573.5,209.5,130.39
2016,11,21,11,30,946.0,69.0,3.5,8.0,587.0,265.36,179.42
2016,11,21,11,45,949.5,68.5,3.5,8.5,593.0,319.09,229.54
2016,11,21,12,0,953.0,68.0,3.5,9.0,599.0,371.57,279.15
2016,11,21,12,15,952.5,68.0,3.5,9.0,597.0,421.53,326.82
2016,11,21,12,30,952.0,68.0,3.5,9.0,595.0,469.46,371.93
2016,11,21,12,45,949.5,67.5,3.5,9.5,584.5,513.75,412.36
2016,11,21,13,0,947.0,67.0,3.5,10.0,574.0,555.45,449.58
2016,11,21,13,15,941.0,66.0,3.5,10.0,556.0,591.97,482.62
2016,11,21,13,30,935.0,65.0,3.5,10.0,538.0,625.31,512.44
2016,11,21,13,45,925.5,63.5,3.5,10.5,513.0,652.67,536.06
2016,11,21,14,0,916.0,62.0,3.5,11.0,488.0,676.46,556.39
2016,11,21,14,15,901.0,60.5,3.45,11.0,455.5,692.92,571.5
2016,11,21,14,30,886.0,59.0,3.4,11.0,423.0,705.57,582.2
2016,11,21,14,45,864.5,57.0,3.4,11.0,385.5,709.13,585.9
2016,11,21,15,0,843.0,55.0,3.4,11.0,348.0,708.86,586.54
2016,11,21,15,15,811.5,52.0,3.1,10.5,305.5,703.23,582.45
2016,11,21,15,30,780.0,49.0,2.8,10.0,263.0,686.6,569.04
2016,11,21,15,45,730.0,45.0,2.55,9.5,217.5,650.76,539.7
2016,11,21,16,0,680.0,41.0,2.3,9.0,172.0,611.4,505.59
2016,11,21,16,15,597.0,34.5,2.1,7.5,127.0,540.59,445.7
2016,11,21,16,30,514.0,28.0,1.9,6.0,82.0,467.69,374.38
2016,11,21,16,45,257.0,14.0,1.7,5.0,41.0,242.66,96.5
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,209.5,10.5,1.15,-2.0,25.0,8.26,0.0
2016,11,22,7,30,419.0,21.0,1.3,-1.0,50.0,19.32,6.51
2016,11,22,7,45,524.5,28.5,1.45,-0.5,93.0,26.4,18.06
2016,11,22,8,0,630.0,36.0,1.6,0.0,136.0,33.62,25.44
2016,11,22,8,15,690.0,41.0,1.6,0.5,181.5,38.46,30.29
2016,11,22,8,30,750.0,46.0,1.6,1.0,227.0,43.36,35.02
2016,11,22,8,45,788.5,49.0,1.65,1.5,271.0,46.44,37.92
2016,11,22,9,0,827.0,52.0,1.7,2.0,315.0,53.93,44.82
2016,11,22,9,15,852.0,54.5,1.8,2.5,355.0,57.08,47.59
2016,11,22,9,30,877.0,57.0,1.9,3.0,395.0,60.13,50.23
2016,11,22,9,45,613.5,114.5,2.0,4.0,361.0,86.13,73.71
2016,11,22,10,0,350.0,172.0,2.1,5.0,327.0,116.71,100.85
2016,11,22,10,15,446.5,162.0,2.0,5.5,372.0,109.31,93.78
2016,11,22,10,30,543.0,152.0,1.9,6.0,417.0,104.73,89.36
2016,11,22,10,45,621.5,135.0,1.85,7.0,450.5,114.08,81.55
2016,11,22,11,0,700.0,118.0,1.8,8.0,484.0,151.61,95.95
2016,11,22,11,15,691.5,124.5,1.7,8.5,493.5,199.93,132.62
2016,11,22,11,30,683.0,131.0,1.6,9.0,503.0,246.86,173.21
2016,11,22,11,45,824.5,97.0,1.55,9.5,550.5,303.68,218.46
2016,11,22,12,0,966.0,63.0,1.5,10.0,598.0,368.69,272.42
2016,11,22,12,15,964.5,63.0,1.4,10.5,595.0,418.75,318.18
2016,11,22,12,30,963.0,63.0,1.3,11.0,592.0,466.64,360.92
2016,11,22,12,45,955.5,64.0,1.2,11.5,581.5,510.41,399.01
2016,11,22,13,0,948.0,65.0,1.1,12.0,571.0,551.24,433.35
2016,11,22,13,15,940.5,64.5,1.0,12.0,552.0,587.44,463.77
2016,11,22,13,30,933.0,64.0,0.9,12.0,533.0,620.4,490.75
2016,11,22,13,45,921.5,62.5,0.85,12.0,507.0,646.46,512.39
2016,11,22,14,0,910.0,61.0,0.8,12.0,481.0,668.83,530.83
2016,11,22,14,15,894.0,59.5,0.7,12.0,449.0,684.48,543.27
2016,11,22,14,30,878.0,58.0,0.6,12.0,417.0,696.28,551.52
2016,11,22,14,45,856.5,55.5,0.55,12.0,379.0,699.09,553.61
2016,11,22,15,0,835.0,53.0,0.5,12.0,341.0,698.03,552.87
2016,11,22,15,15,803.0,50.0,0.4,11.5,299.0,684.77,543.25
2016,11,22,15,30,771.0,47.0,0.3,11.0,257.0,675.07,535.64
2016,11,22,15,45,722.0,43.0,0.25,11.0,212.5,640.15,508.26
2016,11,22,16,0,673.0,39.0,0.2,11.0,168.0,601.87,476.75
2016,11,22,16,15,590.0,33.0,0.3,10.0,124.0,532.07,422.13
2016,11,22,16,30,507.0,27.0,0.4,9.0,80.0,460.3,355.55
2016,11,22,16,45,253.5,13.5,0.55,8.5,40.0,238.08,81.16
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,56.0,11.5,1.05,0.5,15.0,9.05,0.0
2016,11,23,7,30,112.0,23.0,1.1,1.0,30.0,17.38,4.04
2016,11,23,7,45,159.5,39.0,1.2,2.0,58.5,29.12,20.15
2016,11,23,8,0,207.0,55.0,1.3,3.0,87.0,40.63,31.47
2016,11,23,8,15,234.0,71.5,1.25,3.5,118.5,52.29,42.6
2016,11,23,8,30,261.0,88.0,1.2,4.0,150.0,63.6,53.22
2016,11,23,8,45,280.5,102.0,1.15,4.5,180.5,73.06,61.92
2016,11,23,9,0,300.0,116.0,1.1,5.0,211.0,82.3,70.23
2016,11,23,9,15,317.5,130.0,0.95,5.5,241.5,91.3,78.17
2016,11,23,9,30,335.0,144.0,0.8,6.0,272.0,100.09,85.77
2016,11,23,9,45,295.5,164.0,0.7,7.0,284.5,111.1,95.06
2016,11,23,10,0,256.0,184.0,0.6,8.0,297.0,121.63,103.76
2016,11,23,10,15,310.0,187.5,0.85,9.0,332.5,124.59,105.84
2016,11,23,10,30,364.0,191.0,1.1,10.0,368.0,127.57,107.94
2016,11,23,10,45,378.5,197.0,1.4,11.0,388.0,141.57,108.1
2016,11,23,11,0,393.0,203.0,1.7,12.0,408.0,174.7,125.83
2016,11,23,11,15,458.5,191.5,1.75,12.0,436.0,205.26,145.55
2016,11,23,11,30,524.0,180.0,1.8,12.0,464.0,243.69,175.24
2016,11,23,11,45,700.5,133.5,1.9,12.5,517.0,294.09,212.79
2016,11,23,12,0,877.0,87.0,2.0,13.0,570.0,356.63,262.89
2016,11,23,12,15,754.5,117.0,2.05,13.0,531.5,383.7,293.17
2016,11,23,12,30,632.0,147.0,2.1,13.0,493.0,400.39,313.17
2016,11,23,12,45,629.0,145.0,2.15,13.0,484.0,432.51,342.56
2016,11,23,13,0,626.0,143.0,2.2,13.0,475.0,462.6,369.68
2016,11,23,13,15,648.0,131.0,2.2,13.0,465.0,495.07,398.11
2016,11,23,13,30,670.0,119.0,2.2,13.0,455.0,526.48,425.39
2016,11,23,13,45,529.0,146.0,2.25,13.0,403.5,487.39,396.64
2016,11,23,14,0,388.0,173.0,2.3,13.0,352.0,431.23,353.49
2016,11,23,14,15,321.0,170.0,2.15,13.0,311.0,400.1,329.49
2016,11,23,14,30,254.0,167.0,2.0,13.0,270.0,364.73,301.29
2016,11,23,14,45,245.0,153.5,1.95,13.0,245.5,355.23,294.74
2016,11,23,15,0,236.0,140.0,1.9,13.0,221.0,344.11,286.51
2016,11,23,15,15,227.5,123.0,1.65,12.0,193.5,327.31,274.1
2016,11,23,15,30,219.0,106.0,1.4,11.0,166.0,308.78,259.72
2016,11,23,15,45,202.5,89.0,1.2,10.5,136.5,282.5,237.67
2016,11,23,16,0,186.0,72.0,1.0,10.0,107.0,254.7,213.38
2016,11,23,16,15,158.0,54.0,1.05,9.5,78.0,214.8,177.98
2016,11,23,16,30,130.0,36.0,1.1,9.0,49.0,172.82,136.88
2016,11,23,16,45,65.0,18.0,1.15,8.5,24.5,86.91,22.7
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,10.5,1.2,6.5,10.5,8.26,0.0
2016,11,24,7,30,0.0,21.0,1.4,7.0,21.0,15.76,1.61
2016,11,24,7,45,35.0,39.0,1.6,7.5,44.0,28.69,19.14
2016,11,24,8,0,70.0,57.0,1.8,8.0,67.0,41.27,31.32
2016,11,24,8,15,87.5,75.5,1.75,8.5,93.0,53.86,43.12
2016,11,24,8,30,105.0,94.0,1.7,9.0,119.0,66.2,54.5
2016,11,24,8,45,123.5,110.5,1.7,9.5,145.0,77.18,64.43
2016,11,24,9,0,142.0,127.0,1.7,10.0,171.0,87.93,73.96
2016,11,24,9,15,207.0,139.0,1.75,10.5,212.5,94.92,79.98
2016,11,24,9,30,272.0,151.0,1.8,11.0,254.0,103.1,86.94
2016,11,24,9,45,194.5,170.5,1.9,12.0,247.5,115.62,97.46
2016,11,24,10,0,117.0,190.0,2.0,13.0,241.0,125.24,105.29
2016,11,24,10,15,465.5,135.5,2.15,13.5,357.5,93.77,77.45
2016,11,24,10,30,814.0,81.0,2.3,14.0,474.0,70.94,57.22
2016,11,24,10,45,827.0,81.5,2.45,15.0,495.0,88.15,56.49
2016,11,24,11,0,840.0,82.0,2.6,16.0,516.0,140.84,79.88
2016,11,24,11,15,846.0,82.5,2.7,16.5,529.0,193.18,116.91
2016,11,24,11,30,852.0,83.0,2.8,17.0,542.0,245.22,160.38
2016,11,24,11,45,855.5,83.0,2.95,17.5,548.0,295.67,205.49
2016,11,24,12,0,859.0,83.0,3.1,18.0,554.0,345.09,250.5
2016,11,24,12,15,859.0,83.0,3.1,18.0,552.0,392.0,293.65
2016,11,24,12,30,859.0,83.0,3.1,18.0,550.0,437.12,334.66
2016,11,24,12,45,833.0,90.5,3.15,18.5,537.0,475.48,369.09
2016,11,24,13,0,807.0,98.0,3.2,19.0,524.0,509.71,399.17
2016,11,24,13,15,799.0,96.5,3.15,19.0,507.0,540.91,426.66
2016,11,24,13,30,791.0,95.0,3.1,19.0,490.0,569.09,451.2
2016,11,24,13,45,777.0,93.5,3.1,19.5,465.5,590.48,469.34
2016,11,24,14,0,763.0,92.0,3.1,20.0,441.0,610.86,486.22
2016,11,24,14,15,744.0,89.5,2.95,20.0,410.5,621.5,495.87
2016,11,24,14,30,725.0,87.0,2.8,20.0,380.0,628.42,502.44
2016,11,24,14,45,695.0,84.0,2.7,20.0,344.0,623.25,499.77
2016,11,24,15,0,665.0,81.0,2.6,20.0,308.0,614.15,493.69
2016,11,24,15,15,626.0,76.0,2.25,19.0,268.5,592.29,477.91
2016,11,24,15,30,587.0,71.0,1.9,18.0,229.0,566.7,458.47
2016,11,24,15,45,518.0,65.0,1.55,17.5,186.5,513.61,415.88
2016,11,24,16,0,449.0,59.0,1.2,17.0,144.0,456.87,368.85
2016,11,24,16,15,360.0,48.0,1.2,16.5,104.0,377.56,303.38
2016,11,24,16,30,271.0,37.0,1.2,16.0,64.0,300.52,231.61
2016,11,24,16,45,135.5,18.5,1.2,15.5,32.0,155.51,35.6
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,78.0,12.0,0.9,7.5,16.5,9.44,0.0
2016,11,25,7,30,156.0,24.0,1.0,8.0,33.0,18.2,0.83
2016,11,25,7,45,261.0,38.0,1.15,9.0,69.5,28.85,18.99
2016,11,25,8,0,366.0,52.0,1.3,10.0,106.0,39.54,29.5
2016,11,25,8,15,436.5,61.5,1.25,10.5,147.5,49.87,39.19
2016,11,25,8,30,507.0,71.0,1.2,11.0,189.0,57.18,45.99
2016,11,25,8,45,556.5,77.5,1.15,11.5,230.0,61.9,50.28
2016,11,25,9,0,606.0,84.0,1.1,12.0,271.0,66.65,54.45
2016,11,25,9,15,639.0,89.0,1.0,13.0,308.5,70.07,57.23
2016,11,25,9,30,672.0,94.0,0.9,14.0,346.0,73.51,59.93
2016,11,25,9,45,696.5,97.5,0.8,15.0,379.5,75.75,61.54
2016,11,25,10,0,721.0,101.0,0.7,16.0,413.0,78.02,63.14
2016,11,25,10,15,737.0,103.5,0.85,16.5,440.0,79.48,64.17
2016,11,25,10,30,753.0,106.0,1.0,17.0,467.0,80.99,65.24
2016,11,25,10,45,586.0,150.5,1.15,18.0,438.5,115.9,83.0
2016,11,25,11,0,419.0,195.0,1.3,19.0,410.0,167.87,116.48
2016,11,25,11,15,346.5,215.0,1.4,19.0,396.0,201.35,143.35
2016,11,25,11,30,274.0,235.0,1.5,19.0,382.0,225.43,166.0
2016,11,25,11,45,376.5,215.5,1.65,19.5,419.5,260.38,191.32
2016,11,25,12,0,479.0,196.0,1.8,20.0,457.0,307.54,227.82
2016,11,25,12,15,502.5,188.0,1.85,20.0,461.0,341.16,256.97
2016,11,25,12,30,526.0,180.0,1.9,20.0,465.0,375.48,286.69
2016,11,25,12,45,493.0,185.5,2.0,20.5,449.0,395.9,305.45
2016,11,25,13,0,460.0,191.0,2.1,21.0,433.0,412.38,320.48
2016,11,25,13,15,503.0,172.5,2.1,20.5,429.0,444.7,348.33
2016,11,25,13,30,546.0,154.0,2.1,20.0,425.0,477.52,376.52
2016,11,25,13,45,525.0,150.5,2.15,20.0,401.0,486.21,385.26
2016,11,25,14,0,504.0,147.0,2.2,20.0,377.0,491.65,391.39
2016,11,25,14,15,505.5,135.5,2.05,20.0,352.5,500.74,399.77
2016,11,25,14,30,507.0,124.0,1.9,20.0,328.0,507.47,406.14
2016,11,25,14,45,585.5,103.0,1.75,20.0,318.0,563.7,450.33
2016,11,25,15,0,664.0,82.0,1.6,20.0,308.0,612.79,488.08
2016,11,25,15,15,624.5,76.5,1.4,19.5,268.0,590.09,470.69
2016,11,25,15,30,585.0,71.0,1.2,19.0,228.0,563.66,450.34
2016,11,25,15,45,502.5,66.5,1.0,18.5,184.5,501.97,402.29
2016,11,25,16,0,420.0,62.0,0.8,18.0,141.0,435.86,349.13
2016,11,25,16,15,331.0,50.0,0.8,17.5,101.5,357.23,284.59
2016,11,25,16,30,242.0,38.0,0.8,17.0,62.0,280.0,213.41
2016,11,25,16,45,121.0,19.0,0.85,16.5,31.0,145.14,25.8
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,134.0,10.5,1.8,3.5,18.0,8.26,0.0
2016,11,26,7,30,268.0,21.0,2.2,4.0,36.0,17.45,0.0
2016,11,26,7,45,396.0,31.0,2.6,5.0,77.0,25.87,16.56
2016,11,26,8,0,524.0,41.0,3.0,6.0,118.0,34.42,25.31
2016,11,26,8,15,595.0,48.0,3.2,6.0,162.5,40.27,31.12
2016,11,26,8,30,666.0,55.0,3.4,6.0,207.0,46.17,36.8
2016,11,26,8,45,714.0,59.0,3.65,6.5,251.5,53.69,43.75
2016,11,26,9,0,762.0,63.0,3.9,7.0,296.0,57.38,47.07
2016,11,26,9,15,792.0,66.5,3.85,7.5,336.0,60.46,49.75
2016,11,26,9,30,822.0,70.0,3.8,8.0,376.0,63.53,52.37
2016,11,26,9,45,851.0,70.0,3.8,8.5,412.5,63.95,52.55
2016,11,26,10,0,880.0,70.0,3.8,9.0,449.0,64.47,52.81
2016,11,26,10,15,893.5,72.0,3.75,9.0,477.5,66.19,54.25
2016,11,26,10,30,907.0,74.0,3.7,9.0,506.0,74.44,61.56
2016,11,26,10,45,919.0,74.0,3.65,9.5,528.0,88.35,59.88
2016,11,26,11,0,931.0,74.0,3.6,10.0,550.0,144.65,82.72
2016,11,26,11,15,936.5,75.0,3.55,10.5,564.0,201.13,122.5
2016,11,26,11,30,942.0,76.0,3.5,11.0,578.0,257.12,169.92
2016,11,26,11,45,948.0,75.0,3.45,11.5,584.5,310.94,218.93
2016,11,26,12,0,954.0,74.0,3.4,12.0,591.0,363.74,268.03
2016,11,26,12,15,953.5,74.0,3.4,12.0,589.0,413.87,315.39
2016,11,26,12,30,953.0,74.0,3.4,12.0,587.0,461.99,360.32
2016,11,26,12,45,950.5,73.0,3.4,12.0,577.0,506.07,401.08
2016,11,26,13,0,948.0,72.0,3.4,12.0,567.0,547.55,438.81
2016,11,26,13,15,941.5,71.0,3.4,12.0,549.5,584.14,471.85
2016,11,26,13,30,935.0,70.0,3.4,12.0,532.0,617.56,501.66
2016,11,26,13,45,925.0,68.5,3.4,12.5,506.5,645.05,525.33
2016,11,26,14,0,915.0,67.0,3.4,13.0,481.0,668.97,545.7
2016,11,26,14,15,899.5,65.0,3.35,12.5,449.0,685.07,561.51
2016,11,26,14,30,884.0,63.0,3.3,12.0,417.0,697.31,573.75
2016,11,26,14,45,862.0,60.5,3.3,12.0,379.0,707.05,582.08
2016,11,26,15,0,840.0,58.0,3.3,12.0,341.0,706.55,582.4
2016,11,26,15,15,806.0,54.5,3.0,11.5,298.5,691.96,571.26
2016,11,26,15,30,772.0,51.0,2.7,11.0,256.0,673.34,556.18
2016,11,26,15,45,718.5,46.5,2.45,10.5,210.5,634.92,524.64
2016,11,26,16,0,665.0,42.0,2.2,10.0,165.0,592.82,488.16
2016,11,26,16,15,575.0,35.5,2.0,8.5,120.5,517.56,424.41
2016,11,26,16,30,485.0,29.0,1.8,7.0,76.0,439.48,345.95
2016,11,26,16,45,242.5,14.5,1.6,6.0,38.0,227.21,36.29
2016,11,26,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,113.0,10.5,1.05,-1.5,16.5,8.26,0.0
2016,11,27,7,30,226.0,21.0,1.2,-1.0,33.0,17.4,0.0
2016,11,27,7,45,354.0,32.0,1.35,-0.5,72.0,26.57,17.44
2016,11,27,8,0,482.0,43.0,1.5,0.0,111.0,35.85,27.25
2016,11,27,8,15,555.0,50.0,1.35,0.5,155.0,41.57,33.05
2016,11,27,8,30,628.0,57.0,1.2,1.0,199.0,47.38,38.7
2016,11,27,8,45,676.5,62.0,1.1,2.0,242.5,51.44,42.48
2016,11,27,9,0,725.0,67.0,1.0,3.0,286.0,55.54,46.16
2016,11,27,9,15,756.5,70.5,0.9,4.0,325.5,63.12,52.93
2016,11,27,9,30,788.0,74.0,0.8,5.0,365.0,66.1,55.36
2016,11,27,9,45,807.0,77.5,0.7,6.0,399.0,68.88,57.56
2016,11,27,10,0,826.0,81.0,0.6,7.0,433.0,71.63,59.7
2016,11,27,10,15,841.5,83.0,0.65,7.5,461.5,73.19,60.87
2016,11,27,10,30,857.0,85.0,0.7,8.0,490.0,74.76,62.05
2016,11,27,10,45,866.5,86.5,0.75,8.5,511.5,86.51,60.65
2016,11,27,11,0,876.0,88.0,0.8,9.0,533.0,141.78,82.91
2016,11,27,11,15,882.0,89.0,0.85,9.0,547.0,196.51,120.95
2016,11,27,11,30,888.0,90.0,0.9,9.0,561.0,250.96,166.51
2016,11,27,11,45,888.5,91.5,0.95,9.5,566.5,303.89,213.98
2016,11,27,12,0,889.0,93.0,1.0,10.0,572.0,355.53,261.12
2016,11,27,12,15,888.0,92.5,1.05,10.0,570.0,403.39,305.44
2016,11,27,12,30,887.0,92.0,1.1,10.0,568.0,449.29,347.45
2016,11,27,12,45,881.5,92.0,1.15,10.5,558.0,491.5,384.99
2016,11,27,13,0,876.0,92.0,1.2,11.0,548.0,531.04,419.4
2016,11,27,13,15,868.0,91.0,1.2,11.0,530.0,565.45,449.48
2016,11,27,13,30,860.0,90.0,1.2,11.0,512.0,596.69,476.44
2016,11,27,13,45,841.0,89.5,1.3,11.0,486.0,618.53,496.58
2016,11,27,14,0,822.0,89.0,1.4,11.0,460.0,636.34,513.34
2016,11,27,14,15,803.5,86.5,1.35,11.0,428.5,648.41,524.34
2016,11,27,14,30,785.0,84.0,1.3,11.0,397.0,656.48,532.03
2016,11,27,14,45,751.0,82.0,1.3,11.0,359.0,655.09,532.53
2016,11,27,15,0,717.0,80.0,1.3,11.0,321.0,645.56,526.42
2016,11,27,15,15,676.5,75.0,1.1,10.5,279.5,623.71,509.46
2016,11,27,15,30,636.0,70.0,0.9,10.0,238.0,597.92,488.72
2016,11,27,15,45,571.0,63.5,0.75,9.5,194.0,548.25,448.98
2016,11,27,16,0,506.0,57.0,0.6,9.0,150.0,494.92,404.67
2016,11,27,16,15,405.5,46.5,0.65,8.0,108.0,408.08,333.61
2016,11,27,16,30,305.0,36.0,0.7,7.0,66.0,319.8,250.89
2016,11,27,16,45,152.5,18.0,0.8,6.5,33.0,169.33,17.99
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.0,0.95,0.5,6.0,4.72,0.0
2016,11,28,7,30,0.0,12.0,1.1,1.0,12.0,9.13,0.0
2016,11,28,7,45,0.0,27.5,1.3,2.0,27.5,20.75,12.05
2016,11,28,8,0,0.0,43.0,1.5,3.0,43.0,31.98,23.36
2016,11,28,8,15,0.0,60.0,1.45,3.0,60.0,44.07,34.97
2016,11,28,8,30,0.0,77.0,1.4,3.0,77.0,56.04,46.35
2016,11,28,8,45,4.5,92.5,1.4,3.5,94.0,67.01,56.55
2016,11,28,9,0,9.0,108.0,1.4,4.0,111.0,77.88,66.47
2016,11,28,9,15,4.5,113.5,1.4,4.5,115.0,82.35,70.38
2016,11,28,9,30,0.0,119.0,1.4,5.0,119.0,86.66,74.07
2016,11,28,9,45,23.0,146.0,1.4,5.5,155.5,104.68,90.08
2016,11,28,10,0,46.0,173.0,1.4,6.0,192.0,117.73,101.4
2016,11,28,10,15,42.5,182.0,1.55,6.5,200.5,123.46,106.14
2016,11,28,10,30,39.0,191.0,1.7,7.0,209.0,129.03,110.71
2016,11,28,10,45,161.5,204.0,1.9,7.5,284.5,137.16,111.05
2016,11,28,11,0,284.0,217.0,2.1,8.0,360.0,167.3,126.99
2016,11,28,11,15,172.0,222.0,2.1,8.0,309.5,178.88,139.07
2016,11,28,11,30,60.0,227.0,2.1,8.0,259.0,175.32,141.09
2016,11,28,11,45,149.0,234.0,2.1,8.5,314.0,211.08,167.51
2016,11,28,12,0,238.0,241.0,2.1,9.0,369.0,256.47,202.92
2016,11,28,12,15,327.0,223.5,2.15,9.0,399.0,296.9,235.85
2016,11,28,12,30,416.0,206.0,2.2,9.0,429.0,347.23,277.78
2016,11,28,12,45,378.5,210.0,2.25,9.5,410.0,352.75,284.87
2016,11,28,13,0,341.0,214.0,2.3,10.0,391.0,360.7,293.32
2016,11,28,13,15,183.5,202.0,2.35,10.0,297.0,276.98,227.36
2016,11,28,13,30,26.0,190.0,2.4,10.0,203.0,168.44,137.62
2016,11,28,13,45,70.0,193.5,2.45,10.5,226.0,212.72,175.47
2016,11,28,14,0,114.0,197.0,2.5,11.0,249.0,264.21,218.74
2016,11,28,14,15,68.0,174.0,2.35,11.0,204.5,205.4,169.84
2016,11,28,14,30,22.0,151.0,2.2,11.0,160.0,143.48,117.53
2016,11,28,14,45,18.5,138.0,2.1,11.0,145.0,131.94,108.07
2016,11,28,15,0,15.0,125.0,2.0,11.0,130.0,120.21,98.22
2016,11,28,15,15,10.5,109.5,1.85,10.5,113.0,104.74,85.18
2016,11,28,15,30,6.0,94.0,1.7,10.0,96.0,88.94,71.62
2016,11,28,15,45,3.0,77.5,1.55,9.5,78.5,72.7,57.48
2016,11,28,16,0,0.0,61.0,1.4,9.0,61.0,55.94,42.66
2016,11,28,16,15,0.0,44.0,1.45,8.5,44.0,39.93,28.41
2016,11,28,16,30,0.0,27.0,1.5,8.0,27.0,22.3,12.38
2016,11,28,16,45,0.0,13.5,1.6,8.0,13.5,10.29,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.0,6.4,15.0,3.0,2.36,0.0
2016,11,29,7,30,0.0,6.0,6.4,15.0,6.0,4.54,0.0
2016,11,29,7,45,0.0,16.0,6.45,15.5,16.0,12.17,4.08
2016,11,29,8,0,0.0,26.0,6.5,16.0,26.0,19.83,11.46
2016,11,29,8,15,0.0,38.0,6.5,16.0,38.0,29.05,19.88
2016,11,29,8,30,0.0,50.0,6.5,16.0,50.0,38.12,28.13
2016,11,29,8,45,0.0,62.0,6.55,16.5,62.0,46.95,36.02
2016,11,29,9,0,0.0,74.0,6.6,17.0,74.0,55.71,43.73
2016,11,29,9,15,0.0,85.0,6.55,17.0,85.0,63.71,50.77
2016,11,29,9,30,0.0,96.0,6.5,17.0,96.0,71.64,57.67
2016,11,29,9,45,18.5,132.0,6.45,17.5,139.5,95.89,78.65
2016,11,29,10,0,37.0,168.0,6.4,18.0,183.0,114.78,94.72
2016,11,29,10,15,18.5,122.5,6.3,18.0,130.0,91.02,73.96
2016,11,29,10,30,0.0,77.0,6.2,18.0,77.0,59.15,46.15
2016,11,29,10,45,0.0,61.5,6.1,18.5,61.5,47.16,35.57
2016,11,29,11,0,0.0,46.0,6.0,19.0,46.0,35.22,23.77
2016,11,29,11,15,0.0,60.5,5.85,19.0,60.5,46.41,33.05
2016,11,29,11,30,0.0,75.0,5.7,19.0,75.0,57.63,42.33
2016,11,29,11,45,0.0,42.5,5.6,19.0,42.5,32.55,21.49
2016,11,29,12,0,0.0,10.0,5.5,19.0,10.0,7.63,0.71
2016,11,29,12,15,0.0,26.0,5.4,19.0,26.0,19.88,10.94
2016,11,29,12,30,0.0,42.0,5.3,19.0,42.0,32.16,21.18
2016,11,29,12,45,0.0,32.0,5.25,19.0,32.0,24.47,14.78
2016,11,29,13,0,0.0,22.0,5.2,19.0,22.0,16.8,8.39
2016,11,29,13,15,0.0,15.0,5.15,19.0,15.0,11.45,3.92
2016,11,29,13,30,0.0,8.0,5.1,19.0,8.0,6.1,0.0
2016,11,29,13,45,123.5,99.5,5.1,19.5,154.5,174.61,140.85
2016,11,29,14,0,247.0,191.0,5.1,20.0,301.0,354.61,287.11
2016,11,29,14,15,123.5,148.5,4.9,19.5,203.5,227.72,184.59
2016,11,29,14,30,0.0,106.0,4.7,19.0,106.0,85.01,65.48
2016,11,29,14,45,0.0,96.0,4.55,19.0,96.0,77.09,59.09
2016,11,29,15,0,0.0,86.0,4.4,19.0,86.0,69.11,52.5
2016,11,29,15,15,317.5,71.5,4.1,18.5,154.5,342.26,285.59
2016,11,29,15,30,635.0,57.0,3.8,18.0,223.0,578.35,475.09
2016,11,29,15,45,559.5,54.0,3.5,18.0,181.0,525.96,430.62
2016,11,29,16,0,484.0,51.0,3.2,18.0,139.0,470.02,383.13
2016,11,29,16,15,392.0,41.5,3.05,17.5,100.0,391.68,316.43
2016,11,29,16,30,300.0,32.0,2.9,17.0,61.0,312.58,239.18
2016,11,29,16,45,150.0,16.0,2.75,17.0,30.5,163.51,2.41
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,2.65,14.0,6.0,4.72,0.0
2016,11,30,7,30,0.0,12.0,2.8,14.0,12.0,9.14,0.0
2016,11,30,7,45,7.5,29.0,3.0,14.5,30.0,21.66,11.51
2016,11,30,8,0,15.0,46.0,3.2,15.0,48.0,33.76,23.55
2016,11,30,8,15,28.0,64.0,3.2,15.0,69.5,46.23,35.07
2016,11,30,8,30,41.0,82.0,3.2,15.0,91.0,58.51,46.29
2016,11,30,8,45,50.0,100.0,3.25,15.5,113.0,70.54,57.04
2016,11,30,9,0,59.0,118.0,3.3,16.0,135.0,82.35,67.4
2016,11,30,9,15,66.0,133.5,3.45,16.0,155.0,92.55,76.33
2016,11,30,9,30,73.0,149.0,3.6,16.0,175.0,102.54,84.98
2016,11,30,9,45,150.5,163.0,3.75,16.5,223.5,110.29,91.42
2016,11,30,10,0,228.0,177.0,3.9,17.0,272.0,117.22,97.07
2016,11,30,10,15,144.0,187.0,4.05,17.5,248.5,124.42,102.92
2016,11,30,10,30,60.0,197.0,4.2,18.0,225.0,132.34,109.35
2016,11,30,10,45,181.5,204.0,4.35,18.5,294.0,136.24,112.32
2016,11,30,11,0,303.0,211.0,4.5,19.0,363.0,163.4,118.88
2016,11,30,11,15,326.0,213.5,4.55,19.0,380.5,191.97,138.01
2016,11,30,11,30,349.0,216.0,4.6,19.0,398.0,222.67,161.87
2016,11,30,11,45,333.0,221.5,4.65,19.0,397.0,247.91,184.53
2016,11,30,12,0,317.0,227.0,4.7,19.0,396.0,271.21,206.04
2016,11,30,12,15,335.0,223.0,4.75,19.0,401.0,297.19,228.86
2016,11,30,12,30,353.0,219.0,4.8,19.0,406.0,323.95,252.42
2016,11,30,12,45,256.5,227.0,4.85,19.5,361.5,310.95,244.87
2016,11,30,13,0,160.0,235.0,4.9,20.0,317.0,280.73,222.35
2016,11,30,13,15,106.0,219.5,4.8,20.0,273.5,241.66,192.1
2016,11,30,13,30,52.0,204.0,4.7,20.0,230.0,205.48,163.28
2016,11,30,13,45,140.5,198.0,4.65,20.0,262.0,270.59,217.32
2016,11,30,14,0,229.0,192.0,4.6,20.0,294.0,330.54,267.15
2016,11,30,14,15,287.5,170.5,4.45,20.0,290.0,372.61,302.27
2016,11,30,14,30,346.0,149.0,4.3,20.0,286.0,402.32,327.79
