Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,14,45,330.5,137.5,4.2,20.0,258.5,392.04,320.46
2016,11,30,15,0,315.0,126.0,4.1,20.0,231.0,379.71,311.37
2016,11,30,15,15,296.5,111.5,4.0,19.5,200.5,359.44,296.13
2016,11,30,15,30,278.0,97.0,3.9,19.0,170.0,337.18,278.64
2016,11,30,15,45,242.0,82.0,3.85,19.0,137.5,299.33,246.88
2016,11,30,16,0,206.0,67.0,3.8,19.0,105.0,259.92,212.79
2016,11,30,16,15,159.0,50.5,3.8,18.5,75.0,208.35,167.72
2016,11,30,16,30,112.0,34.0,3.8,18.0,45.0,155.38,116.78
2016,11,30,16,45,56.0,17.0,3.85,18.0,22.5,76.8,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,8.0,1.45,6.5,14.0,6.29,0.0
2016,12,1,7,30,282.0,16.0,1.6,7.0,28.0,12.59,0.0
2016,12,1,7,45,417.0,25.0,1.75,7.5,67.0,22.89,12.65
2016,12,1,8,0,552.0,34.0,1.9,8.0,106.0,31.42,22.18
2016,12,1,8,15,624.0,39.5,2.1,8.5,150.0,36.62,27.38
2016,12,1,8,30,696.0,45.0,2.3,9.0,194.0,41.92,32.44
2016,12,1,8,45,741.5,49.0,2.5,9.5,237.5,45.78,36.04
2016,12,1,9,0,787.0,53.0,2.7,10.0,281.0,49.67,39.55
2016,12,1,9,15,816.0,55.5,2.8,10.5,320.5,52.17,41.73
2016,12,1,9,30,845.0,58.0,2.9,11.0,360.0,54.69,43.85
2016,12,1,9,45,867.0,59.5,3.0,11.5,395.0,61.8,50.06
2016,12,1,10,0,889.0,61.0,3.1,12.0,430.0,63.92,51.75
2016,12,1,10,15,902.5,62.5,3.15,12.0,458.5,65.8,53.33
2016,12,1,10,30,916.0,64.0,3.2,12.0,487.0,67.59,54.83
2016,12,1,10,45,925.0,65.0,3.25,12.5,508.5,70.45,57.17
2016,12,1,11,0,934.0,66.0,3.3,13.0,530.0,126.94,70.35
2016,12,1,11,15,939.0,66.5,3.35,13.0,543.5,182.66,106.68
2016,12,1,11,30,944.0,67.0,3.4,13.0,557.0,237.85,152.1
2016,12,1,11,45,946.0,67.5,3.5,13.5,563.5,291.54,200.43
2016,12,1,12,0,948.0,68.0,3.6,14.0,570.0,343.95,249.07
2016,12,1,12,15,947.0,67.5,3.65,14.0,568.0,392.95,295.46
2016,12,1,12,30,946.0,67.0,3.7,14.0,566.0,439.9,339.56
2016,12,1,12,45,941.0,67.0,3.75,14.5,556.0,483.35,379.34
2016,12,1,13,0,936.0,67.0,3.8,15.0,546.0,524.11,415.9
2016,12,1,13,15,929.0,66.5,3.8,15.0,529.0,560.49,448.8
2016,12,1,13,30,922.0,66.0,3.8,15.0,512.0,593.76,478.51
2016,12,1,13,45,911.5,64.5,3.8,15.0,487.5,620.65,502.72
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,644.01,523.73
2016,12,1,14,15,885.0,61.0,3.7,14.5,431.5,659.66,539.09
2016,12,1,14,30,869.0,59.0,3.6,14.0,400.0,671.48,551.2
2016,12,1,14,45,847.0,56.5,3.5,14.0,363.5,674.76,554.29
2016,12,1,15,0,825.0,54.0,3.4,14.0,327.0,680.88,559.25
2016,12,1,15,15,791.0,51.0,3.05,13.5,286.0,667.37,548.66
2016,12,1,15,30,757.0,48.0,2.7,13.0,245.0,649.94,534.23
2016,12,1,15,45,705.0,43.5,2.35,12.5,201.0,613.49,503.71
2016,12,1,16,0,653.0,39.0,2.0,12.0,157.0,573.58,468.46
2016,12,1,16,15,563.0,32.5,1.85,11.0,114.0,499.88,405.52
2016,12,1,16,30,473.0,26.0,1.7,10.0,71.0,424.25,326.71
2016,12,1,16,45,236.5,13.0,1.55,9.0,35.5,217.37,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,131.5,7.5,1.05,0.5,12.5,5.9,0.0
2016,12,2,7,30,263.0,15.0,1.2,1.0,25.0,11.8,0.0
2016,12,2,7,45,394.5,24.0,1.4,2.0,62.5,21.91,11.85
2016,12,2,8,0,526.0,33.0,1.6,3.0,100.0,30.39,21.7
2016,12,2,8,15,599.0,39.0,1.7,3.5,143.5,36.01,27.39
2016,12,2,8,30,672.0,45.0,1.8,4.0,187.0,41.7,32.91
2016,12,2,8,45,717.0,49.5,1.9,5.0,229.5,45.92,36.84
2016,12,2,9,0,762.0,54.0,2.0,6.0,272.0,50.15,40.65
2016,12,2,9,15,792.0,57.0,2.1,6.5,311.5,53.01,43.17
2016,12,2,9,30,822.0,60.0,2.2,7.0,351.0,55.86,45.64
2016,12,2,9,45,842.0,62.0,2.3,8.0,385.5,57.79,47.13
2016,12,2,10,0,862.0,64.0,2.4,9.0,420.0,65.46,53.78
2016,12,2,10,15,876.5,65.5,2.45,9.0,448.0,67.32,55.35
2016,12,2,10,30,891.0,67.0,2.5,9.0,476.0,69.1,56.84
2016,12,2,10,45,900.0,68.5,2.55,9.5,497.5,70.69,58.06
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,125.46,71.51
2016,12,2,11,15,915.0,70.5,2.7,10.0,533.5,180.03,106.84
2016,12,2,11,30,921.0,71.0,2.8,10.0,548.0,234.2,151.49
2016,12,2,11,45,923.0,71.5,2.9,10.5,554.5,286.79,199.08
2016,12,2,12,0,925.0,72.0,3.0,11.0,561.0,338.14,247.06
2016,12,2,12,15,925.0,72.0,3.05,11.0,559.5,386.92,293.44
2016,12,2,12,30,925.0,72.0,3.1,11.0,558.0,433.83,337.69
2016,12,2,12,45,926.0,70.0,3.2,11.5,549.0,477.25,377.69
2016,12,2,13,0,927.0,68.0,3.3,12.0,540.0,518.39,414.89
2016,12,2,13,15,920.5,67.0,3.3,12.0,523.5,554.24,447.61
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,587.0,477.15
2016,12,2,13,45,903.5,64.5,3.35,12.0,482.5,613.69,501.52
2016,12,2,14,0,893.0,63.0,3.4,12.0,458.0,636.87,522.7
2016,12,2,14,15,877.5,61.5,3.35,12.0,427.5,653.3,537.89
2016,12,2,14,30,862.0,60.0,3.3,12.0,397.0,666.01,549.85
2016,12,2,14,45,840.0,57.5,3.25,12.0,360.5,669.3,553.28
2016,12,2,15,0,818.0,55.0,3.2,12.0,324.0,675.36,558.38
2016,12,2,15,15,784.0,51.5,2.85,11.5,283.0,661.25,547.15
2016,12,2,15,30,750.0,48.0,2.5,11.0,242.0,643.24,532.07
2016,12,2,15,45,697.0,44.0,2.15,10.5,198.5,606.78,501.23
2016,12,2,16,0,644.0,40.0,1.8,10.0,155.0,566.75,465.57
2016,12,2,16,15,555.0,33.5,1.7,9.0,112.5,493.85,403.1
2016,12,2,16,30,466.0,27.0,1.6,8.0,70.0,418.65,324.16
2016,12,2,16,45,233.0,13.5,1.5,7.0,35.0,214.93,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,9.05,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,18.1,0.0
2016,12,3,7,45,247.0,29.5,1.0,1.5,60.0,24.33,13.34
2016,12,3,8,0,494.0,36.0,1.0,2.0,97.0,30.29,21.66
2016,12,3,8,15,570.0,42.5,1.25,2.5,140.5,35.8,27.3
2016,12,3,8,30,646.0,49.0,1.5,3.0,184.0,44.88,35.96
2016,12,3,8,45,693.0,53.5,1.8,4.0,226.5,48.98,39.8
2016,12,3,9,0,740.0,58.0,2.1,5.0,269.0,53.12,43.53
2016,12,3,9,15,770.5,61.5,2.05,5.5,308.0,56.26,46.33
2016,12,3,9,30,801.0,65.0,2.0,6.0,347.0,59.39,49.06
2016,12,3,9,45,821.0,68.0,2.0,6.5,381.0,61.97,51.23
2016,12,3,10,0,841.0,71.0,2.0,7.0,415.0,64.52,53.35
2016,12,3,10,15,855.0,73.0,1.9,7.0,443.0,66.2,54.77
2016,12,3,10,30,869.0,75.0,1.8,7.0,471.0,67.87,56.19
2016,12,3,10,45,715.0,112.0,1.7,7.0,448.0,84.32,70.9
2016,12,3,11,0,561.0,149.0,1.6,7.0,425.0,139.4,96.2
2016,12,3,11,15,500.0,170.5,1.5,7.0,421.5,183.1,128.77
2016,12,3,11,30,439.0,192.0,1.4,7.0,418.0,220.55,162.18
2016,12,3,11,45,671.5,135.0,1.35,7.5,486.0,268.48,194.37
2016,12,3,12,0,904.0,78.0,1.3,8.0,554.0,334.64,245.09
2016,12,3,12,15,467.0,143.0,1.3,8.0,389.0,281.69,219.42
2016,12,3,12,30,30.0,208.0,1.3,8.0,224.0,175.98,143.2
2016,12,3,12,45,23.5,198.0,1.3,8.0,210.5,164.5,134.35
2016,12,3,13,0,17.0,188.0,1.3,8.0,197.0,156.09,127.63
2016,12,3,13,15,99.5,201.5,1.3,8.0,249.5,221.06,182.37
2016,12,3,13,30,182.0,215.0,1.3,8.0,302.0,298.0,246.37
2016,12,3,13,45,306.5,186.0,1.3,8.5,324.5,367.26,303.77
2016,12,3,14,0,431.0,157.0,1.3,9.0,347.0,444.95,367.27
2016,12,3,14,15,404.0,149.5,1.3,8.5,318.0,438.21,363.51
2016,12,3,14,30,377.0,142.0,1.3,8.0,289.0,428.28,357.55
2016,12,3,14,45,362.0,131.5,1.3,8.0,262.0,420.58,352.64
2016,12,3,15,0,347.0,121.0,1.3,8.0,235.0,410.51,345.49
2016,12,3,15,15,333.0,106.5,1.15,7.5,205.0,394.41,333.19
2016,12,3,15,30,319.0,92.0,1.0,7.0,175.0,376.03,318.39
2016,12,3,15,45,289.5,78.0,0.9,7.0,143.0,344.69,291.5
2016,12,3,16,0,260.0,64.0,0.8,7.0,111.0,311.59,261.98
2016,12,3,16,15,220.0,48.0,0.75,6.5,80.0,266.39,221.23
2016,12,3,16,30,180.0,32.0,0.7,6.0,49.0,220.08,171.8
2016,12,3,16,45,90.0,16.0,0.7,5.5,24.5,112.58,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,5.51,0.0
2016,12,4,7,45,0.0,20.5,1.05,2.0,20.5,15.66,6.19
2016,12,4,8,0,0.0,34.0,1.2,2.0,34.0,25.63,17.41
2016,12,4,8,15,0.0,50.0,1.2,2.0,50.0,37.16,28.58
2016,12,4,8,30,0.0,66.0,1.2,2.0,66.0,48.57,39.51
2016,12,4,8,45,0.0,81.5,1.25,2.5,81.5,59.54,49.81
2016,12,4,9,0,0.0,97.0,1.3,3.0,97.0,70.4,59.84
2016,12,4,9,15,3.0,111.0,1.3,3.0,112.0,80.25,68.89
2016,12,4,9,30,6.0,125.0,1.3,3.0,127.0,90.0,77.74
2016,12,4,9,45,11.0,138.0,1.3,3.5,142.5,99.05,85.7
2016,12,4,10,0,16.0,151.0,1.3,4.0,158.0,107.99,93.47
2016,12,4,10,15,25.0,166.0,1.25,4.0,177.5,118.07,102.36
2016,12,4,10,30,34.0,181.0,1.2,4.0,197.0,123.02,106.59
2016,12,4,10,45,17.0,168.5,1.2,4.5,176.5,120.88,104.32
2016,12,4,11,0,0.0,156.0,1.2,5.0,156.0,114.24,93.7
2016,12,4,11,15,13.5,178.5,1.15,5.0,185.5,132.27,108.37
2016,12,4,11,30,27.0,201.0,1.1,5.0,215.0,152.33,124.58
2016,12,4,11,45,69.5,219.5,1.05,5.5,255.5,178.04,144.23
2016,12,4,12,0,112.0,238.0,1.0,6.0,296.0,210.89,170.24
2016,12,4,12,15,68.0,220.0,0.95,6.0,255.5,192.76,157.02
2016,12,4,12,30,24.0,202.0,0.9,6.0,215.0,164.84,135.07
2016,12,4,12,45,12.0,170.0,0.85,6.0,176.5,137.21,112.3
2016,12,4,13,0,0.0,138.0,0.8,6.0,138.0,107.41,87.29
2016,12,4,13,15,0.0,115.0,0.85,5.5,115.0,89.37,72.18
2016,12,4,13,30,0.0,92.0,0.9,5.0,92.0,71.02,56.59
2016,12,4,13,45,0.0,107.0,1.0,5.0,107.0,83.6,67.62
2016,12,4,14,0,0.0,122.0,1.1,5.0,122.0,97.15,79.43
2016,12,4,14,15,11.5,135.0,1.15,5.0,140.0,117.8,97.65
2016,12,4,14,30,23.0,148.0,1.2,5.0,158.0,141.14,118.17
2016,12,4,14,45,19.5,135.5,1.3,5.0,143.5,130.15,108.84
2016,12,4,15,0,16.0,123.0,1.4,5.0,129.0,118.97,99.32
2016,12,4,15,15,11.0,107.5,1.35,4.5,111.5,103.16,85.69
2016,12,4,15,30,6.0,92.0,1.3,4.0,94.0,86.98,71.5
2016,12,4,15,45,3.0,75.5,1.3,4.0,76.5,70.65,56.87
2016,12,4,16,0,0.0,59.0,1.3,4.0,59.0,53.77,41.57
2016,12,4,16,15,0.0,42.0,1.2,4.0,42.0,37.53,26.83
2016,12,4,16,30,0.0,25.0,1.1,4.0,25.0,19.67,10.34
2016,12,4,16,45,0.0,12.5,1.05,4.0,12.5,9.52,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,3.5,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,14.16,0.0
2016,12,5,7,45,205.5,27.0,0.55,4.5,51.5,20.59,9.25
2016,12,5,8,0,411.0,36.0,0.6,5.0,85.0,29.92,20.93
2016,12,5,8,15,490.0,43.5,0.55,5.0,126.0,36.08,27.25
2016,12,5,8,30,569.0,51.0,0.5,5.0,167.0,42.32,33.35
2016,12,5,8,45,622.5,56.0,0.5,5.5,208.5,46.43,37.28
2016,12,5,9,0,676.0,61.0,0.5,6.0,250.0,50.6,41.11
2016,12,5,9,15,709.0,65.0,0.75,6.5,288.0,58.24,48.0
2016,12,5,9,30,742.0,69.0,1.0,7.0,326.0,61.66,50.95
2016,12,5,9,45,770.0,70.5,1.25,8.0,360.5,63.07,51.95
2016,12,5,10,0,798.0,72.0,1.5,9.0,395.0,64.54,52.97
2016,12,5,10,15,813.5,73.5,1.7,9.5,422.5,65.82,53.92
2016,12,5,10,30,829.0,75.0,1.9,10.0,450.0,67.11,54.88
2016,12,5,10,45,839.0,76.5,2.1,10.5,471.0,68.31,55.75
2016,12,5,11,0,849.0,78.0,2.3,11.0,492.0,114.19,66.02
2016,12,5,11,15,854.5,79.0,2.25,11.0,505.5,166.76,98.58
2016,12,5,11,30,860.0,80.0,2.2,11.0,519.0,219.05,140.63
2016,12,5,11,45,862.0,80.0,2.2,11.5,525.0,269.21,185.26
2016,12,5,12,0,864.0,80.0,2.2,12.0,531.0,318.23,230.46
2016,12,5,12,15,863.0,80.0,2.15,12.0,529.5,364.91,274.28
2016,12,5,12,30,862.0,80.0,2.1,12.0,528.0,409.77,315.99
2016,12,5,12,45,857.0,80.0,2.1,12.0,519.0,450.92,354.04
2016,12,5,13,0,852.0,80.0,2.1,12.0,510.0,489.57,389.18
2016,12,5,13,15,843.5,79.0,2.1,11.5,493.5,522.79,420.05
2016,12,5,13,30,835.0,78.0,2.1,11.0,477.0,552.94,447.91
2016,12,5,13,45,626.0,118.5,2.1,11.0,409.5,506.55,413.8
2016,12,5,14,0,417.0,159.0,2.1,11.0,342.0,435.98,359.02
2016,12,5,14,15,592.5,115.0,1.95,11.0,355.5,529.25,436.22
2016,12,5,14,30,768.0,71.0,1.8,11.0,369.0,616.15,506.19
2016,12,5,14,45,737.0,69.0,1.65,11.0,333.5,612.63,503.54
2016,12,5,15,0,706.0,67.0,1.5,11.0,298.0,604.98,497.73
2016,12,5,15,15,667.5,63.0,1.3,10.5,259.0,590.81,486.52
2016,12,5,15,30,629.0,59.0,1.1,10.0,220.0,568.91,468.57
2016,12,5,15,45,567.5,53.5,0.9,9.5,179.0,524.78,432.23
2016,12,5,16,0,506.0,48.0,0.7,9.0,138.0,477.56,391.8
2016,12,5,16,15,415.0,39.0,0.75,8.5,99.0,401.89,328.07
2016,12,5,16,30,324.0,30.0,0.8,8.0,60.0,325.55,251.65
2016,12,5,16,45,162.0,15.0,0.85,8.0,30.0,168.58,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.5,3.75,5.0,0.5,0.0,0.0
2016,12,6,7,30,0.0,1.0,3.7,5.0,1.0,0.79,0.0
2016,12,6,7,45,0.0,3.0,3.7,5.0,3.0,2.27,0.0
2016,12,6,8,0,0.0,5.0,3.7,5.0,5.0,3.78,0.0
2016,12,6,8,15,0.0,8.0,3.7,5.0,8.0,6.06,0.0
2016,12,6,8,30,0.0,11.0,3.7,5.0,11.0,8.34,2.03
2016,12,6,8,45,0.0,13.5,3.75,5.0,13.5,10.25,3.84
2016,12,6,9,0,0.0,16.0,3.8,5.0,16.0,12.16,5.64
2016,12,6,9,15,0.0,19.0,3.85,5.0,19.0,14.45,7.77
2016,12,6,9,30,0.0,22.0,3.9,5.0,22.0,16.75,9.9
2016,12,6,9,45,0.0,18.0,3.95,5.0,18.0,13.7,7.05
2016,12,6,10,0,0.0,14.0,4.0,5.0,14.0,10.66,4.21
2016,12,6,10,15,8.5,91.0,4.0,5.0,95.0,69.24,58.04
2016,12,6,10,30,17.0,168.0,4.0,5.0,176.0,119.78,103.71
2016,12,6,10,45,8.5,100.5,4.05,5.5,104.5,76.28,64.05
2016,12,6,11,0,0.0,33.0,4.1,6.0,33.0,25.22,16.48
2016,12,6,11,15,0.0,30.0,4.05,6.0,30.0,22.93,14.46
2016,12,6,11,30,0.0,27.0,4.0,6.0,27.0,20.63,12.43
2016,12,6,11,45,0.0,50.5,4.0,6.0,50.5,38.7,28.2
2016,12,6,12,0,0.0,74.0,4.0,6.0,74.0,56.85,43.97
2016,12,6,12,15,0.0,83.0,4.0,6.0,83.0,63.83,50.01
2016,12,6,12,30,0.0,92.0,4.0,6.0,92.0,70.78,56.04
2016,12,6,12,45,0.0,51.5,4.0,6.5,51.5,39.46,28.8
2016,12,6,13,0,0.0,11.0,4.0,7.0,11.0,8.39,1.68
2016,12,6,13,15,0.0,81.0,3.5,7.0,81.0,62.26,48.61
2016,12,6,13,30,0.0,151.0,3.0,7.0,151.0,119.95,98.28
2016,12,6,13,45,0.0,117.0,2.55,7.5,117.0,92.01,74.21
2016,12,6,14,0,0.0,83.0,2.1,8.0,83.0,63.96,50.04
2016,12,6,14,15,0.0,64.0,1.8,7.5,64.0,49.06,37.32
2016,12,6,14,30,0.0,45.0,1.5,7.0,45.0,34.4,24.65
2016,12,6,14,45,0.0,41.0,1.25,7.0,41.0,31.32,22.0
2016,12,6,15,0,0.0,37.0,1.0,7.0,37.0,28.24,19.33
2016,12,6,15,15,275.0,55.0,1.1,7.0,125.5,284.18,246.03
2016,12,6,15,30,550.0,73.0,1.2,7.0,214.0,525.91,443.54
2016,12,6,15,45,481.5,66.5,1.35,7.0,173.5,474.3,399.3
2016,12,6,16,0,413.0,60.0,1.5,7.0,133.0,418.78,352.31
2016,12,6,16,15,323.0,48.0,1.35,6.5,95.5,341.97,284.66
2016,12,6,16,30,233.0,36.0,1.2,6.0,58.0,266.07,208.16
2016,12,6,16,45,116.5,18.0,1.1,5.5,29.0,135.96,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,80.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,160.0,13.0,1.2,3.0,17.0,10.23,0.0
2016,12,7,7,45,311.5,23.5,1.3,3.5,52.0,19.54,7.16
2016,12,7,8,0,463.0,34.0,1.4,4.0,87.0,28.56,19.61
2016,12,7,8,15,543.5,41.0,1.45,4.5,129.0,34.46,25.72
2016,12,7,8,30,624.0,48.0,1.5,5.0,171.0,43.89,34.68
2016,12,7,8,45,680.5,51.5,1.6,5.5,214.0,47.21,37.91
2016,12,7,9,0,737.0,55.0,1.7,6.0,257.0,50.65,41.1
2016,12,7,9,15,768.5,58.5,1.8,6.5,296.0,53.86,43.96
2016,12,7,9,30,800.0,62.0,1.9,7.0,335.0,57.05,46.76
2016,12,7,9,45,826.5,63.0,2.0,8.0,370.0,58.26,47.6
2016,12,7,10,0,853.0,64.0,2.1,9.0,405.0,59.51,48.45
2016,12,7,10,15,867.5,65.5,2.0,9.0,433.5,66.9,55.01
2016,12,7,10,30,882.0,67.0,1.9,9.0,462.0,68.69,56.52
2016,12,7,10,45,891.5,68.5,1.85,9.5,483.5,70.3,57.76
2016,12,7,11,0,901.0,70.0,1.8,10.0,505.0,113.4,65.8
2016,12,7,11,15,906.5,70.5,1.6,10.5,519.0,167.34,97.4
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,220.86,139.27
2016,12,7,11,45,914.0,71.5,1.25,11.5,540.0,272.95,184.89
2016,12,7,12,0,916.0,72.0,1.1,12.0,547.0,323.84,230.99
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.5,371.9,274.97
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,418.06,316.26
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.0,460.61,352.92
2016,12,7,13,0,907.0,71.0,0.4,13.0,526.0,500.68,386.06
2016,12,7,13,15,899.0,70.0,0.4,13.0,509.5,535.34,416.03
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,566.88,442.91
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.0,592.4,465.32
2016,12,7,14,0,867.0,66.0,0.5,13.0,445.0,614.41,484.75
2016,12,7,14,15,849.5,64.5,0.6,13.0,414.5,634.67,503.02
2016,12,7,14,30,832.0,63.0,0.7,13.0,384.0,646.41,514.86
2016,12,7,14,45,805.5,60.5,0.8,13.0,348.0,646.98,518.23
2016,12,7,15,0,779.0,58.0,0.9,13.0,312.0,643.5,517.38
2016,12,7,15,15,743.5,54.5,0.8,12.5,272.0,628.44,506.22
2016,12,7,15,30,708.0,51.0,0.7,12.0,232.0,609.49,491.46
2016,12,7,15,45,649.5,47.0,0.65,11.5,189.5,569.27,460.06
2016,12,7,16,0,591.0,43.0,0.6,11.0,147.0,525.22,423.88
2016,12,7,16,15,500.5,35.5,0.6,10.5,106.5,459.96,368.79
2016,12,7,16,30,410.0,28.0,0.6,10.0,66.0,386.27,293.51
2016,12,7,16,45,205.0,14.0,0.65,10.0,33.0,198.05,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.5,1.7,3.0,5.5,0.0,0.0
2016,12,8,7,30,0.0,11.0,1.8,3.0,11.0,8.65,0.0
2016,12,8,7,45,107.5,25.0,1.95,3.5,37.0,18.83,5.88
2016,12,8,8,0,215.0,39.0,2.1,4.0,63.0,29.38,20.23
2016,12,8,8,15,260.0,54.0,2.35,4.5,95.5,40.28,30.93
2016,12,8,8,30,305.0,69.0,2.6,5.0,128.0,50.98,41.1
2016,12,8,8,45,337.5,82.0,2.85,5.5,161.5,60.01,49.59
2016,12,8,9,0,370.0,95.0,3.1,6.0,195.0,68.86,57.72
2016,12,8,9,15,401.0,103.0,3.2,6.0,226.0,74.25,62.68
2016,12,8,9,30,432.0,111.0,3.3,6.0,257.0,79.56,67.48
2016,12,8,9,45,315.0,140.0,3.45,6.5,252.5,97.34,83.37
2016,12,8,10,0,198.0,169.0,3.6,7.0,248.0,114.53,98.54
2016,12,8,10,15,117.5,174.0,3.6,7.0,222.0,116.59,100.2
2016,12,8,10,30,37.0,179.0,3.6,7.0,196.0,121.68,104.59
2016,12,8,10,45,48.5,192.0,3.65,7.5,215.0,129.56,111.26
2016,12,8,11,0,60.0,205.0,3.7,8.0,234.0,142.89,115.6
2016,12,8,11,15,155.0,214.0,3.75,8.0,291.5,165.36,129.44
2016,12,8,11,30,250.0,223.0,3.8,8.0,349.0,201.34,154.92
2016,12,8,11,45,232.0,228.0,3.9,8.0,346.5,219.86,172.12
2016,12,8,12,0,214.0,233.0,4.0,8.0,344.0,236.15,187.96
2016,12,8,12,15,258.0,226.5,4.05,8.0,360.0,266.36,213.7
2016,12,8,12,30,302.0,220.0,4.1,8.0,376.0,297.13,240.48
2016,12,8,12,45,361.5,204.5,4.15,8.5,388.0,329.93,268.76
2016,12,8,13,0,421.0,189.0,4.2,9.0,400.0,374.78,307.12
2016,12,8,13,15,353.5,194.5,4.2,9.0,368.0,360.05,297.63
2016,12,8,13,30,286.0,200.0,4.2,9.0,336.0,348.34,289.74
2016,12,8,13,45,348.5,179.5,4.25,9.0,337.0,381.07,318.97
2016,12,8,14,0,411.0,159.0,4.3,9.0,338.0,429.18,360.62
2016,12,8,14,15,253.0,161.5,4.2,8.5,269.0,335.09,283.33
2016,12,8,14,30,95.0,164.0,4.1,8.0,200.0,218.58,184.49
2016,12,8,14,45,92.5,149.5,4.1,8.0,182.0,208.62,176.8
2016,12,8,15,0,90.0,135.0,4.1,8.0,164.0,198.04,168.21
2016,12,8,15,15,86.0,118.5,3.9,7.5,143.5,197.4,168.01
2016,12,8,15,30,82.0,102.0,3.7,7.0,123.0,181.7,154.72
2016,12,8,15,45,74.0,84.5,3.5,6.5,101.0,160.62,136.24
2016,12,8,16,0,66.0,67.0,3.3,6.0,79.0,138.34,116.17
2016,12,8,16,15,51.5,49.5,3.05,5.5,57.0,109.79,89.84
2016,12,8,16,30,37.0,32.0,2.8,5.0,35.0,78.89,59.08
2016,12,8,16,45,18.5,16.0,2.55,4.5,17.5,36.69,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,213.0,11.0,1.6,-3.0,15.0,8.65,0.0
2016,12,9,7,45,371.0,21.0,1.9,-2.5,52.0,19.2,5.41
2016,12,9,8,0,529.0,31.0,2.2,-2.0,89.0,28.69,20.05
2016,12,9,8,15,610.5,38.0,2.45,-1.5,133.5,35.25,27.0
2016,12,9,8,30,692.0,45.0,2.7,-1.0,178.0,41.88,33.57
2016,12,9,8,45,740.5,49.5,2.95,-0.5,222.0,46.14,37.76
2016,12,9,9,0,789.0,54.0,3.2,0.0,266.0,50.43,41.84
2016,12,9,9,15,821.0,57.0,3.2,0.0,307.0,53.34,44.59
2016,12,9,9,30,853.0,60.0,3.2,0.0,348.0,56.25,47.29
2016,12,9,9,45,875.5,62.0,3.2,0.0,384.0,58.26,49.09
2016,12,9,10,0,898.0,64.0,3.2,0.0,420.0,65.67,55.92
2016,12,9,10,15,913.0,66.0,3.15,0.5,449.5,67.96,57.83
2016,12,9,10,30,928.0,68.0,3.1,1.0,479.0,70.15,59.64
2016,12,9,10,45,938.5,69.0,3.05,1.5,502.0,71.48,60.67
2016,12,9,11,0,949.0,70.0,3.0,2.0,525.0,111.85,67.18
2016,12,9,11,15,955.0,70.5,2.95,2.0,540.0,168.49,100.24
2016,12,9,11,30,961.0,71.0,2.9,2.0,555.0,224.72,145.53
2016,12,9,11,45,964.0,71.5,2.85,2.5,562.5,279.66,195.48
2016,12,9,12,0,967.0,72.0,2.8,3.0,570.0,333.43,246.6
2016,12,9,12,15,966.5,72.0,2.75,3.0,569.0,384.26,296.09
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,433.14,343.36
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.0,478.32,386.08
2016,12,9,13,0,962.0,70.0,2.7,4.0,550.0,521.0,425.59
2016,12,9,13,15,954.5,69.0,2.65,4.0,533.0,558.25,460.32
2016,12,9,13,30,947.0,68.0,2.6,4.0,516.0,592.29,491.57
2016,12,9,13,45,938.0,66.0,2.6,4.0,492.0,621.08,518.15
2016,12,9,14,0,929.0,64.0,2.6,4.0,468.0,646.36,541.39
2016,12,9,14,15,912.0,62.5,2.55,3.5,437.0,663.59,558.52
2016,12,9,14,30,895.0,61.0,2.5,3.0,406.0,676.92,572.23
2016,12,9,14,45,872.5,58.0,2.45,3.0,369.0,680.83,576.78
2016,12,9,15,0,850.0,55.0,2.4,3.0,332.0,687.08,581.98
2016,12,9,15,15,815.5,52.0,2.1,2.5,290.0,674.68,571.45
2016,12,9,15,30,781.0,49.0,1.8,2.0,248.0,658.2,556.83
2016,12,9,15,45,727.5,44.5,1.55,1.5,204.0,622.06,525.59
2016,12,9,16,0,674.0,40.0,1.3,1.0,160.0,582.21,489.34
2016,12,9,16,15,585.5,33.5,1.25,0.5,116.5,511.01,426.35
2016,12,9,16,30,497.0,27.0,1.2,0.0,73.0,437.31,346.08
2016,12,9,16,45,248.5,13.5,1.15,-0.5,36.5,224.53,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-6.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,247.0,15.5,1.2,-3.5,42.0,12.7,0.97
2016,12,10,8,0,494.0,31.0,1.4,-3.0,84.0,28.55,19.93
2016,12,10,8,15,576.0,38.0,1.45,-2.5,127.0,35.04,26.91
2016,12,10,8,30,658.0,45.0,1.5,-2.0,170.0,41.61,33.46
2016,12,10,8,45,707.0,50.0,1.55,-1.5,213.5,46.23,38.01
2016,12,10,9,0,756.0,55.0,1.6,-1.0,257.0,50.87,42.44
2016,12,10,9,15,788.5,58.5,1.6,-0.5,297.0,54.11,45.43
2016,12,10,9,30,821.0,62.0,1.6,0.0,337.0,57.35,48.34
2016,12,10,9,45,847.5,63.0,1.65,0.0,372.5,58.57,49.41
2016,12,10,10,0,874.0,64.0,1.7,0.0,408.0,59.84,50.51
2016,12,10,10,15,888.5,66.0,1.8,0.5,437.0,67.48,57.4
2016,12,10,10,30,903.0,68.0,1.9,1.0,466.0,69.63,59.18
2016,12,10,10,45,915.0,68.5,2.0,1.5,489.0,70.64,59.9
2016,12,10,11,0,927.0,69.0,2.1,2.0,512.0,107.62,65.09
2016,12,10,11,15,933.0,69.5,2.15,2.0,526.5,162.99,96.67
2016,12,10,11,30,939.0,70.0,2.2,2.0,541.0,217.98,140.52
2016,12,10,11,45,944.0,69.5,2.25,2.5,548.5,271.35,188.76
2016,12,10,12,0,949.0,69.0,2.3,3.0,556.0,323.74,238.43
2016,12,10,12,15,948.5,69.0,2.25,3.0,555.5,373.6,286.85
2016,12,10,12,30,948.0,69.0,2.2,3.0,555.0,421.55,333.1
2016,12,10,12,45,945.0,68.0,2.2,3.5,546.0,465.43,374.57
2016,12,10,13,0,942.0,67.0,2.2,4.0,537.0,506.76,412.81
2016,12,10,13,15,935.0,66.5,2.15,4.0,521.0,543.92,447.21
2016,12,10,13,30,928.0,66.0,2.1,4.0,505.0,577.99,478.23
2016,12,10,13,45,919.5,64.0,2.05,4.0,481.5,606.41,504.06
2016,12,10,14,0,911.0,62.0,2.0,4.0,458.0,631.4,526.58
2016,12,10,14,15,894.5,60.5,1.85,4.0,427.5,648.45,541.71
2016,12,10,14,30,878.0,59.0,1.7,4.0,397.0,661.69,553.32
2016,12,10,14,45,857.0,56.0,1.6,4.0,361.0,666.26,557.81
2016,12,10,15,0,836.0,53.0,1.5,4.0,325.0,666.97,558.06
2016,12,10,15,15,802.0,50.0,1.3,3.5,284.0,661.25,552.93
2016,12,10,15,30,768.0,47.0,1.1,3.0,243.0,645.14,538.88
2016,12,10,15,45,716.0,43.0,0.9,2.5,200.0,610.84,509.39
2016,12,10,16,0,664.0,39.0,0.7,2.0,157.0,572.92,475.15
2016,12,10,16,15,577.0,32.5,0.7,1.5,114.0,503.16,414.85
2016,12,10,16,30,490.0,26.0,0.7,1.0,71.0,431.27,338.19
2016,12,10,16,45,245.0,13.0,0.7,0.5,35.5,221.29,4.5
2016,12,10,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
