Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,235.0,14.5,0.95,-2.5,39.0,12.92,0.2
2016,12,11,8,0,470.0,29.0,1.1,-2.0,78.0,26.63,18.05
2016,12,11,8,15,553.0,36.0,1.15,-1.5,120.5,33.13,25.03
2016,12,11,8,30,636.0,43.0,1.2,-1.0,163.0,39.71,31.56
2016,12,11,8,45,687.0,47.5,1.25,-0.5,205.0,43.94,35.73
2016,12,11,9,0,738.0,52.0,1.3,0.0,247.0,48.22,39.79
2016,12,11,9,15,771.0,55.0,1.55,1.0,286.5,51.1,42.35
2016,12,11,9,30,804.0,58.0,1.8,2.0,326.0,53.99,44.85
2016,12,11,9,45,826.0,60.5,2.1,3.0,360.5,56.33,46.78
2016,12,11,10,0,848.0,63.0,2.4,4.0,395.0,58.66,48.65
2016,12,11,10,15,647.5,108.0,2.45,4.0,372.0,81.99,69.92
2016,12,11,10,30,447.0,153.0,2.5,4.0,349.0,104.51,90.24
2016,12,11,10,45,464.0,158.0,2.55,4.5,370.5,107.4,92.52
2016,12,11,11,0,481.0,163.0,2.6,5.0,392.0,131.49,96.91
2016,12,11,11,15,496.5,165.0,2.65,5.0,407.5,167.88,118.62
2016,12,11,11,30,512.0,167.0,2.7,5.0,423.0,205.52,147.98
2016,12,11,11,45,326.5,200.0,2.75,5.5,364.5,220.39,169.73
2016,12,11,12,0,141.0,233.0,2.8,6.0,306.0,214.33,172.95
2016,12,11,12,15,222.5,225.5,2.85,6.0,339.5,247.91,200.07
2016,12,11,12,30,304.0,218.0,2.9,6.0,373.0,293.65,238.3
2016,12,11,12,45,303.5,214.0,2.95,6.5,367.5,310.85,254.34
2016,12,11,13,0,303.0,210.0,3.0,7.0,362.0,327.07,269.4
2016,12,11,13,15,175.5,203.0,2.95,7.0,290.5,266.94,221.71
2016,12,11,13,30,48.0,196.0,2.9,7.0,219.0,193.96,161.09
2016,12,11,13,45,45.0,186.0,2.9,7.0,207.0,188.63,157.2
2016,12,11,14,0,42.0,176.0,2.9,7.0,195.0,182.76,152.63
2016,12,11,14,15,21.0,137.5,2.7,6.5,147.0,125.98,104.41
2016,12,11,14,30,0.0,99.0,2.5,6.0,99.0,78.76,63.49
2016,12,11,14,45,0.0,89.5,2.35,6.0,89.5,71.19,57.04
2016,12,11,15,0,0.0,80.0,2.2,6.0,80.0,63.55,50.43
2016,12,11,15,15,0.0,69.5,1.95,5.0,69.5,54.89,43.03
2016,12,11,15,30,0.0,59.0,1.7,4.0,59.0,46.14,35.4
2016,12,11,15,45,0.0,48.0,1.45,3.5,48.0,36.76,27.04
2016,12,11,16,0,0.0,37.0,1.2,3.0,37.0,28.27,19.36
2016,12,11,16,15,0.0,26.5,1.25,2.5,26.5,20.21,11.98
2016,12,11,16,30,0.0,16.0,1.3,2.0,16.0,12.17,4.37
2016,12,11,16,45,0.0,8.0,1.4,2.0,8.0,6.07,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,3.0,3.2,5.5,3.0,2.27,0.0
2016,12,12,8,0,0.0,6.0,3.2,6.0,6.0,4.54,0.0
2016,12,12,8,15,0.0,10.5,3.1,6.0,10.5,7.96,1.52
2016,12,12,8,30,0.0,15.0,3.0,6.0,15.0,11.39,4.77
2016,12,12,8,45,0.0,19.5,2.9,6.0,19.5,14.82,8.02
2016,12,12,9,0,0.0,24.0,2.8,6.0,24.0,18.26,11.25
2016,12,12,9,15,0.0,28.0,2.75,6.0,28.0,21.33,14.1
2016,12,12,9,30,0.0,32.0,2.7,6.0,32.0,24.4,16.93
2016,12,12,9,45,0.0,47.5,2.65,6.5,47.5,36.32,27.83
2016,12,12,10,0,0.0,63.0,2.6,7.0,63.0,48.29,38.65
2016,12,12,10,15,0.0,94.5,2.6,7.5,94.5,71.38,59.45
2016,12,12,10,30,0.0,126.0,2.6,8.0,126.0,92.85,78.5
2016,12,12,10,45,1.5,142.5,2.65,8.5,143.5,103.94,88.11
2016,12,12,11,0,3.0,159.0,2.7,9.0,161.0,115.64,93.73
2016,12,12,11,15,5.5,166.5,2.75,9.5,169.5,122.54,99.11
2016,12,12,11,30,8.0,174.0,2.8,10.0,178.0,129.79,104.81
2016,12,12,11,45,101.0,203.0,2.85,10.5,254.5,171.25,135.37
2016,12,12,12,0,194.0,232.0,2.9,11.0,331.0,227.33,178.83
2016,12,12,12,15,208.0,230.5,2.95,11.5,337.0,246.29,195.08
2016,12,12,12,30,222.0,229.0,3.0,12.0,343.0,266.05,212.25
2016,12,12,12,45,291.5,214.5,3.15,12.5,361.5,305.49,244.82
2016,12,12,13,0,361.0,200.0,3.3,13.0,380.0,344.06,277.15
2016,12,12,13,15,482.5,164.5,3.25,13.0,397.0,403.83,327.04
2016,12,12,13,30,604.0,129.0,3.2,13.0,414.0,467.04,379.91
2016,12,12,13,45,574.5,130.0,3.15,13.5,390.5,477.89,390.0
2016,12,12,14,0,545.0,131.0,3.1,14.0,367.0,478.58,391.97
2016,12,12,14,15,517.5,126.0,2.9,14.0,338.0,477.41,392.52
2016,12,12,14,30,490.0,121.0,2.7,14.0,309.0,472.81,390.0
2016,12,12,14,45,470.5,114.5,2.55,14.0,281.5,468.81,387.84
2016,12,12,15,0,451.0,108.0,2.4,14.0,254.0,462.16,383.18
2016,12,12,15,15,433.5,96.0,2.05,13.0,222.0,447.98,373.08
2016,12,12,15,30,416.0,84.0,1.7,12.0,190.0,431.25,360.1
2016,12,12,15,45,386.5,71.5,1.4,11.5,156.5,402.75,335.97
2016,12,12,16,0,357.0,59.0,1.1,11.0,123.0,372.16,308.7
2016,12,12,16,15,301.5,45.5,1.15,10.0,89.0,319.27,262.8
2016,12,12,16,30,246.0,32.0,1.2,9.0,55.0,265.65,207.63
2016,12,12,16,45,123.0,16.0,1.25,8.5,27.5,136.0,9.44
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,2.5,1.65,3.5,2.5,1.89,0.0
2016,12,13,8,0,0.0,5.0,1.8,4.0,5.0,3.78,0.0
2016,12,13,8,15,0.0,8.0,1.8,4.5,8.0,6.06,0.0
2016,12,13,8,30,0.0,11.0,1.8,5.0,11.0,8.34,2.01
2016,12,13,8,45,0.0,14.0,1.8,5.5,14.0,10.63,4.18
2016,12,13,9,0,0.0,17.0,1.8,6.0,17.0,12.92,6.32
2016,12,13,9,15,0.0,20.0,1.8,6.5,20.0,15.21,8.43
2016,12,13,9,30,0.0,23.0,1.8,7.0,23.0,17.51,10.52
2016,12,13,9,45,0.0,57.5,1.8,7.5,57.5,44.03,34.79
2016,12,13,10,0,0.0,92.0,1.8,8.0,92.0,69.33,57.59
2016,12,13,10,15,18.5,133.5,1.85,8.5,141.5,97.44,82.57
2016,12,13,10,30,37.0,175.0,1.9,9.0,191.0,119.2,101.57
2016,12,13,10,45,23.0,171.0,2.0,9.5,181.5,121.96,103.63
2016,12,13,11,0,9.0,167.0,2.1,10.0,172.0,120.91,97.62
2016,12,13,11,15,29.5,188.5,2.0,10.0,203.5,136.04,109.19
2016,12,13,11,30,50.0,210.0,1.9,10.0,235.0,157.99,126.34
2016,12,13,11,45,64.0,218.0,1.8,10.0,250.5,172.95,138.2
2016,12,13,12,0,78.0,226.0,1.7,10.0,266.0,189.64,151.84
2016,12,13,12,15,141.0,228.0,1.6,9.5,300.5,222.65,178.15
2016,12,13,12,30,204.0,230.0,1.5,9.0,335.0,259.62,208.49
2016,12,13,12,45,243.0,222.0,1.45,9.0,344.5,290.97,234.87
2016,12,13,13,0,282.0,214.0,1.4,9.0,354.0,319.39,259.12
2016,12,13,13,15,289.0,206.0,1.4,9.0,345.5,334.08,272.66
2016,12,13,13,30,296.0,198.0,1.4,9.0,337.0,348.12,285.64
2016,12,13,13,45,176.5,189.5,1.4,9.0,271.5,277.52,229.28
2016,12,13,14,0,57.0,181.0,1.4,9.0,206.0,196.59,162.34
2016,12,13,14,15,28.5,150.0,1.35,8.5,162.5,152.66,126.04
2016,12,13,14,30,0.0,119.0,1.3,8.0,119.0,97.22,78.77
2016,12,13,14,45,0.0,107.5,1.3,8.0,107.5,88.19,71.24
2016,12,13,15,0,0.0,96.0,1.3,8.0,96.0,79.06,63.45
2016,12,13,15,15,0.0,83.5,1.15,7.5,83.5,68.8,54.71
2016,12,13,15,30,0.0,71.0,1.0,7.0,71.0,58.4,45.7
2016,12,13,15,45,0.0,57.5,0.85,7.0,57.5,46.71,35.35
2016,12,13,16,0,0.0,44.0,0.7,7.0,44.0,34.69,24.62
2016,12,13,16,15,0.0,31.5,0.65,7.0,31.5,24.07,15.05
2016,12,13,16,30,0.0,19.0,0.6,7.0,19.0,14.47,6.13
2016,12,13,16,45,0.0,9.5,0.55,7.0,9.5,7.21,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,61.0,17.5,1.75,1.5,23.5,13.36,0.0
2016,12,14,8,0,122.0,35.0,1.9,2.0,47.0,26.12,16.89
2016,12,14,8,15,150.0,52.0,1.95,2.5,74.5,38.18,29.05
2016,12,14,8,30,178.0,69.0,2.0,3.0,102.0,49.99,40.38
2016,12,14,8,45,198.5,85.0,2.15,3.5,130.0,60.86,50.67
2016,12,14,9,0,219.0,101.0,2.3,4.0,158.0,71.49,60.54
2016,12,14,9,15,234.0,115.0,2.4,4.5,184.0,80.61,68.85
2016,12,14,9,30,249.0,129.0,2.5,5.0,210.0,89.51,76.82
2016,12,14,9,45,183.5,147.0,2.6,5.5,210.5,101.18,87.17
2016,12,14,10,0,118.0,165.0,2.7,6.0,211.0,110.71,95.47
2016,12,14,10,15,239.0,166.5,2.6,6.0,267.5,111.53,96.03
2016,12,14,10,30,360.0,168.0,2.5,6.0,324.0,114.62,98.64
2016,12,14,10,45,345.0,180.0,2.45,6.5,336.0,121.12,104.11
2016,12,14,11,0,330.0,192.0,2.4,7.0,348.0,140.22,108.44
2016,12,14,11,15,364.5,192.0,2.25,7.0,369.5,168.63,124.28
2016,12,14,11,30,399.0,192.0,2.1,7.0,391.0,200.22,147.35
2016,12,14,11,45,439.5,186.0,2.0,7.5,408.0,233.42,174.06
2016,12,14,12,0,480.0,180.0,1.9,8.0,425.0,269.69,204.89
2016,12,14,12,15,449.5,187.0,1.75,8.0,416.5,296.39,230.96
2016,12,14,12,30,419.0,194.0,1.6,8.0,408.0,319.52,253.53
2016,12,14,12,45,288.0,209.5,1.5,8.0,355.5,298.38,240.96
2016,12,14,13,0,157.0,225.0,1.4,8.0,303.0,263.61,215.39
2016,12,14,13,15,112.0,214.0,1.3,8.0,268.5,244.04,200.54
2016,12,14,13,30,67.0,203.0,1.2,8.0,234.0,210.08,173.1
2016,12,14,13,45,51.0,188.0,1.1,8.0,211.5,193.48,159.78
2016,12,14,14,0,35.0,173.0,1.0,8.0,189.0,175.03,144.59
2016,12,14,14,15,49.0,166.0,0.9,7.5,186.5,182.29,151.59
2016,12,14,14,30,63.0,159.0,0.8,7.0,184.0,190.5,159.35
2016,12,14,14,45,59.0,145.5,0.7,7.0,167.0,179.75,150.52
2016,12,14,15,0,55.0,132.0,0.6,7.0,150.0,168.51,141.23
2016,12,14,15,15,50.0,116.0,0.45,7.0,131.0,152.85,127.95
2016,12,14,15,30,45.0,100.0,0.3,7.0,112.0,136.53,113.88
2016,12,14,15,45,37.0,83.0,0.2,7.0,91.5,115.87,95.77
2016,12,14,16,0,29.0,66.0,0.1,7.0,71.0,94.29,76.55
2016,12,14,16,15,15.5,49.0,0.25,6.5,51.5,67.44,52.55
2016,12,14,16,30,2.0,32.0,0.4,6.0,32.0,31.97,20.53
2016,12,14,16,45,1.0,16.0,0.55,5.5,16.0,12.94,0.0
2016,12,14,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,264.5,13.5,3.8,-1.5,38.5,12.12,0.0
2016,12,15,8,0,529.0,27.0,4.3,-1.0,77.0,25.1,16.06
2016,12,15,8,15,615.5,33.0,4.45,-0.5,121.5,30.88,22.65
2016,12,15,8,30,702.0,39.0,4.6,0.0,166.0,36.78,28.57
2016,12,15,8,45,752.0,43.5,4.85,0.0,210.0,41.2,32.98
2016,12,15,9,0,802.0,48.0,5.1,0.0,254.0,45.64,37.29
2016,12,15,9,15,834.5,51.0,5.1,0.0,295.0,48.68,40.2
2016,12,15,9,30,867.0,54.0,5.1,0.0,336.0,56.19,47.22
2016,12,15,9,45,781.0,66.0,5.15,0.5,341.0,59.86,50.5
2016,12,15,10,0,695.0,78.0,5.2,1.0,346.0,62.34,52.63
2016,12,15,10,15,820.5,68.5,5.15,1.0,407.5,62.3,52.51
2016,12,15,10,30,946.0,59.0,5.1,1.0,469.0,64.04,54.03
2016,12,15,10,45,957.0,59.0,5.05,1.0,492.0,64.76,54.61
2016,12,15,11,0,968.0,59.0,5.0,1.0,515.0,91.83,56.24
2016,12,15,11,15,764.0,105.5,4.95,1.0,472.0,151.55,96.28
2016,12,15,11,30,560.0,152.0,4.9,1.0,429.0,197.57,141.65
2016,12,15,11,45,624.0,135.5,4.9,1.5,448.5,238.24,175.23
2016,12,15,12,0,688.0,119.0,4.9,2.0,468.0,280.49,212.8
2016,12,15,12,15,598.0,146.0,4.85,2.0,449.5,314.37,249.46
2016,12,15,12,30,508.0,173.0,4.8,2.0,431.0,334.15,272.73
2016,12,15,12,45,740.0,117.5,4.8,2.0,487.5,416.83,343.04
2016,12,15,13,0,972.0,62.0,4.8,2.0,544.0,505.91,420.26
2016,12,15,13,15,964.5,61.0,4.7,2.0,527.5,543.74,456.65
2016,12,15,13,30,957.0,60.0,4.6,2.0,511.0,578.36,489.59
2016,12,15,13,45,945.5,59.0,4.6,2.0,487.0,607.42,517.52
2016,12,15,14,0,934.0,58.0,4.6,2.0,463.0,632.86,541.87
2016,12,15,14,15,918.0,56.5,4.5,1.5,432.5,651.27,560.58
2016,12,15,14,30,902.0,55.0,4.4,1.0,402.0,665.82,575.7
2016,12,15,14,45,876.5,53.5,4.35,1.0,366.0,670.19,581.1
2016,12,15,15,0,851.0,52.0,4.3,1.0,330.0,670.57,581.76
2016,12,15,15,15,817.5,49.5,4.1,0.5,289.0,660.2,573.5
2016,12,15,15,30,784.0,47.0,3.9,0.0,248.0,652.41,566.54
2016,12,15,15,45,726.0,43.5,3.7,0.0,204.5,615.17,533.34
2016,12,15,16,0,668.0,40.0,3.5,0.0,161.0,574.09,495.23
2016,12,15,16,15,579.5,33.5,3.2,-0.5,118.0,503.87,430.64
2016,12,15,16,30,491.0,27.0,2.9,-1.0,75.0,431.31,352.24
2016,12,15,16,45,245.5,13.5,2.6,-1.5,37.5,223.08,51.62
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,104.0,16.5,1.55,-5.0,26.0,12.57,0.0
2016,12,16,8,0,208.0,33.0,1.6,-5.0,52.0,25.01,16.19
2016,12,16,8,15,253.5,48.0,1.6,-4.5,84.0,36.02,27.82
2016,12,16,8,30,299.0,63.0,1.6,-4.0,116.0,46.82,38.49
2016,12,16,8,45,328.5,76.0,1.6,-4.0,148.0,55.92,47.45
2016,12,16,9,0,358.0,89.0,1.6,-4.0,180.0,64.82,56.08
2016,12,16,9,15,387.0,97.5,1.55,-3.5,210.5,70.58,61.48
2016,12,16,9,30,416.0,106.0,1.5,-3.0,241.0,76.24,66.67
2016,12,16,9,45,412.0,120.0,1.45,-2.5,265.5,84.85,74.51
2016,12,16,10,0,408.0,134.0,1.4,-2.0,290.0,93.21,82.02
2016,12,16,10,15,215.5,150.0,1.3,-1.5,233.0,101.67,89.53
2016,12,16,10,30,23.0,166.0,1.2,-1.0,176.0,118.08,104.24
2016,12,16,10,45,11.5,145.0,1.2,-1.0,150.0,105.6,92.62
2016,12,16,11,0,0.0,124.0,1.2,-1.0,124.0,92.34,76.74
2016,12,16,11,15,1.0,143.5,1.2,-0.5,144.0,106.48,88.89
2016,12,16,11,30,2.0,163.0,1.2,0.0,164.0,121.08,101.27
2016,12,16,11,45,2.0,164.5,1.25,0.0,165.5,123.46,103.25
2016,12,16,12,0,2.0,166.0,1.3,0.0,167.0,125.78,105.25
2016,12,16,12,15,4.5,170.5,1.3,0.0,173.0,131.1,109.78
2016,12,16,12,30,7.0,175.0,1.3,0.0,179.0,136.82,114.72
2016,12,16,12,45,3.5,157.0,1.35,0.0,159.0,122.89,102.79
2016,12,16,13,0,0.0,139.0,1.4,0.0,139.0,108.03,90.01
2016,12,16,13,15,0.0,95.0,1.45,0.0,95.0,73.3,59.64
2016,12,16,13,30,0.0,51.0,1.5,0.0,51.0,39.05,29.35
2016,12,16,13,45,0.0,54.0,1.55,0.0,54.0,41.36,31.48
2016,12,16,14,0,0.0,57.0,1.6,0.0,57.0,43.66,33.59
2016,12,16,14,15,0.0,38.5,1.65,0.0,38.5,29.41,20.86
2016,12,16,14,30,0.0,20.0,1.7,0.0,20.0,15.23,8.12
2016,12,16,14,45,0.0,18.0,1.75,0.0,18.0,13.7,6.76
2016,12,16,15,0,0.0,16.0,1.8,0.0,16.0,12.17,5.38
2016,12,16,15,15,0.0,14.0,1.65,0.0,14.0,10.64,4.0
2016,12,16,15,30,0.0,12.0,1.5,0.0,12.0,9.11,2.6
2016,12,16,15,45,0.0,10.0,1.4,-0.5,10.0,7.58,1.21
2016,12,16,16,0,0.0,8.0,1.3,-1.0,8.0,6.06,0.0
2016,12,16,16,15,0.0,5.5,1.2,-1.0,5.5,4.16,0.0
2016,12,16,16,30,0.0,3.0,1.1,-1.0,3.0,2.27,0.0
2016,12,16,16,45,0.0,1.5,1.05,-1.5,1.5,1.13,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,100.5,18.0,3.4,-1.0,27.5,13.66,0.0
2016,12,17,8,0,201.0,36.0,3.5,-1.0,55.0,27.12,17.51
2016,12,17,8,15,286.5,49.0,3.6,-0.5,91.0,36.9,28.1
2016,12,17,8,30,372.0,62.0,3.7,0.0,127.0,46.68,37.7
2016,12,17,8,45,434.0,70.5,3.8,0.0,166.0,53.15,44.12
2016,12,17,9,0,496.0,79.0,3.9,0.0,205.0,62.83,53.36
2016,12,17,9,15,536.5,85.0,3.95,0.0,241.5,66.98,57.32
2016,12,17,9,30,577.0,91.0,4.0,0.0,278.0,71.16,61.22
2016,12,17,9,45,627.5,90.0,4.05,0.0,313.0,70.36,60.41
2016,12,17,10,0,678.0,89.0,4.1,0.0,348.0,69.85,59.84
2016,12,17,10,15,697.0,92.0,4.1,0.0,376.0,71.81,61.56
2016,12,17,10,30,716.0,95.0,4.1,0.0,404.0,73.79,63.3
2016,12,17,10,45,384.0,147.0,4.1,0.5,313.5,99.36,86.66
2016,12,17,11,0,52.0,199.0,4.1,1.0,223.0,136.28,113.81
2016,12,17,11,15,54.0,204.5,4.1,1.0,230.5,147.01,121.7
2016,12,17,11,30,56.0,210.0,4.1,1.0,238.0,157.86,130.59
2016,12,17,11,45,98.5,220.5,4.1,1.5,270.5,180.55,148.13
2016,12,17,12,0,141.0,231.0,4.1,2.0,303.0,209.97,172.07
2016,12,17,12,15,139.0,232.5,4.1,2.0,303.0,223.43,184.71
2016,12,17,12,30,137.0,234.0,4.1,2.0,303.0,236.47,197.04
2016,12,17,12,45,435.0,172.0,4.1,2.5,388.0,331.76,274.56
2016,12,17,13,0,733.0,110.0,4.1,3.0,473.0,442.01,366.45
2016,12,17,13,15,724.0,108.5,4.05,3.0,458.5,471.92,395.05
2016,12,17,13,30,715.0,107.0,4.0,3.0,444.0,499.02,420.95
2016,12,17,13,45,702.0,104.5,3.95,3.5,422.5,520.02,440.47
2016,12,17,14,0,689.0,102.0,3.9,4.0,401.0,537.79,456.82
2016,12,17,14,15,669.0,99.0,3.8,4.0,373.5,547.45,466.87
2016,12,17,14,30,649.0,96.0,3.7,4.0,346.0,553.52,473.65
2016,12,17,14,45,627.0,90.5,3.6,4.5,314.0,552.07,473.16
2016,12,17,15,0,605.0,85.0,3.5,5.0,282.0,547.1,469.4
2016,12,17,15,15,565.0,79.0,3.15,4.5,245.5,525.43,452.29
2016,12,17,15,30,525.0,73.0,2.8,4.0,209.0,500.06,431.28
2016,12,17,15,45,462.5,66.0,2.5,3.5,170.5,453.81,391.72
2016,12,17,16,0,400.0,59.0,2.2,3.0,132.0,401.76,345.79
2016,12,17,16,15,315.0,47.5,2.05,2.5,95.5,330.53,281.74
2016,12,17,16,30,230.0,36.0,1.9,2.0,59.0,259.3,211.25
2016,12,17,16,45,115.0,18.0,1.8,2.0,29.5,135.37,41.11
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,18,7,45,36.5,16.0,4.5,10.5,19.0,12.33,0.0
2016,12,18,8,0,73.0,32.0,4.6,11.0,38.0,23.8,13.68
2016,12,18,8,15,99.5,49.0,4.6,11.5,63.0,36.03,25.9
2016,12,18,8,30,126.0,66.0,4.6,12.0,88.0,47.9,36.98
2016,12,18,8,45,139.5,83.0,4.6,12.5,113.5,59.48,47.6
2016,12,18,9,0,153.0,100.0,4.6,13.0,139.0,70.8,57.84
2016,12,18,9,15,163.0,115.5,4.65,13.5,163.0,81.0,66.89
2016,12,18,9,30,173.0,131.0,4.7,14.0,187.0,90.97,75.58
2016,12,18,9,45,98.0,138.0,4.8,15.0,170.5,94.79,78.57
2016,12,18,10,0,23.0,145.0,4.9,16.0,154.0,103.57,85.83
2016,12,18,10,15,24.5,156.0,4.8,16.5,166.0,111.17,92.14
2016,12,18,10,30,26.0,167.0,4.7,17.0,178.0,118.65,98.28
2016,12,18,10,45,13.0,124.0,4.6,17.5,129.5,92.03,74.9
2016,12,18,11,0,0.0,81.0,4.5,18.0,81.0,62.25,46.54
2016,12,18,11,15,0.0,44.5,4.35,18.0,44.5,34.06,22.96
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,6.1,0.0
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,6.1,0.0
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,6.1,0.0
2016,12,18,12,15,0.0,24.0,4.05,17.5,24.0,18.33,9.78
2016,12,18,12,30,0.0,40.0,4.1,17.0,40.0,30.61,20.13
2016,12,18,12,45,0.0,33.5,4.15,16.5,33.5,25.62,15.97
2016,12,18,13,0,0.0,27.0,4.2,16.0,27.0,20.63,11.81
2016,12,18,13,15,0.0,19.5,4.05,15.0,19.5,14.88,7.01
2016,12,18,13,30,0.0,12.0,3.9,14.0,12.0,9.15,2.16
2016,12,18,13,45,0.0,9.0,3.8,13.5,9.0,6.85,0.22
2016,12,18,14,0,0.0,6.0,3.7,13.0,6.0,4.57,0.0
2016,12,18,14,15,0.0,5.5,3.4,12.5,5.5,4.18,0.0
2016,12,18,14,30,0.0,5.0,3.1,12.0,5.0,3.8,0.0
2016,12,18,14,45,0.0,4.5,2.85,11.5,4.5,3.42,0.0
2016,12,18,15,0,0.0,4.0,2.6,11.0,4.0,3.04,0.0
2016,12,18,15,15,0.0,3.5,2.2,10.5,3.5,2.65,0.0
2016,12,18,15,30,0.0,3.0,1.8,10.0,3.0,2.27,0.0
2016,12,18,15,45,0.0,2.5,1.4,10.0,2.5,1.89,0.0
2016,12,18,16,0,0.0,2.0,1.0,10.0,2.0,1.51,0.0
2016,12,18,16,15,0.0,1.5,1.0,9.5,1.5,1.13,0.0
2016,12,18,16,30,0.0,1.0,1.0,9.0,1.0,0.75,0.0
2016,12,18,16,45,0.0,0.5,1.0,8.5,0.5,0.38,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,14.0,3.55,0.0,14.0,10.68,0.0
2016,12,19,8,0,0.0,28.0,3.6,0.0,28.0,20.99,11.95
2016,12,19,8,15,10.0,46.0,3.7,0.0,48.0,33.82,25.17
2016,12,19,8,30,20.0,64.0,3.8,0.0,68.0,46.13,37.15
2016,12,19,8,45,33.5,82.0,3.9,0.5,90.0,58.34,48.83
2016,12,19,9,0,47.0,100.0,4.0,1.0,112.0,70.35,60.13
2016,12,19,9,15,60.0,115.0,3.95,1.0,132.5,80.48,69.65
2016,12,19,9,30,73.0,130.0,3.9,1.0,153.0,90.45,78.87
2016,12,19,9,45,60.0,141.5,3.85,1.0,162.0,97.95,85.72
2016,12,19,10,0,47.0,153.0,3.8,1.0,171.0,105.23,92.3
2016,12,19,10,15,92.5,170.5,3.75,1.0,209.0,116.5,102.48
2016,12,19,10,30,138.0,188.0,3.7,1.0,247.0,124.44,109.55
2016,12,19,10,45,126.0,197.5,3.65,1.5,253.5,129.72,113.98
2016,12,19,11,0,114.0,207.0,3.6,2.0,260.0,138.88,114.75
2016,12,19,11,15,78.5,205.0,3.5,2.0,242.5,149.07,122.05
2016,12,19,11,30,43.0,203.0,3.4,2.0,225.0,151.1,124.79
2016,12,19,11,45,34.5,200.5,3.35,2.5,218.0,153.81,127.29
2016,12,19,12,0,26.0,198.0,3.3,3.0,211.0,154.67,128.29
2016,12,19,12,15,64.0,213.0,3.2,3.0,245.5,182.29,151.0
2016,12,19,12,30,102.0,228.0,3.1,3.0,280.0,214.11,177.75
2016,12,19,12,45,446.0,164.5,3.05,3.5,386.0,328.15,269.43
2016,12,19,13,0,790.0,101.0,3.0,4.0,492.0,456.75,374.56
2016,12,19,13,15,450.0,155.0,2.9,4.0,376.5,372.62,310.75
2016,12,19,13,30,110.0,209.0,2.8,4.0,261.0,237.08,199.28
2016,12,19,13,45,434.0,151.0,2.75,4.5,342.0,405.72,343.1
2016,12,19,14,0,758.0,93.0,2.7,5.0,423.0,567.41,476.75
2016,12,19,14,15,740.5,90.5,2.6,5.0,395.0,581.22,488.97
2016,12,19,14,30,723.0,88.0,2.5,5.0,367.0,591.43,498.9
2016,12,19,14,45,700.5,83.5,2.45,5.0,334.5,592.49,501.42
2016,12,19,15,0,678.0,79.0,2.4,5.0,302.0,589.85,500.58
2016,12,19,15,15,641.5,74.0,2.15,4.5,264.5,573.17,487.84
2016,12,19,15,30,605.0,69.0,1.9,4.0,227.0,552.72,471.18
2016,12,19,15,45,556.0,61.5,1.65,3.5,187.0,516.9,440.65
2016,12,19,16,0,507.0,54.0,1.4,3.0,147.0,477.84,405.8
2016,12,19,16,15,420.5,44.5,1.3,2.5,107.5,406.47,343.07
2016,12,19,16,30,334.0,35.0,1.2,2.0,68.0,333.46,271.59
2016,12,19,16,45,167.0,17.5,1.15,1.5,34.0,178.71,71.94
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,33.5,12.08,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,67.0,24.88,15.2
2016,12,20,8,15,556.0,34.5,2.35,-1.5,110.0,31.88,23.55
2016,12,20,8,30,650.0,42.0,2.3,-1.0,153.0,38.98,30.68
2016,12,20,8,45,705.5,46.5,2.3,-0.5,197.0,43.27,34.97
2016,12,20,9,0,761.0,51.0,2.3,0.0,241.0,47.62,39.17
2016,12,20,9,15,419.5,90.5,2.1,0.0,198.0,66.39,56.79
2016,12,20,9,30,78.0,130.0,1.9,0.0,155.0,90.46,79.15
2016,12,20,9,45,132.0,144.5,1.75,0.5,192.5,98.78,86.56
2016,12,20,10,0,186.0,159.0,1.6,1.0,230.0,108.4,95.07
2016,12,20,10,15,215.5,169.5,1.45,1.5,257.5,115.39,101.07
2016,12,20,10,30,245.0,180.0,1.3,2.0,285.0,119.21,104.15
2016,12,20,10,45,272.5,186.5,1.15,2.5,309.5,123.32,107.47
2016,12,20,11,0,300.0,193.0,1.0,3.0,334.0,134.36,107.64
2016,12,20,11,15,357.5,189.5,0.8,3.5,362.0,160.85,120.01
2016,12,20,11,30,415.0,186.0,0.6,4.0,390.0,192.6,140.95
2016,12,20,11,45,683.0,129.5,0.4,4.5,472.0,238.66,167.57
2016,12,20,12,0,951.0,73.0,0.2,5.0,554.0,307.96,216.94
2016,12,20,12,15,951.5,73.0,0.35,5.0,555.0,358.81,264.65
2016,12,20,12,30,952.0,73.0,0.5,5.0,556.0,407.91,311.04
2016,12,20,12,45,945.5,74.0,0.65,5.5,548.0,453.21,353.29
2016,12,20,13,0,939.0,75.0,0.8,6.0,540.0,495.82,392.44
2016,12,20,13,15,708.5,118.5,0.9,6.0,463.5,470.09,378.94
2016,12,20,13,30,478.0,162.0,1.0,6.0,387.0,416.44,341.07
2016,12,20,13,45,378.5,171.0,1.15,6.0,344.5,380.77,315.76
2016,12,20,14,0,279.0,180.0,1.3,6.0,302.0,349.44,292.02
2016,12,20,14,15,215.0,173.0,1.35,6.0,263.5,304.26,256.12
2016,12,20,14,30,151.0,166.0,1.4,6.0,225.0,267.17,225.72
2016,12,20,14,45,496.5,113.0,1.5,6.0,281.0,479.38,405.85
2016,12,20,15,0,842.0,60.0,1.6,6.0,337.0,676.7,564.33
2016,12,20,15,15,809.5,56.5,1.4,5.0,296.5,666.44,554.84
2016,12,20,15,30,777.0,53.0,1.2,4.0,256.0,652.05,543.45
2016,12,20,15,45,727.5,48.0,1.05,3.5,212.5,619.62,516.39
2016,12,20,16,0,678.0,43.0,0.9,3.0,169.0,583.35,484.57
2016,12,20,16,15,593.5,36.5,0.95,2.0,125.5,516.33,428.42
2016,12,20,16,30,509.0,30.0,1.0,1.0,82.0,446.24,360.36
2016,12,20,16,45,254.5,15.0,1.05,0.5,41.0,233.96,105.54
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,226.5,12.5,1.1,-0.5,32.0,11.16,0.0
2016,12,21,8,0,453.0,25.0,1.2,0.0,64.0,23.02,13.38
2016,12,21,8,15,545.0,31.5,1.15,0.5,105.0,29.15,20.89
2016,12,21,8,30,637.0,38.0,1.1,1.0,146.0,35.42,27.18
2016,12,21,8,45,690.0,42.5,1.05,2.0,188.5,39.76,31.41
2016,12,21,9,0,743.0,47.0,1.0,3.0,231.0,44.14,35.53
2016,12,21,9,15,777.5,50.0,0.95,3.5,271.0,47.13,38.3
2016,12,21,9,30,812.0,53.0,0.9,4.0,311.0,50.14,41.0
2016,12,21,9,45,836.5,55.0,0.85,5.0,346.5,57.16,47.24
2016,12,21,10,0,861.0,57.0,0.8,6.0,382.0,59.73,49.32
2016,12,21,10,15,876.5,58.5,0.75,6.5,411.5,61.72,50.94
2016,12,21,10,30,892.0,60.0,0.7,7.0,441.0,63.62,52.47
2016,12,21,10,45,902.5,61.0,0.65,7.5,464.0,64.99,53.52
