Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,11,0,913.0,62.0,0.6,8.0,487.0,80.24,52.86
2016,12,21,11,15,919.5,63.0,0.65,8.5,503.0,135.05,75.42
2016,12,21,11,30,926.0,64.0,0.7,9.0,519.0,189.68,113.52
2016,12,21,11,45,929.0,64.5,0.8,9.5,527.5,242.8,158.17
2016,12,21,12,0,932.0,65.0,0.9,10.0,536.0,294.89,205.21
2016,12,21,12,15,932.0,65.0,1.05,10.0,536.5,344.41,251.74
2016,12,21,12,30,932.0,65.0,1.2,10.0,537.0,392.18,296.79
2016,12,21,12,45,928.0,65.0,1.35,10.5,530.0,436.43,337.88
2016,12,21,13,0,924.0,65.0,1.5,11.0,523.0,478.21,376.05
2016,12,21,13,15,918.0,64.0,1.5,11.0,508.0,515.42,409.8
2016,12,21,13,30,912.0,63.0,1.5,11.0,493.0,549.68,440.41
2016,12,21,13,45,901.0,62.5,1.55,11.5,471.5,578.67,465.68
2016,12,21,14,0,890.0,62.0,1.6,12.0,450.0,604.27,487.73
2016,12,21,14,15,875.5,60.0,1.45,11.5,421.5,622.54,504.2
2016,12,21,14,30,861.0,58.0,1.3,11.0,393.0,637.13,517.35
2016,12,21,14,45,838.0,56.5,1.2,11.0,358.5,643.05,522.89
2016,12,21,15,0,815.0,55.0,1.1,11.0,324.0,651.4,529.11
2016,12,21,15,15,783.0,52.0,1.05,10.0,285.0,641.74,523.41
2016,12,21,15,30,751.0,49.0,1.0,9.0,246.0,628.17,514.22
2016,12,21,15,45,699.0,45.0,0.95,8.5,204.0,595.1,488.12
2016,12,21,16,0,647.0,41.0,0.9,8.0,162.0,558.35,457.5
2016,12,21,16,15,564.5,35.0,0.95,7.5,120.0,493.64,403.32
2016,12,21,16,30,482.0,29.0,1.0,7.0,78.0,426.2,338.86
2016,12,21,16,45,241.0,14.5,1.1,6.5,39.0,223.99,107.27
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,180.5,13.5,1.9,1.5,29.0,10.62,0.0
2016,12,22,8,0,361.0,27.0,2.1,2.0,58.0,22.51,12.65
2016,12,22,8,15,457.5,35.5,2.15,2.5,97.5,29.65,21.1
2016,12,22,8,30,554.0,44.0,2.2,3.0,137.0,36.87,28.23
2016,12,22,8,45,616.0,49.0,2.3,4.0,179.0,41.12,32.36
2016,12,22,9,0,678.0,54.0,2.4,5.0,221.0,49.23,39.87
2016,12,22,9,15,716.0,57.5,2.4,6.0,260.5,52.42,42.72
2016,12,22,9,30,754.0,61.0,2.4,7.0,300.0,55.64,45.49
2016,12,22,9,45,789.5,62.0,2.45,8.0,337.0,56.9,46.41
2016,12,22,10,0,825.0,63.0,2.5,9.0,374.0,58.25,47.38
2016,12,22,10,15,842.0,65.0,2.65,9.5,403.5,60.08,48.85
2016,12,22,10,30,859.0,67.0,2.8,10.0,433.0,61.89,50.3
2016,12,22,10,45,871.5,68.0,3.0,11.0,456.5,69.2,56.53
2016,12,22,11,0,884.0,69.0,3.2,12.0,480.0,82.43,55.46
2016,12,22,11,15,890.5,70.0,3.3,12.5,496.0,135.9,76.78
2016,12,22,11,30,897.0,71.0,3.4,13.0,512.0,189.19,113.64
2016,12,22,11,45,899.5,71.5,3.55,13.5,520.0,240.94,157.11
2016,12,22,12,0,902.0,72.0,3.7,14.0,528.0,291.65,203.12
2016,12,22,12,15,902.5,72.0,3.7,14.0,529.0,340.11,248.76
2016,12,22,12,30,903.0,72.0,3.7,14.0,530.0,386.92,293.0
2016,12,22,12,45,900.0,72.0,3.7,14.5,523.5,430.52,333.47
2016,12,22,13,0,897.0,72.0,3.7,15.0,517.0,471.82,371.09
2016,12,22,13,15,891.5,71.0,3.7,15.0,503.0,508.49,404.85
2016,12,22,13,30,886.0,70.0,3.7,15.0,489.0,542.33,435.59
2016,12,22,13,45,876.0,69.0,3.7,15.0,467.5,570.75,461.45
2016,12,22,14,0,866.0,68.0,3.7,15.0,446.0,600.17,487.38
2016,12,22,14,15,852.0,66.0,3.6,14.5,418.5,619.0,505.39
2016,12,22,14,30,838.0,64.0,3.5,14.0,391.0,634.16,520.2
2016,12,22,14,45,820.0,61.0,3.4,14.0,357.5,641.79,527.87
2016,12,22,15,0,802.0,58.0,3.3,14.0,324.0,645.64,531.92
2016,12,22,15,15,771.0,55.0,3.1,13.0,285.5,636.62,526.38
2016,12,22,15,30,740.0,52.0,2.9,12.0,247.0,623.68,517.13
2016,12,22,15,45,698.5,47.0,2.7,11.5,206.0,597.0,495.03
2016,12,22,16,0,657.0,42.0,2.5,11.0,165.0,566.79,468.42
2016,12,22,16,15,576.0,35.5,2.55,10.0,123.0,502.7,414.16
2016,12,22,16,30,495.0,29.0,2.6,9.0,81.0,436.02,350.03
2016,12,22,16,45,247.5,14.5,2.7,8.5,40.5,229.37,118.51
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,14.0,14.5,1.9,-0.5,15.5,11.41,0.0
2016,12,23,8,0,28.0,29.0,2.1,0.0,31.0,21.71,11.97
2016,12,23,8,15,46.0,46.5,2.05,0.5,53.0,33.98,25.17
2016,12,23,8,30,64.0,64.0,2.0,1.0,75.0,46.04,36.88
2016,12,23,8,45,75.5,81.0,1.95,1.5,97.5,57.52,47.86
2016,12,23,9,0,87.0,98.0,1.9,2.0,120.0,68.75,58.42
2016,12,23,9,15,94.5,114.0,1.95,2.5,141.0,79.14,68.0
2016,12,23,9,30,102.0,130.0,2.0,3.0,162.0,89.27,77.18
2016,12,23,9,45,75.5,141.0,2.1,4.0,166.5,97.75,84.55
2016,12,23,10,0,49.0,152.0,2.2,5.0,171.0,104.59,90.31
2016,12,23,10,15,40.0,160.0,2.1,5.5,176.5,109.87,94.74
2016,12,23,10,30,31.0,168.0,2.0,6.0,182.0,114.97,98.96
2016,12,23,10,45,83.5,187.5,1.9,6.5,226.0,127.18,109.51
2016,12,23,11,0,136.0,207.0,1.8,7.0,270.0,137.91,112.04
2016,12,23,11,15,294.5,192.0,1.75,7.0,335.0,154.41,116.25
2016,12,23,11,30,453.0,177.0,1.7,7.0,400.0,189.23,135.78
2016,12,23,11,45,681.0,125.5,1.65,7.5,467.0,231.28,161.07
2016,12,23,12,0,909.0,74.0,1.6,8.0,534.0,293.56,207.22
2016,12,23,12,15,908.5,74.0,1.55,8.0,534.5,342.2,253.14
2016,12,23,12,30,908.0,74.0,1.5,8.0,535.0,389.09,297.42
2016,12,23,12,45,905.5,73.5,1.5,8.5,528.0,432.81,337.92
2016,12,23,13,0,903.0,73.0,1.5,9.0,521.0,474.23,375.49
2016,12,23,13,15,896.5,72.0,1.5,9.0,506.5,510.8,408.94
2016,12,23,13,30,890.0,71.0,1.5,9.0,492.0,544.44,439.26
2016,12,23,13,45,879.5,69.5,1.55,9.5,470.5,572.34,463.89
2016,12,23,14,0,869.0,68.0,1.6,10.0,449.0,596.86,485.32
2016,12,23,14,15,853.5,66.5,1.55,9.5,420.5,619.8,506.01
2016,12,23,14,30,838.0,65.0,1.5,9.0,392.0,634.72,520.28
2016,12,23,14,45,813.0,63.0,1.5,9.0,357.5,638.98,525.51
2016,12,23,15,0,788.0,61.0,1.5,9.0,323.0,639.18,527.22
2016,12,23,15,15,755.0,57.5,1.3,8.5,284.0,628.04,518.3
2016,12,23,15,30,722.0,54.0,1.1,8.0,245.0,612.92,505.65
2016,12,23,15,45,671.5,49.5,0.95,7.5,203.5,580.13,478.77
2016,12,23,16,0,621.0,45.0,0.8,7.0,162.0,543.54,447.38
2016,12,23,16,15,537.5,38.0,0.85,6.0,120.5,476.78,392.43
2016,12,23,16,30,454.0,31.0,0.9,5.0,79.0,418.21,336.72
2016,12,23,16,45,227.0,15.5,1.0,4.0,39.5,221.34,123.11
2016,12,23,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,8.0,2.35,5.0,8.0,6.29,0.0
2016,12,24,8,0,0.0,16.0,2.5,5.0,16.0,12.18,3.98
2016,12,24,8,15,0.0,28.5,2.45,5.5,28.5,21.77,13.76
2016,12,24,8,30,0.0,41.0,2.4,6.0,41.0,31.18,22.7
2016,12,24,8,45,0.0,55.5,2.35,6.5,55.5,41.72,32.56
2016,12,24,9,0,0.0,70.0,2.3,7.0,70.0,52.15,42.21
2016,12,24,9,15,0.0,84.0,2.3,7.0,84.0,62.13,51.4
2016,12,24,9,30,0.0,98.0,2.3,7.0,98.0,72.0,60.39
2016,12,24,9,45,0.0,76.0,2.35,7.5,76.0,57.79,47.3
2016,12,24,10,0,0.0,54.0,2.4,8.0,54.0,41.33,32.18
2016,12,24,10,15,17.5,112.0,2.55,8.0,119.5,83.3,70.13
2016,12,24,10,30,35.0,170.0,2.7,8.0,185.0,116.11,99.36
2016,12,24,10,45,89.5,188.5,2.85,8.5,230.0,127.81,109.37
2016,12,24,11,0,144.0,207.0,3.0,9.0,275.0,137.73,111.34
2016,12,24,11,15,72.5,183.0,3.1,9.5,217.5,134.44,106.8
2016,12,24,11,30,1.0,159.0,3.2,10.0,160.0,117.85,95.13
2016,12,24,11,45,0.5,132.5,3.3,10.5,133.0,100.19,80.03
2016,12,24,12,0,0.0,106.0,3.4,11.0,106.0,81.1,63.74
2016,12,24,12,15,0.0,104.0,3.45,11.5,104.0,79.77,62.49
2016,12,24,12,30,0.0,102.0,3.5,12.0,102.0,78.39,61.21
2016,12,24,12,45,76.0,164.0,3.55,12.5,202.0,160.27,128.72
2016,12,24,13,0,152.0,226.0,3.6,13.0,302.0,258.05,208.73
2016,12,24,13,15,76.0,120.0,3.55,13.0,158.0,140.9,113.41
2016,12,24,13,30,0.0,14.0,3.5,13.0,14.0,10.67,3.49
2016,12,24,13,45,0.0,34.0,3.45,13.5,34.0,25.98,16.6
2016,12,24,14,0,0.0,54.0,3.4,14.0,54.0,41.35,29.7
2016,12,24,14,15,0.0,42.0,3.15,14.0,42.0,32.1,21.86
2016,12,24,14,30,0.0,30.0,2.9,14.0,30.0,22.89,14.01
2016,12,24,14,45,0.0,27.0,2.7,14.0,27.0,20.58,12.06
2016,12,24,15,0,0.0,24.0,2.5,14.0,24.0,18.28,10.1
2016,12,24,15,15,0.0,21.0,2.1,13.5,21.0,15.98,8.16
2016,12,24,15,30,0.0,18.0,1.7,13.0,18.0,13.68,6.2
2016,12,24,15,45,0.0,15.0,1.35,12.5,15.0,11.39,4.21
2016,12,24,16,0,0.0,12.0,1.0,12.0,12.0,9.1,2.2
2016,12,24,16,15,0.0,8.5,1.0,11.0,8.5,6.44,0.0
2016,12,24,16,30,0.0,5.0,1.0,10.0,5.0,3.78,0.0
2016,12,24,16,45,0.0,2.5,1.05,9.5,2.5,1.89,0.0
2016,12,24,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,97.0,15.5,2.2,6.5,23.5,12.2,0.0
2016,12,25,8,0,194.0,31.0,2.4,7.0,47.0,23.47,12.6
2016,12,25,8,15,283.5,43.5,2.4,7.5,82.5,32.97,23.48
2016,12,25,8,30,373.0,56.0,2.4,8.0,118.0,42.49,32.64
2016,12,25,8,45,432.0,65.0,2.45,8.5,156.0,52.26,41.8
2016,12,25,9,0,491.0,74.0,2.5,9.0,194.0,59.05,48.1
2016,12,25,9,15,533.0,80.5,2.45,9.0,231.0,63.68,52.4
2016,12,25,9,30,575.0,87.0,2.4,9.0,268.0,68.31,56.6
2016,12,25,9,45,298.0,115.0,2.4,9.5,209.5,81.99,68.74
2016,12,25,10,0,21.0,143.0,2.4,10.0,151.0,102.14,86.49
2016,12,25,10,15,10.5,142.0,2.35,10.5,146.0,102.29,86.29
2016,12,25,10,30,0.0,141.0,2.3,11.0,141.0,102.18,85.88
2016,12,25,10,45,0.0,142.0,2.3,11.5,142.0,103.36,86.62
2016,12,25,11,0,0.0,143.0,2.3,12.0,143.0,104.56,87.39
2016,12,25,11,15,6.5,161.0,2.2,12.0,164.5,118.17,94.54
2016,12,25,11,30,13.0,179.0,2.1,12.0,186.0,132.9,106.36
2016,12,25,11,45,6.5,164.0,2.05,12.5,167.5,123.6,98.62
2016,12,25,12,0,0.0,149.0,2.0,13.0,149.0,112.67,89.58
2016,12,25,12,15,0.0,133.0,1.9,13.0,133.0,101.53,80.29
2016,12,25,12,30,0.0,117.0,1.8,13.0,117.0,89.84,70.52
2016,12,25,12,45,370.0,111.5,1.7,13.0,296.0,248.72,196.47
2016,12,25,13,0,740.0,106.0,1.6,13.0,475.0,432.24,340.32
2016,12,25,13,15,370.0,104.5,1.55,13.0,289.0,283.61,228.12
2016,12,25,13,30,0.0,103.0,1.5,13.0,103.0,79.83,62.01
2016,12,25,13,45,346.5,102.5,1.45,13.0,254.5,305.83,251.59
2016,12,25,14,0,693.0,102.0,1.4,13.0,406.0,533.72,431.97
2016,12,25,14,15,346.5,95.5,1.3,13.0,247.5,329.75,271.05
2016,12,25,14,30,0.0,89.0,1.2,13.0,89.0,69.59,53.63
2016,12,25,14,45,301.5,88.5,1.2,13.0,189.5,318.64,266.64
2016,12,25,15,0,603.0,88.0,1.2,13.0,290.0,545.66,447.57
2016,12,25,15,15,566.0,82.5,1.05,12.5,254.5,527.44,431.96
2016,12,25,15,30,529.0,77.0,0.9,12.0,219.0,505.5,415.04
2016,12,25,15,45,474.0,69.5,0.75,11.5,181.0,464.93,382.51
2016,12,25,16,0,419.0,62.0,0.6,11.0,143.0,420.93,345.89
2016,12,25,16,15,340.0,51.0,0.65,10.5,106.0,352.27,288.89
2016,12,25,16,30,261.0,40.0,0.7,10.0,69.0,285.98,229.26
2016,12,25,16,45,154.0,25.0,0.75,10.0,40.0,182.14,108.97
2016,12,25,17,0,47.0,10.0,0.8,10.0,11.0,41.83,0.0
2016,12,25,17,15,23.5,5.0,0.8,9.5,5.5,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,118.0,15.0,1.75,6.5,24.0,11.8,0.0
2016,12,26,8,0,236.0,30.0,1.8,7.0,48.0,22.89,12.01
2016,12,26,8,15,331.0,41.0,1.8,7.0,85.0,33.61,24.09
2016,12,26,8,30,426.0,52.0,1.8,7.0,122.0,42.52,32.81
2016,12,26,8,45,491.0,59.0,1.8,7.5,161.5,47.95,38.07
2016,12,26,9,0,556.0,66.0,1.8,8.0,201.0,53.44,43.21
2016,12,26,9,15,597.0,71.5,1.75,8.0,239.0,57.55,47.05
2016,12,26,9,30,638.0,77.0,1.7,8.0,277.0,61.67,50.8
2016,12,26,9,45,676.0,78.0,1.65,8.5,312.0,62.49,51.39
2016,12,26,10,0,714.0,79.0,1.6,9.0,347.0,63.44,52.08
2016,12,26,10,15,357.0,86.5,1.55,9.0,220.5,62.07,50.75
2016,12,26,10,30,0.0,94.0,1.5,9.0,94.0,71.17,58.84
2016,12,26,10,45,1.0,124.5,1.45,9.5,125.0,92.07,77.26
2016,12,26,11,0,2.0,155.0,1.4,10.0,156.0,112.2,94.74
2016,12,26,11,15,2.5,160.0,1.35,10.5,161.5,117.15,94.24
2016,12,26,11,30,3.0,165.0,1.3,11.0,167.0,122.12,98.06
2016,12,26,11,45,54.0,196.5,1.3,11.5,224.5,153.77,121.86
2016,12,26,12,0,105.0,228.0,1.3,12.0,282.0,194.0,152.87
2016,12,26,12,15,69.0,216.5,1.35,12.0,252.0,184.81,147.13
2016,12,26,12,30,33.0,205.0,1.4,12.0,222.0,170.9,137.15
2016,12,26,12,45,28.5,199.0,1.45,12.5,213.5,169.34,136.06
2016,12,26,13,0,24.0,193.0,1.5,13.0,205.0,161.4,129.62
2016,12,26,13,15,66.5,202.5,1.55,13.0,234.5,199.93,161.51
2016,12,26,13,30,109.0,212.0,1.6,13.0,264.0,237.37,192.59
2016,12,26,13,45,447.0,145.0,1.65,13.0,344.5,403.1,328.19
2016,12,26,14,0,785.0,78.0,1.7,13.0,425.0,560.57,453.83
2016,12,26,14,15,422.5,120.5,1.7,13.0,306.0,403.32,330.5
2016,12,26,14,30,60.0,163.0,1.7,13.0,187.0,190.11,155.26
2016,12,26,14,45,387.0,114.5,1.75,13.0,247.0,405.42,337.18
2016,12,26,15,0,714.0,66.0,1.8,13.0,307.0,593.18,488.13
2016,12,26,15,15,680.0,62.5,1.6,12.5,270.0,580.39,477.17
2016,12,26,15,30,646.0,59.0,1.4,12.0,233.0,568.93,467.84
2016,12,26,15,45,598.5,53.5,1.2,12.0,194.0,537.61,441.34
2016,12,26,16,0,551.0,48.0,1.0,12.0,155.0,503.19,411.18
2016,12,26,16,15,471.0,40.5,0.95,11.5,116.0,439.66,358.11
2016,12,26,16,30,391.0,33.0,0.9,11.0,77.0,374.54,299.1
2016,12,26,16,45,259.5,22.0,0.9,10.5,45.5,258.78,162.7
2016,12,26,17,0,128.0,11.0,0.9,10.0,14.0,101.25,0.0
2016,12,26,17,15,64.0,5.5,0.95,10.0,7.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,7.5,3.15,8.5,7.5,5.9,0.0
2016,12,27,8,0,0.0,15.0,3.3,9.0,15.0,11.41,3.01
2016,12,27,8,15,0.0,27.0,3.4,9.5,27.0,20.61,12.42
2016,12,27,8,30,0.0,39.0,3.5,10.0,39.0,29.76,20.99
2016,12,27,8,45,0.0,52.0,3.65,10.5,52.0,39.31,29.82
2016,12,27,9,0,0.0,65.0,3.8,11.0,65.0,48.77,38.47
2016,12,27,9,15,0.0,77.5,3.95,11.5,77.5,57.81,46.61
2016,12,27,9,30,0.0,90.0,4.1,12.0,90.0,66.76,54.55
2016,12,27,9,45,0.0,101.0,4.3,12.5,101.0,74.64,61.42
2016,12,27,10,0,0.0,112.0,4.5,13.0,112.0,82.44,68.14
2016,12,27,10,15,34.0,146.0,4.6,13.5,160.5,101.96,85.14
2016,12,27,10,30,68.0,180.0,4.7,14.0,209.0,122.0,102.39
2016,12,27,10,45,77.5,192.0,4.8,14.5,226.5,129.39,108.46
2016,12,27,11,0,87.0,204.0,4.9,15.0,244.0,137.38,115.04
2016,12,27,11,15,152.0,212.0,4.8,15.0,285.0,154.31,118.58
2016,12,27,11,30,217.0,220.0,4.7,15.0,326.0,182.24,137.16
2016,12,27,11,45,251.5,219.5,4.65,15.5,345.5,206.45,155.24
2016,12,27,12,0,286.0,219.0,4.6,16.0,365.0,234.66,177.88
2016,12,27,12,15,352.0,207.0,4.45,16.0,387.0,266.63,203.81
2016,12,27,12,30,418.0,195.0,4.3,16.0,409.0,308.62,238.75
2016,12,27,12,45,419.0,192.5,4.2,16.5,404.5,333.97,261.54
2016,12,27,13,0,420.0,190.0,4.1,17.0,400.0,358.27,283.13
2016,12,27,13,15,395.5,189.0,4.05,17.0,382.5,361.52,288.46
2016,12,27,13,30,371.0,188.0,4.0,17.0,365.0,369.62,297.13
2016,12,27,13,45,569.0,134.0,3.95,17.5,392.0,465.9,375.33
2016,12,27,14,0,767.0,80.0,3.9,18.0,419.0,551.62,444.85
2016,12,27,14,15,523.5,120.0,3.8,18.0,345.0,464.88,377.54
2016,12,27,14,30,280.0,160.0,3.7,18.0,271.0,355.21,289.76
2016,12,27,14,45,273.0,147.0,3.6,18.0,248.0,349.33,286.45
2016,12,27,15,0,266.0,134.0,3.5,18.0,225.0,341.71,281.19
2016,12,27,15,15,255.0,119.5,3.15,17.5,198.0,327.75,270.79
2016,12,27,15,30,244.0,105.0,2.8,17.0,171.0,312.04,258.53
2016,12,27,15,45,224.5,89.0,2.45,16.5,142.5,286.39,237.43
2016,12,27,16,0,205.0,73.0,2.1,16.0,114.0,258.94,214.01
2016,12,27,16,15,173.5,57.0,2.0,15.5,85.5,221.0,180.93
2016,12,27,16,30,142.0,41.0,1.9,15.0,57.0,181.5,144.57
2016,12,27,16,45,71.0,26.0,1.8,14.5,34.0,107.99,67.22
2016,12,27,17,0,0.0,11.0,1.7,14.0,11.0,8.65,0.0
2016,12,27,17,15,0.0,5.5,1.7,13.5,5.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,218.5,12.5,1.65,2.0,29.5,9.83,0.0
2016,12,28,8,0,437.0,25.0,1.8,3.0,59.0,23.01,12.08
2016,12,28,8,15,537.5,32.5,2.0,3.5,101.5,30.02,21.21
2016,12,28,8,30,638.0,40.0,2.2,4.0,144.0,37.16,28.32
2016,12,28,8,45,693.5,45.0,2.45,5.0,187.5,41.89,32.89
2016,12,28,9,0,749.0,50.0,2.7,6.0,231.0,46.66,37.33
2016,12,28,9,15,784.5,53.5,2.7,6.5,272.0,50.01,40.41
2016,12,28,9,30,820.0,57.0,2.7,7.0,313.0,53.36,43.41
2016,12,28,9,45,847.5,58.5,2.75,7.5,350.0,55.05,44.83
2016,12,28,10,0,875.0,60.0,2.8,8.0,387.0,61.99,50.97
2016,12,28,10,15,890.5,62.0,2.65,8.5,418.0,64.35,52.91
2016,12,28,10,30,906.0,64.0,2.5,9.0,449.0,66.61,54.75
2016,12,28,10,45,917.5,64.5,2.45,9.5,473.0,67.68,55.5
2016,12,28,11,0,929.0,65.0,2.4,10.0,497.0,71.91,59.09
2016,12,28,11,15,935.5,66.0,2.25,10.0,514.0,127.95,71.66
2016,12,28,11,30,942.0,67.0,2.1,10.0,531.0,183.82,108.61
2016,12,28,11,45,947.0,66.5,2.0,10.5,540.0,237.84,153.04
2016,12,28,12,0,952.0,66.0,1.9,11.0,549.0,291.0,200.72
2016,12,28,12,15,952.0,66.0,1.7,11.0,550.5,342.05,248.28
2016,12,28,12,30,952.0,66.0,1.5,11.0,552.0,391.35,294.05
2016,12,28,12,45,950.5,65.0,1.3,11.5,545.5,437.19,335.38
2016,12,28,13,0,949.0,64.0,1.1,12.0,539.0,480.71,373.3
2016,12,28,13,15,942.5,63.5,0.9,12.0,524.5,519.86,406.95
2016,12,28,13,30,936.0,63.0,0.7,12.0,510.0,556.03,436.79
2016,12,28,13,45,926.5,61.5,0.5,12.5,488.5,586.37,460.05
2016,12,28,14,0,917.0,60.0,0.3,13.0,467.0,613.26,479.54
2016,12,28,14,15,902.0,58.5,0.3,13.0,438.5,633.3,496.7
2016,12,28,14,30,887.0,57.0,0.3,13.0,410.0,649.57,510.78
2016,12,28,14,45,866.0,55.0,0.3,13.0,375.5,657.51,518.5
2016,12,28,15,0,845.0,53.0,0.3,13.0,341.0,661.58,522.38
2016,12,28,15,15,814.0,50.5,0.35,12.5,301.5,654.25,519.06
2016,12,28,15,30,783.0,48.0,0.4,12.0,262.0,649.71,517.34
2016,12,28,15,45,735.5,44.5,0.45,11.5,219.5,621.54,497.25
2016,12,28,16,0,688.0,41.0,0.5,11.0,177.0,589.67,472.86
2016,12,28,16,15,611.0,35.0,0.6,10.0,134.0,529.67,426.06
2016,12,28,16,30,534.0,29.0,0.7,9.0,91.0,467.14,371.66
2016,12,28,16,45,389.0,20.5,0.85,8.5,55.0,346.28,233.42
2016,12,28,17,0,244.0,12.0,1.0,8.0,19.0,186.38,0.0
2016,12,28,17,15,122.0,6.0,1.05,7.5,9.5,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.5,1.45,5.5,23.5,11.41,0.0
2016,12,29,8,0,229.0,29.0,1.7,6.0,47.0,22.14,11.11
2016,12,29,8,15,328.5,40.5,1.95,6.5,84.5,33.22,23.74
2016,12,29,8,30,428.0,52.0,2.2,7.0,122.0,42.57,32.82
2016,12,29,8,45,514.0,57.5,2.45,7.5,165.0,46.98,37.16
2016,12,29,9,0,600.0,63.0,2.7,8.0,208.0,51.58,41.5
2016,12,29,9,15,644.0,68.0,2.95,8.5,248.0,55.47,45.05
2016,12,29,9,30,688.0,73.0,3.2,9.0,288.0,59.38,48.52
2016,12,29,9,45,738.0,72.5,3.5,10.0,327.5,64.35,52.76
2016,12,29,10,0,788.0,72.0,3.8,11.0,367.0,64.51,52.62
2016,12,29,10,15,808.5,74.5,4.0,11.5,398.0,66.6,54.3
2016,12,29,10,30,829.0,77.0,4.2,12.0,429.0,68.7,55.96
2016,12,29,10,45,850.5,76.5,4.45,12.5,455.0,68.62,55.69
2016,12,29,11,0,872.0,76.0,4.7,13.0,481.0,70.47,57.13
2016,12,29,11,15,881.5,77.0,4.85,13.0,499.0,124.73,70.47
2016,12,29,11,30,891.0,78.0,5.0,13.0,517.0,179.3,106.4
2016,12,29,11,45,905.5,75.5,5.2,13.5,529.0,235.9,152.55
2016,12,29,12,0,920.0,73.0,5.4,14.0,541.0,287.93,199.13
2016,12,29,12,15,632.0,142.5,5.6,13.5,464.5,306.29,229.98
2016,12,29,12,30,344.0,212.0,5.8,13.0,388.0,290.32,228.9
2016,12,29,12,45,280.0,219.0,6.05,13.0,361.0,293.88,235.65
2016,12,29,13,0,216.0,226.0,6.3,13.0,334.0,284.11,230.38
2016,12,29,13,15,574.5,146.0,6.4,12.5,424.0,417.4,340.68
2016,12,29,13,30,933.0,66.0,6.5,12.0,514.0,557.04,457.76
2016,12,29,13,45,929.0,63.5,6.65,12.0,493.5,589.46,488.1
2016,12,29,14,0,925.0,61.0,6.8,12.0,473.0,618.73,515.69
2016,12,29,14,15,911.5,59.5,6.7,11.5,445.0,640.09,536.88
2016,12,29,14,30,898.0,58.0,6.6,11.0,417.0,657.74,554.68
2016,12,29,14,45,881.0,55.5,6.5,11.0,383.0,668.14,565.24
2016,12,29,15,0,864.0,53.0,6.4,11.0,349.0,674.75,571.41
2016,12,29,15,15,834.5,50.5,6.1,10.5,309.5,668.89,567.33
2016,12,29,15,30,805.0,48.0,5.8,10.0,270.0,659.3,559.62
2016,12,29,15,45,762.5,44.0,5.5,9.5,227.0,640.97,543.8
2016,12,29,16,0,720.0,40.0,5.2,9.0,184.0,612.44,518.07
2016,12,29,16,15,646.0,34.5,4.85,8.0,140.5,555.45,467.64
2016,12,29,16,30,572.0,29.0,4.5,7.0,97.0,495.77,410.06
2016,12,29,16,45,429.5,21.0,4.15,6.5,59.0,378.05,269.08
2016,12,29,17,0,287.0,13.0,3.8,6.0,21.0,218.64,0.0
2016,12,29,17,15,143.5,6.5,3.65,5.5,10.5,5.11,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,200.5,12.5,3.6,0.5,28.0,9.83,0.0
2016,12,30,8,0,401.0,25.0,3.8,1.0,56.0,22.9,11.86
2016,12,30,8,15,502.5,33.0,4.05,1.5,97.5,30.3,21.58
2016,12,30,8,30,604.0,41.0,4.3,2.0,139.0,37.81,29.09
2016,12,30,8,45,663.5,46.5,4.55,2.5,183.0,42.91,34.13
2016,12,30,9,0,723.0,52.0,4.8,3.0,227.0,48.05,39.04
2016,12,30,9,15,761.5,56.0,4.95,3.0,268.5,51.75,42.57
2016,12,30,9,30,800.0,60.0,5.1,3.0,310.0,55.47,46.02
2016,12,30,9,45,826.5,62.5,5.3,3.5,347.0,57.83,48.08
2016,12,30,10,0,853.0,65.0,5.5,4.0,384.0,60.21,50.1
2016,12,30,10,15,871.0,67.0,5.55,4.0,416.0,62.06,51.72
2016,12,30,10,30,889.0,69.0,5.6,4.0,448.0,63.9,53.31
2016,12,30,10,45,696.5,111.5,5.65,4.5,418.5,84.37,71.82
2016,12,30,11,0,504.0,154.0,5.7,5.0,389.0,105.99,91.17
2016,12,30,11,15,719.0,113.0,5.65,5.0,461.5,131.69,84.6
2016,12,30,11,30,934.0,72.0,5.6,5.0,534.0,184.11,111.97
2016,12,30,11,45,942.5,71.0,5.6,5.5,544.5,238.26,157.51
2016,12,30,12,0,951.0,70.0,5.6,6.0,555.0,291.91,207.17
2016,12,30,12,15,952.0,70.0,5.55,6.0,556.5,343.5,257.4
2016,12,30,12,30,953.0,70.0,5.5,6.0,558.0,393.44,306.42
2016,12,30,12,45,953.5,68.5,5.45,6.0,552.5,439.97,352.05
2016,12,30,13,0,954.0,67.0,5.4,6.0,547.0,484.33,395.0
2016,12,30,13,15,948.5,66.5,5.3,6.0,533.0,524.48,433.49
2016,12,30,13,30,943.0,66.0,5.2,6.0,519.0,561.71,468.62
2016,12,30,13,45,934.0,64.5,5.1,6.0,497.5,592.92,498.04
2016,12,30,14,0,925.0,63.0,5.0,6.0,476.0,620.7,523.98
2016,12,30,14,15,911.5,61.5,4.85,6.0,448.0,642.25,544.11
2016,12,30,14,30,898.0,60.0,4.7,6.0,420.0,660.09,560.7
2016,12,30,14,45,877.0,58.5,4.6,6.0,385.5,669.25,570.02
2016,12,30,15,0,856.0,57.0,4.5,6.0,351.0,674.54,575.09
2016,12,30,15,15,827.0,54.0,4.05,5.5,312.0,674.86,574.67
2016,12,30,15,30,798.0,51.0,3.6,5.0,273.0,664.96,565.98
2016,12,30,15,45,750.5,47.5,3.15,4.5,229.5,637.06,541.98
2016,12,30,16,0,703.0,44.0,2.7,4.0,186.0,605.22,513.18
2016,12,30,16,15,628.5,38.0,2.35,3.0,142.5,546.99,462.07
2016,12,30,16,30,554.0,32.0,2.0,2.0,99.0,485.72,403.94
2016,12,30,16,45,277.0,27.0,1.7,1.0,60.5,283.02,208.61
2016,12,30,17,0,0.0,22.0,1.4,0.0,22.0,17.31,0.0
2016,12,30,17,15,0.0,11.0,1.4,0.0,11.0,8.65,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
